ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 00:00,2,0.000,ALERT,213.74,303.58,59.975,1463025604,"201051344000645","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,404865.2,404865.2,30038,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463025606,496988.00
05/12/2016 00:00,2,0.000,ALERT,213.29,302.98,59.975,1463025604,"274151322000085","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,666699.3,666699.3,23632,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025608,496989.00
05/12/2016 00:00,2,0.000,ALERT,213.74,303.58,59.981,1463025604,"201051344000633","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,395827.1,395827.1,30508,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025610,496990.00
05/12/2016 00:00,2,0.000,ALERT,213.29,303.58,59.970,1463025604,"201051344000469","219011344069620",0.00,14.30,0,299.97,304.78,0.0,0.0,0.000,397195.4,397195.4,30446,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025611,496991.00
05/12/2016 00:00,2,0.000,ALERT,212.61,301.77,59.970,1463025604,"201051344000646","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,400977.2,400977.2,35008,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025613,496992.00
05/12/2016 00:00,2,0.000,ALERT,212.83,302.37,59.965,1463025604,"274151322000052","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,678536.7,678536.7,23852,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025615,496993.00
05/12/2016 00:00,2,0.000,ALERT,213.29,302.37,59.938,1463025604,"201051344000585","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,407373.5,407373.5,35012,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463025617,496994.00
05/12/2016 00:00,2,0.000,ALERT,212.83,302.07,59.933,1463025604,"201051344001230","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,404684.2,404684.2,34809,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025618,496995.00
05/12/2016 00:00,2,0.000,ALERT,213.51,302.68,59.970,1463025604,"201051344000582","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,398200.6,398200.6,34982,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463025620,496996.00
05/12/2016 00:00,2,0.000,ALERT,212.61,301.77,59.965,1463025604,"201051344000955","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,410235.2,410235.2,34914,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025622,496997.00
05/12/2016 00:00,2,0.000,ALERT,213.06,302.07,59.965,1463025604,"274151322000094","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,546769.5,546769.5,24841,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025624,496998.00
05/12/2016 00:00,2,0.000,ALERT,213.06,304.18,59.965,1463025604,"201051344000579","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,410963.0,410963.0,10520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463025626,496999.00
05/12/2016 00:00,2,0.000,ALERT,213.06,302.37,59.959,1463025604,"201051344000890","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,407389.5,407389.5,34933,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025627,497000.00
05/12/2016 00:00,2,0.000,ALERT,213.29,302.07,59.965,1463025604,"201051344000438","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,409533.5,409533.5,34944,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025629,497001.00
05/12/2016 00:00,2,0.000,ALERT,213.29,301.47,59.965,1463025604,"201051344000417","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,402270.1,402270.1,35098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025631,497002.00
05/12/2016 00:00,2,0.000,ALERT,213.06,303.28,59.970,1463025604,"274151322000083","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,672455.4,672455.4,23923,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025633,497003.00
05/12/2016 00:00,2,0.000,ALERT,213.51,302.68,59.965,1463025604,"274151322000076","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,715821.1,715821.1,23916,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463025635,497004.00
05/12/2016 00:00,2,0.000,ALERT,213.06,304.18,59.949,1463025604,"201051344000868","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,396205.2,396205.2,30174,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025637,497005.00
05/12/2016 00:00,2,0.000,ALERT,213.06,303.58,60.002,1463025604,"274151322000095","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,708555.2,708555.2,23823,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463025638,497006.00
05/12/2016 00:00,2,0.000,ALERT,213.06,303.28,59.944,1463025604,"201051344000988","219011344069620",0.00,15.30,0,298.47,305.08,0.0,0.0,0.000,393499.0,393499.0,30468,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025640,497007.00
05/12/2016 00:00,2,0.000,ALERT,212.83,301.47,59.970,1463025604,"201051344001025","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,407226.6,407226.6,34984,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463025642,497008.00
05/12/2016 00:00,2,0.000,ALERT,213.06,303.88,59.970,1463025604,"201051344000458","219011344069620",0.00,15.50,0,300.87,305.98,0.0,0.0,0.000,404194.6,404194.6,30390,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025644,497009.00
05/12/2016 00:00,2,0.000,ALERT,213.74,303.58,59.970,1463025604,"201051344000853","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,402700.4,402700.4,29990,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463025646,497010.00
05/12/2016 00:00,2,0.000,ALERT,213.51,302.07,60.002,1463025604,"201051344000685","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,409027.5,409027.5,34824,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025647,497011.00
05/12/2016 00:00,2,0.000,ALERT,213.06,301.47,59.975,1463025604,"201051344000917","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,405896.9,405896.9,34822,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025649,497012.00
05/12/2016 00:00,2,0.000,ALERT,213.29,302.07,59.970,1463025604,"201051344001145","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,411110.5,411110.5,34679,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463025651,497013.00
05/12/2016 00:00,2,0.000,ALERT,213.06,301.17,59.938,1463025604,"201051344000651","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,403280.1,403280.1,35042,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025653,497014.00
05/12/2016 00:00,2,0.000,ALERT,212.61,302.98,59.965,1463025604,"274151322000088","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,650437.8,650437.8,23594,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025655,497015.00
05/12/2016 00:00,2,0.000,ALERT,213.51,301.77,59.933,1463025604,"274151322000068","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,546519.3,546519.3,25049,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025656,497016.00
05/12/2016 00:00,2,0.000,ALERT,212.83,302.07,59.970,1463025604,"201051344001135","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,399408.6,399408.6,34988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025658,497017.00
05/12/2016 00:00,2,0.000,ALERT,213.06,304.48,60.012,1463025604,"201051344000594","219011344069620",0.00,15.00,0,300.57,305.68,0.0,0.0,0.000,407762.8,407762.8,30433,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463025660,497018.00
05/12/2016 00:00,2,0.000,ALERT,213.29,301.77,59.991,1463025604,"201051344001203","219011344069620",0.00,14.70,0,299.97,305.38,0.0,0.0,0.000,406266.9,406266.9,35003,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025662,497019.00
05/12/2016 00:00,2,0.000,ALERT,213.06,303.28,59.970,1463025604,"274151322000054","219011344069620",0.00,16.30,0,299.97,305.08,0.0,0.0,0.000,664513.3,664513.3,23623,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025664,497020.00
05/12/2016 00:00,2,0.000,ALERT,213.51,303.58,59.954,1463025604,"201051344000867","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,395480.4,395480.4,30433,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025666,497021.00
05/12/2016 00:00,2,0.000,ALERT,213.06,301.77,59.970,1463025604,"201051344001093","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,404929.3,404929.3,34872,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463025668,497022.00
05/12/2016 00:00,2,0.000,ALERT,213.06,303.88,59.986,1463025604,"201051344000900","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,411008.2,411008.2,29819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025669,497023.00
05/12/2016 00:00,2,0.000,ALERT,213.29,302.98,59.970,1463025604,"201051344000648","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,403230.3,403230.3,30118,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463025671,497024.00
05/12/2016 00:00,2,0.000,ALERT,213.29,304.18,59.965,1463025604,"201051344000569","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,412174.8,412174.8,29755,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025673,497025.00
05/12/2016 00:00,2,0.000,ALERT,213.29,304.18,59.970,1463025604,"201051344000983","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,403814.9,403814.9,30224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025675,497026.00
05/12/2016 00:00,2,0.000,ALERT,213.29,303.58,60.012,1463025604,"201051344001158","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,398303.5,398303.5,30487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025677,497027.00
05/12/2016 00:00,2,0.000,ALERT,213.74,304.48,59.991,1463025604,"201051344000576","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,405189.8,405189.8,29898,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025678,497028.00
05/12/2016 00:00,2,0.000,ALERT,213.29,302.37,59.981,1463025604,"274151322000087","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,638310.8,638310.8,23705,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463025680,497029.00
05/12/2016 00:15,2,0.000,ALERT,213.96,303.88,60.028,1463026503,"201051344000645","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,404865.2,404865.2,30040,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026506,497030.00
05/12/2016 00:15,2,0.000,ALERT,213.29,302.68,59.970,1463026503,"274151322000085","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,666699.3,666699.3,23634,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463026508,497031.00
05/12/2016 00:15,2,0.000,ALERT,213.96,303.58,60.023,1463026503,"201051344000633","219011344069620",0.00,14.70,0,299.67,304.78,0.0,0.0,0.000,395827.1,395827.1,30510,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026510,497032.00
05/12/2016 00:15,2,0.000,ALERT,213.51,303.88,59.981,1463026503,"201051344000469","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,397195.4,397195.4,30448,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026511,497033.00
05/12/2016 00:15,2,0.000,ALERT,212.83,302.68,59.975,1463026503,"201051344000646","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,400977.2,400977.2,35010,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026513,497034.00
05/12/2016 00:15,2,0.000,ALERT,212.83,303.28,59.959,1463026503,"274151322000052","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,678536.7,678536.7,23854,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026515,497035.00
05/12/2016 00:15,2,0.000,ALERT,213.51,302.98,60.012,1463026503,"201051344000585","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,407373.5,407373.5,35014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026517,497036.00
05/12/2016 00:15,2,0.000,ALERT,213.29,303.28,59.959,1463026503,"201051344001230","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,404684.2,404684.2,34811,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026519,497037.00
05/12/2016 00:15,2,0.000,ALERT,213.74,303.58,59.991,1463026503,"201051344000582","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,398200.6,398200.6,34984,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026520,497038.00
05/12/2016 00:15,2,0.000,ALERT,212.83,302.68,59.991,1463026503,"201051344000955","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,410235.2,410235.2,34916,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026522,497039.00
05/12/2016 00:15,2,0.000,ALERT,213.29,302.68,59.986,1463026503,"274151322000094","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,546769.5,546769.5,24843,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026524,497040.00
05/12/2016 00:15,2,0.000,ALERT,213.51,304.78,59.986,1463026503,"201051344000579","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,410963.0,410963.0,10522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026526,497041.00
05/12/2016 00:15,2,0.000,ALERT,213.29,302.98,60.007,1463026503,"201051344000890","219011344069620",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,407389.5,407389.5,34935,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026527,497042.00
05/12/2016 00:15,2,0.000,ALERT,213.51,302.68,59.954,1463026503,"201051344000438","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,409533.5,409533.5,34946,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463026529,497043.00
05/12/2016 00:15,2,0.000,ALERT,213.51,302.07,59.991,1463026503,"201051344000417","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,402270.1,402270.1,35100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463026531,497044.00
05/12/2016 00:15,2,0.000,ALERT,213.29,303.58,59.986,1463026503,"274151322000083","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,672455.4,672455.4,23925,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463026533,497045.00
05/12/2016 00:15,2,0.000,ALERT,213.74,302.68,59.981,1463026503,"274151322000076","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,715821.1,715821.1,23918,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026535,497046.00
05/12/2016 00:15,2,0.000,ALERT,213.51,304.78,59.986,1463026503,"201051344000868","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,396205.2,396205.2,30176,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463026536,497047.00
05/12/2016 00:15,2,0.000,ALERT,213.06,303.88,59.981,1463026503,"274151322000095","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,708555.2,708555.2,23825,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026538,497048.00
05/12/2016 00:15,2,0.000,ALERT,213.51,304.18,59.986,1463026503,"201051344000988","219011344069620",0.00,15.30,0,299.07,305.38,0.0,0.0,0.000,393499.0,393499.0,30470,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463026540,497049.00
05/12/2016 00:15,2,0.000,ALERT,213.29,302.07,59.986,1463026503,"201051344001025","219011344069620",0.00,14.70,0,299.07,304.48,0.0,0.0,0.000,407226.6,407226.6,34986,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026542,497050.00
05/12/2016 00:15,2,0.000,ALERT,213.29,304.18,59.986,1463026503,"201051344000458","219011344069620",0.00,15.80,0,301.47,306.28,0.0,0.0,0.000,404194.6,404194.6,30392,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463026544,497051.00
05/12/2016 00:15,2,0.000,ALERT,213.96,303.88,59.986,1463026503,"201051344000853","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,402700.4,402700.4,29992,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026546,497052.00
05/12/2016 00:15,2,0.000,ALERT,213.74,302.98,59.944,1463026503,"201051344000685","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,409027.5,409027.5,34826,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463026547,497053.00
05/12/2016 00:15,2,0.000,ALERT,213.51,302.37,59.991,1463026503,"201051344000917","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,405896.9,405896.9,34824,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026549,497054.00
05/12/2016 00:15,2,0.000,ALERT,213.51,302.98,59.938,1463026503,"201051344001145","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,411110.5,411110.5,34681,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026551,497055.00
05/12/2016 00:15,2,0.000,ALERT,213.29,301.77,59.981,1463026503,"201051344000651","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,403280.1,403280.1,35044,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026553,497056.00
05/12/2016 00:15,2,0.000,ALERT,212.83,302.68,60.023,1463026503,"274151322000088","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,650437.8,650437.8,23596,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026555,497057.00
05/12/2016 00:15,2,0.000,ALERT,213.74,302.07,59.975,1463026503,"274151322000068","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,546519.3,546519.3,25051,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026557,497058.00
05/12/2016 00:15,2,0.000,ALERT,213.06,302.68,59.996,1463026503,"201051344001135","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,399408.6,399408.6,34990,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026559,497059.00
05/12/2016 00:15,2,0.000,ALERT,213.29,304.78,59.991,1463026503,"201051344000594","219011344069620",0.00,15.00,0,301.17,305.98,0.0,0.0,0.000,407762.8,407762.8,30435,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026560,497060.00
05/12/2016 00:15,2,0.000,ALERT,213.51,302.37,59.981,1463026503,"201051344001203","219011344069620",0.00,15.00,0,299.37,305.68,0.0,0.0,0.000,406266.9,406266.9,35005,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026562,497061.00
05/12/2016 00:15,2,0.000,ALERT,213.06,302.98,59.975,1463026503,"274151322000054","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,664513.3,664513.3,23625,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026564,497062.00
05/12/2016 00:15,2,0.000,ALERT,213.74,303.88,59.981,1463026503,"201051344000867","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,395480.4,395480.4,30435,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026566,497063.00
05/12/2016 00:15,2,0.000,ALERT,213.29,302.68,60.018,1463026503,"201051344001093","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,404929.3,404929.3,34874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463026568,497064.00
05/12/2016 00:15,2,0.000,ALERT,213.29,304.18,59.981,1463026503,"201051344000900","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,411008.2,411008.2,29821,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026570,497065.00
05/12/2016 00:15,2,0.000,ALERT,213.74,303.58,59.975,1463026503,"201051344000648","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,403230.3,403230.3,30120,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463026571,497066.00
05/12/2016 00:15,2,0.000,ALERT,213.51,304.48,59.991,1463026503,"201051344000569","219011344069620",0.00,15.00,0,301.77,306.58,0.0,0.0,0.000,412174.8,412174.8,29757,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463026573,497067.00
05/12/2016 00:15,2,0.000,ALERT,213.51,304.18,59.986,1463026503,"201051344000983","219011344069620",0.00,15.30,0,301.47,306.28,0.0,0.0,0.000,403814.9,403814.9,30226,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026575,497068.00
05/12/2016 00:15,2,0.000,ALERT,213.51,303.88,60.012,1463026503,"201051344001158","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,398303.5,398303.5,30489,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026577,497069.00
05/12/2016 00:15,2,0.000,ALERT,213.96,304.48,59.986,1463026503,"201051344000576","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,405189.8,405189.8,29900,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463026579,497070.00
05/12/2016 00:15,2,0.000,ALERT,213.29,302.07,60.028,1463026503,"274151322000087","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,638310.8,638310.8,23707,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463026581,497071.00
05/12/2016 00:30,2,0.000,ALERT,213.74,303.58,59.981,1463027403,"201051344000645","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,404865.2,404865.2,30042,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027405,497072.00
05/12/2016 00:30,2,0.000,ALERT,212.83,302.07,59.949,1463027403,"274151322000085","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,666699.3,666699.3,23636,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027407,497073.00
05/12/2016 00:30,2,0.000,ALERT,213.74,303.28,59.986,1463027403,"201051344000633","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,395827.1,395827.1,30512,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027409,497074.00
05/12/2016 00:30,2,0.000,ALERT,213.29,303.28,59.991,1463027403,"201051344000469","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,397195.4,397195.4,30450,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027411,497075.00
05/12/2016 00:30,2,0.000,ALERT,213.06,302.37,59.996,1463027403,"201051344000646","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,400977.2,400977.2,35012,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027413,497076.00
05/12/2016 00:30,2,0.000,ALERT,212.61,302.98,59.981,1463027403,"274151322000052","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,678536.7,678536.7,23856,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027415,497077.00
05/12/2016 00:30,2,0.000,ALERT,213.51,302.98,59.986,1463027403,"201051344000585","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,407373.5,407373.5,35016,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027417,497078.00
05/12/2016 00:30,2,0.000,ALERT,213.29,303.28,60.039,1463027403,"201051344001230","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,404684.2,404684.2,34813,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027418,497079.00
05/12/2016 00:30,2,0.000,ALERT,213.96,303.58,60.002,1463027403,"201051344000582","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,398200.6,398200.6,34986,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027420,497080.00
05/12/2016 00:30,2,0.000,ALERT,212.83,302.68,60.002,1463027403,"201051344000955","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,410235.2,410235.2,34918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027422,497081.00
05/12/2016 00:30,2,0.000,ALERT,212.83,302.07,59.986,1463027403,"274151322000094","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,546769.5,546769.5,24845,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027424,497082.00
05/12/2016 00:30,2,0.000,ALERT,213.29,304.18,59.991,1463027403,"201051344000579","219011344069620",0.00,15.30,0,302.68,306.58,0.0,0.0,0.000,410963.0,410963.0,10524,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027426,497083.00
05/12/2016 00:30,2,0.000,ALERT,213.06,302.98,59.991,1463027403,"201051344000890","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,407389.5,407389.5,34937,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027428,497084.00
05/12/2016 00:30,2,0.000,ALERT,213.29,302.37,59.991,1463027403,"201051344000438","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,409533.5,409533.5,34948,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027429,497085.00
05/12/2016 00:30,2,0.000,ALERT,213.51,302.07,59.986,1463027403,"201051344000417","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,402270.1,402270.1,35102,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027431,497086.00
05/12/2016 00:30,2,0.000,ALERT,213.06,302.68,59.996,1463027403,"274151322000083","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,672455.4,672455.4,23927,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027433,497087.00
05/12/2016 00:30,2,0.000,ALERT,213.29,302.98,59.970,1463027403,"274151322000076","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,715821.1,715821.1,23920,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027435,497088.00
05/12/2016 00:30,2,0.000,ALERT,213.06,304.18,59.991,1463027403,"201051344000868","219011344069620",0.00,15.00,0,302.98,306.58,0.0,0.0,0.000,396205.2,396205.2,30178,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027437,497089.00
05/12/2016 00:30,2,0.000,ALERT,212.83,303.28,59.981,1463027403,"274151322000095","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,708555.2,708555.2,23827,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027439,497090.00
05/12/2016 00:30,2,0.000,ALERT,213.06,303.58,59.975,1463027403,"201051344000988","219011344069620",0.00,15.30,0,299.97,305.68,0.0,0.0,0.000,393499.0,393499.0,30472,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027440,497091.00
05/12/2016 00:30,2,0.000,ALERT,213.06,301.77,59.954,1463027403,"201051344001025","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,407226.6,407226.6,34988,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027442,497092.00
05/12/2016 00:30,2,0.000,ALERT,213.06,304.18,59.981,1463027403,"201051344000458","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,404194.6,404194.6,30394,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027444,497093.00
05/12/2016 00:30,2,0.000,ALERT,213.74,303.88,59.970,1463027403,"201051344000853","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,402700.4,402700.4,29994,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027446,497094.00
05/12/2016 00:30,2,0.000,ALERT,213.74,302.68,60.007,1463027403,"201051344000685","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,409027.5,409027.5,34828,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027448,497095.00
05/12/2016 00:30,2,0.000,ALERT,213.51,302.07,60.018,1463027403,"201051344000917","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,405896.9,405896.9,34826,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027449,497096.00
05/12/2016 00:30,2,0.000,ALERT,213.51,302.68,60.018,1463027403,"201051344001145","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,411110.5,411110.5,34683,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027451,497097.00
05/12/2016 00:30,2,0.000,ALERT,213.29,301.77,59.949,1463027403,"201051344000651","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,403280.1,403280.1,35046,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027453,497098.00
05/12/2016 00:30,2,0.000,ALERT,212.38,302.37,59.965,1463027403,"274151322000088","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,650437.8,650437.8,23598,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027455,497099.00
05/12/2016 00:30,2,0.000,ALERT,213.51,301.77,59.970,1463027403,"274151322000068","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,546519.3,546519.3,25053,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027456,497100.00
05/12/2016 00:30,2,0.000,ALERT,213.06,302.37,59.986,1463027403,"201051344001135","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,399408.6,399408.6,34992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027458,497101.00
05/12/2016 00:30,2,0.000,ALERT,212.83,304.18,59.959,1463027403,"201051344000594","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,407762.8,407762.8,30437,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027460,497102.00
05/12/2016 00:30,2,0.000,ALERT,213.29,302.07,59.975,1463027403,"201051344001203","219011344069620",0.00,15.00,0,300.57,305.98,0.0,0.0,0.000,406266.9,406266.9,35007,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027462,497103.00
05/12/2016 00:30,2,0.000,ALERT,212.83,302.07,59.970,1463027403,"274151322000054","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,664513.3,664513.3,23627,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027464,497104.00
05/12/2016 00:30,2,0.000,ALERT,213.29,303.28,59.970,1463027403,"201051344000867","219011344069620",0.00,15.50,0,301.77,306.28,0.0,0.0,0.000,395480.4,395480.4,30437,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027465,497105.00
05/12/2016 00:30,2,0.000,ALERT,213.29,302.68,59.975,1463027403,"201051344001093","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,404929.3,404929.3,34876,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027468,497106.00
05/12/2016 00:30,2,0.000,ALERT,213.29,303.88,59.981,1463027403,"201051344000900","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,411008.2,411008.2,29823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027470,497107.00
05/12/2016 00:30,2,0.000,ALERT,213.51,303.28,59.975,1463027403,"201051344000648","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,403230.3,403230.3,30122,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027471,497108.00
05/12/2016 00:30,2,0.000,ALERT,213.29,304.18,59.981,1463027403,"201051344000569","219011344069620",0.00,15.00,0,302.98,306.88,0.0,0.0,0.000,412174.8,412174.8,29759,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027473,497109.00
05/12/2016 00:30,2,0.000,ALERT,213.29,303.88,59.970,1463027403,"201051344000983","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,403814.9,403814.9,30228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463027475,497110.00
05/12/2016 00:30,2,0.000,ALERT,213.29,303.28,59.959,1463027403,"201051344001158","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,398303.5,398303.5,30491,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027477,497111.00
05/12/2016 00:30,2,0.000,ALERT,213.51,303.88,59.922,1463027403,"201051344000576","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,405189.8,405189.8,29902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027479,497112.00
05/12/2016 00:30,2,0.000,ALERT,212.83,301.17,59.949,1463027403,"274151322000087","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,638310.8,638310.8,23709,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463027480,497113.00
05/12/2016 00:45,2,0.000,ALERT,213.96,304.48,59.959,1463028303,"201051344000645","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,404865.2,404865.2,30044,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028305,497114.00
05/12/2016 00:45,2,0.000,ALERT,213.29,303.28,59.970,1463028303,"274151322000085","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,666699.3,666699.3,23638,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028307,497115.00
05/12/2016 00:45,2,0.000,ALERT,213.96,303.88,59.922,1463028303,"201051344000633","219011344069620",0.00,14.70,0,299.97,305.38,0.0,0.0,0.000,395827.1,395827.1,30514,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028308,497116.00
05/12/2016 00:45,2,0.000,ALERT,213.74,304.48,59.959,1463028303,"201051344000469","219011344069620",0.00,14.30,0,300.57,305.68,0.0,0.0,0.000,397195.4,397195.4,30452,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028310,497117.00
05/12/2016 00:45,2,0.000,ALERT,213.29,302.98,59.938,1463028303,"201051344000646","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,400977.2,400977.2,35014,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463028312,497118.00
05/12/2016 00:45,2,0.000,ALERT,213.06,302.68,59.949,1463028303,"274151322000052","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,678536.7,678536.7,23858,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028314,497119.00
05/12/2016 00:45,2,0.000,ALERT,213.74,303.28,59.965,1463028303,"201051344000585","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,407373.5,407373.5,35018,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028316,497120.00
05/12/2016 00:45,2,0.000,ALERT,213.51,303.58,59.954,1463028303,"201051344001230","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,404684.2,404684.2,34815,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028317,497121.00
05/12/2016 00:45,2,0.000,ALERT,213.96,303.88,59.959,1463028303,"201051344000582","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,398200.6,398200.6,34988,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028319,497122.00
05/12/2016 00:45,2,0.000,ALERT,213.06,302.98,59.965,1463028303,"201051344000955","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,410235.2,410235.2,34920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028321,497123.00
05/12/2016 00:45,2,0.000,ALERT,213.29,302.98,59.954,1463028303,"274151322000094","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,546769.5,546769.5,24847,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463028323,497124.00
05/12/2016 00:45,2,0.000,ALERT,213.51,305.08,59.970,1463028303,"201051344000579","219011344069620",0.00,15.30,0,302.37,306.88,0.0,0.0,0.000,410963.0,410963.0,10526,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028325,497125.00
05/12/2016 00:45,2,0.000,ALERT,213.29,303.28,59.944,1463028303,"201051344000890","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,407389.5,407389.5,34939,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028326,497126.00
05/12/2016 00:45,2,0.000,ALERT,213.74,302.98,59.965,1463028303,"201051344000438","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,409533.5,409533.5,34950,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028328,497127.00
05/12/2016 00:45,2,0.000,ALERT,213.74,302.37,59.933,1463028303,"201051344000417","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,402270.1,402270.1,35104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028330,497128.00
05/12/2016 00:45,2,0.000,ALERT,213.51,303.28,59.986,1463028303,"274151322000083","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,672455.4,672455.4,23929,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028332,497129.00
05/12/2016 00:45,2,0.000,ALERT,213.74,302.98,59.965,1463028303,"274151322000076","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,715821.1,715821.1,23922,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028334,497130.00
05/12/2016 00:45,2,0.000,ALERT,213.51,305.38,59.970,1463028303,"201051344000868","219011344069620",0.00,15.00,0,302.37,306.88,0.0,0.0,0.000,396205.2,396205.2,30180,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028336,497131.00
05/12/2016 00:45,2,0.000,ALERT,213.29,304.48,59.944,1463028303,"274151322000095","219011344069620",0.00,15.30,0,302.37,305.68,0.0,0.0,0.000,708555.2,708555.2,23829,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028338,497132.00
