ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 00:45,2,0.000,ALERT,213.51,304.18,59.970,1463028303,"201051344000988","219011344069620",0.00,15.30,0,299.37,305.68,0.0,0.0,0.000,393499.0,393499.0,30474,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028340,497133.00
05/12/2016 00:45,2,0.000,ALERT,213.29,302.37,59.965,1463028303,"201051344001025","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,407226.6,407226.6,34990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028341,497134.00
05/12/2016 00:45,2,0.000,ALERT,213.51,304.48,59.944,1463028303,"201051344000458","219011344069620",0.00,15.80,0,301.77,306.58,0.0,0.0,0.000,404194.6,404194.6,30396,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028343,497135.00
05/12/2016 00:45,2,0.000,ALERT,214.19,304.48,60.002,1463028303,"201051344000853","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,402700.4,402700.4,29996,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463028345,497136.00
05/12/2016 00:45,2,0.000,ALERT,213.74,302.98,59.965,1463028303,"201051344000685","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,409027.5,409027.5,34830,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028347,497137.00
05/12/2016 00:45,2,0.000,ALERT,213.51,302.37,59.928,1463028303,"201051344000917","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,405896.9,405896.9,34828,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028349,497138.00
05/12/2016 00:45,2,0.000,ALERT,213.74,302.98,59.928,1463028303,"201051344001145","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,411110.5,411110.5,34685,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028351,497139.00
05/12/2016 00:45,2,0.000,ALERT,213.74,302.37,59.965,1463028303,"201051344000651","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,403280.1,403280.1,35048,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463028352,497140.00
05/12/2016 00:45,2,0.000,ALERT,212.83,303.58,59.965,1463028303,"274151322000088","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,650437.8,650437.8,23600,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028354,497141.00
05/12/2016 00:45,2,0.000,ALERT,213.96,302.98,59.965,1463028303,"274151322000068","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,546519.3,546519.3,25055,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028356,497142.00
05/12/2016 00:45,2,0.000,ALERT,213.29,302.98,59.949,1463028303,"201051344001135","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,399408.6,399408.6,34994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463028358,497143.00
05/12/2016 00:45,2,0.000,ALERT,213.29,305.08,59.970,1463028303,"201051344000594","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,407762.8,407762.8,30439,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028360,497144.00
05/12/2016 00:45,2,0.000,ALERT,213.51,302.68,59.975,1463028303,"201051344001203","219011344069620",0.00,15.00,0,300.57,306.28,0.0,0.0,0.000,406266.9,406266.9,35009,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028361,497145.00
05/12/2016 00:45,2,0.000,ALERT,213.06,303.88,59.928,1463028303,"274151322000054","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,664513.3,664513.3,23629,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028363,497146.00
05/12/2016 00:45,2,0.000,ALERT,213.74,304.48,59.975,1463028303,"201051344000867","219011344069620",0.00,15.50,0,301.17,306.58,0.0,0.0,0.000,395480.4,395480.4,30439,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028365,497147.00
05/12/2016 00:45,2,0.000,ALERT,213.51,302.98,59.975,1463028303,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,404929.3,404929.3,34878,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463028367,497148.00
05/12/2016 00:45,2,0.000,ALERT,213.51,304.18,59.975,1463028303,"201051344000900","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,411008.2,411008.2,29825,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028369,497149.00
05/12/2016 00:45,2,0.000,ALERT,213.96,303.88,59.954,1463028303,"201051344000648","219011344069620",0.00,14.30,0,300.87,305.98,0.0,0.0,0.000,403230.3,403230.3,30124,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028370,497150.00
05/12/2016 00:45,2,0.000,ALERT,213.74,305.08,59.970,1463028303,"201051344000569","219011344069620",0.00,15.00,0,302.37,306.88,0.0,0.0,0.000,412174.8,412174.8,29761,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028372,497151.00
05/12/2016 00:45,2,0.000,ALERT,213.51,304.78,59.944,1463028303,"201051344000983","219011344069620",0.00,15.30,0,302.07,306.58,0.0,0.0,0.000,403814.9,403814.9,30230,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463028374,497152.00
05/12/2016 00:45,2,0.000,ALERT,213.51,303.88,60.012,1463028303,"201051344001158","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,398303.5,398303.5,30493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028376,497153.00
05/12/2016 00:45,2,0.000,ALERT,214.19,305.08,59.938,1463028303,"201051344000576","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,405189.8,405189.8,29904,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028378,497154.00
05/12/2016 00:45,2,0.000,ALERT,213.51,302.68,59.986,1463028303,"274151322000087","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,638310.8,638310.8,23711,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463028380,497155.00
05/12/2016 01:00,2,0.000,ALERT,213.74,303.28,59.954,1463029203,"201051344000645","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,404865.2,404865.2,30046,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029205,497156.00
05/12/2016 01:00,2,0.000,ALERT,213.29,303.58,59.986,1463029203,"274151322000085","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,666699.3,666699.3,23640,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463029207,497157.00
05/12/2016 01:00,2,0.000,ALERT,214.19,303.88,60.028,1463029203,"201051344000633","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,395827.1,395827.1,30516,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029209,497158.00
05/12/2016 01:00,2,0.000,ALERT,213.51,303.88,60.002,1463029203,"201051344000469","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,397195.4,397195.4,30454,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463029211,497159.00
05/12/2016 01:00,2,0.000,ALERT,213.29,303.58,60.002,1463029203,"201051344000646","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,400977.2,400977.2,35016,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463029213,497160.00
05/12/2016 01:00,2,0.000,ALERT,212.83,303.28,60.007,1463029203,"274151322000052","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,678536.7,678536.7,23860,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029214,497161.00
05/12/2016 01:00,2,0.000,ALERT,213.51,303.28,60.002,1463029203,"201051344000585","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,407373.5,407373.5,35020,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029216,497162.00
05/12/2016 01:00,2,0.000,ALERT,213.51,303.88,60.012,1463029203,"201051344001230","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,404684.2,404684.2,34817,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029218,497163.00
05/12/2016 01:00,2,0.000,ALERT,213.96,304.18,60.018,1463029203,"201051344000582","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,398200.6,398200.6,34990,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029220,497164.00
05/12/2016 01:00,2,0.000,ALERT,213.06,303.58,60.007,1463029203,"201051344000955","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,410235.2,410235.2,34922,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463029222,497165.00
05/12/2016 01:00,2,0.000,ALERT,213.06,302.98,60.002,1463029203,"274151322000094","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,546769.5,546769.5,24849,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029223,497166.00
05/12/2016 01:00,2,0.000,ALERT,213.29,304.48,59.991,1463029203,"201051344000579","219011344069620",0.00,15.30,0,303.28,306.88,0.0,0.0,0.000,410963.0,410963.0,10528,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029225,497167.00
05/12/2016 01:00,2,0.000,ALERT,213.51,303.88,60.007,1463029203,"201051344000890","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,407389.5,407389.5,34941,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463029227,497168.00
05/12/2016 01:00,2,0.000,ALERT,213.74,303.28,59.986,1463029203,"201051344000438","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,409533.5,409533.5,34952,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029229,497169.00
05/12/2016 01:00,2,0.000,ALERT,213.74,302.68,60.002,1463029203,"201051344000417","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,402270.1,402270.1,35106,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029231,497170.00
05/12/2016 01:00,2,0.000,ALERT,213.06,303.88,60.002,1463029203,"274151322000083","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,672455.4,672455.4,23931,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029232,497171.00
05/12/2016 01:00,2,0.000,ALERT,213.51,303.28,60.007,1463029203,"274151322000076","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,715821.1,715821.1,23924,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029234,497172.00
05/12/2016 01:00,2,0.000,ALERT,213.29,304.78,59.986,1463029203,"201051344000868","219011344069620",0.00,15.00,0,303.28,306.88,0.0,0.0,0.000,396205.2,396205.2,30182,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029236,497173.00
05/12/2016 01:00,2,0.000,ALERT,213.06,304.18,60.007,1463029203,"274151322000095","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,708555.2,708555.2,23831,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029238,497174.00
05/12/2016 01:00,2,0.000,ALERT,213.29,303.88,60.007,1463029203,"201051344000988","219011344069620",0.00,15.30,0,299.97,305.68,0.0,0.0,0.000,393499.0,393499.0,30476,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029240,497175.00
05/12/2016 01:00,2,0.000,ALERT,213.51,303.28,59.996,1463029203,"201051344001025","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,407226.6,407226.6,34992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029242,497176.00
05/12/2016 01:00,2,0.000,ALERT,213.29,303.88,59.996,1463029203,"201051344000458","219011344069620",0.00,15.80,0,302.68,307.18,0.0,0.0,0.000,404194.6,404194.6,30398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029244,497177.00
05/12/2016 01:00,2,0.000,ALERT,213.96,303.58,60.002,1463029203,"201051344000853","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,402700.4,402700.4,29998,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463029245,497178.00
05/12/2016 01:00,2,0.000,ALERT,213.74,303.58,60.002,1463029203,"201051344000685","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,409027.5,409027.5,34832,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029247,497179.00
05/12/2016 01:00,2,0.000,ALERT,213.51,302.68,60.007,1463029203,"201051344000917","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,405896.9,405896.9,34830,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029249,497180.00
05/12/2016 01:00,2,0.000,ALERT,213.74,303.58,59.986,1463029203,"201051344001145","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,411110.5,411110.5,34687,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029251,497181.00
05/12/2016 01:00,2,0.000,ALERT,213.74,302.68,60.018,1463029203,"201051344000651","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,403280.1,403280.1,35050,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029253,497182.00
05/12/2016 01:00,2,0.000,ALERT,212.83,302.98,60.012,1463029203,"274151322000088","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,650437.8,650437.8,23602,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029254,497183.00
05/12/2016 01:00,2,0.000,ALERT,213.74,302.68,60.007,1463029203,"274151322000068","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,546519.3,546519.3,25057,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029256,497184.00
05/12/2016 01:00,2,0.000,ALERT,213.29,303.28,59.996,1463029203,"201051344001135","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,399408.6,399408.6,34996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463029258,497185.00
05/12/2016 01:00,2,0.000,ALERT,213.29,304.48,60.002,1463029203,"201051344000594","219011344069620",0.00,15.00,0,302.07,306.58,0.0,0.0,0.000,407762.8,407762.8,30441,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029260,497186.00
05/12/2016 01:00,2,0.000,ALERT,213.51,303.28,59.981,1463029203,"201051344001203","219011344069620",0.00,15.00,0,300.87,306.58,0.0,0.0,0.000,406266.9,406266.9,35011,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029262,497187.00
05/12/2016 01:00,2,0.000,ALERT,213.06,303.88,60.002,1463029203,"274151322000054","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,664513.3,664513.3,23631,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029263,497188.00
05/12/2016 01:00,2,0.000,ALERT,213.74,304.18,60.002,1463029203,"201051344000867","219011344069620",0.00,15.50,0,302.37,306.58,0.0,0.0,0.000,395480.4,395480.4,30441,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029265,497189.00
05/12/2016 01:00,2,0.000,ALERT,213.74,303.58,60.002,1463029203,"201051344001093","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,404929.3,404929.3,34880,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029267,497190.00
05/12/2016 01:00,2,0.000,ALERT,213.51,304.18,60.028,1463029203,"201051344000900","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,411008.2,411008.2,29827,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029269,497191.00
05/12/2016 01:00,2,0.000,ALERT,213.74,303.58,60.002,1463029203,"201051344000648","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,403230.3,403230.3,30126,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029271,497192.00
05/12/2016 01:00,2,0.000,ALERT,213.51,304.78,60.002,1463029203,"201051344000569","219011344069620",0.00,15.00,0,303.28,306.88,0.0,0.0,0.000,412174.8,412174.8,29763,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029273,497193.00
05/12/2016 01:00,2,0.000,ALERT,213.29,304.18,59.996,1463029203,"201051344000983","219011344069620",0.00,15.30,0,302.98,306.58,0.0,0.0,0.000,403814.9,403814.9,30232,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463029274,497194.00
05/12/2016 01:00,2,0.000,ALERT,213.51,303.88,60.007,1463029203,"201051344001158","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,398303.5,398303.5,30495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029276,497195.00
05/12/2016 01:00,2,0.000,ALERT,213.96,304.48,59.986,1463029203,"201051344000576","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,405189.8,405189.8,29906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029278,497196.00
05/12/2016 01:00,2,0.000,ALERT,213.06,302.98,59.991,1463029203,"274151322000087","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,638310.8,638310.8,23713,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463029280,497197.00
05/12/2016 01:15,2,0.000,ALERT,213.51,303.88,60.002,1463030103,"201051344000645","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,404865.2,404865.2,30048,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030105,497198.00
05/12/2016 01:15,2,0.000,ALERT,213.06,303.58,60.002,1463030103,"274151322000085","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,666699.3,666699.3,23642,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030107,497199.00
05/12/2016 01:15,2,0.000,ALERT,213.96,303.88,60.039,1463030103,"201051344000633","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,395827.1,395827.1,30518,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030109,497200.00
05/12/2016 01:15,2,0.000,ALERT,213.51,304.18,60.023,1463030103,"201051344000469","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,397195.4,397195.4,30456,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030111,497201.00
05/12/2016 01:15,2,0.000,ALERT,213.06,302.68,60.002,1463030103,"201051344000646","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,400977.2,400977.2,35018,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463030112,497202.00
05/12/2016 01:15,2,0.000,ALERT,212.83,303.58,60.028,1463030103,"274151322000052","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,678536.7,678536.7,23862,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463030114,497203.00
05/12/2016 01:15,2,0.000,ALERT,213.51,302.98,60.018,1463030103,"201051344000585","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,407373.5,407373.5,35022,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030116,497204.00
05/12/2016 01:15,2,0.000,ALERT,213.29,303.28,60.012,1463030103,"201051344001230","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,404684.2,404684.2,34819,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030118,497205.00
05/12/2016 01:15,2,0.000,ALERT,213.74,303.58,59.981,1463030103,"201051344000582","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,398200.6,398200.6,34992,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463030120,497206.00
05/12/2016 01:15,2,0.000,ALERT,212.83,302.68,59.981,1463030103,"201051344000955","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,410235.2,410235.2,34924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030121,497207.00
05/12/2016 01:15,2,0.000,ALERT,213.06,302.07,60.007,1463030103,"274151322000094","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,546769.5,546769.5,24851,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030123,497208.00
05/12/2016 01:15,2,0.000,ALERT,213.29,304.78,60.034,1463030103,"201051344000579","219011344069620",0.00,15.30,0,302.68,306.58,0.0,0.0,0.000,410963.0,410963.0,10530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030125,497209.00
05/12/2016 01:15,2,0.000,ALERT,213.06,302.98,59.996,1463030103,"201051344000890","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,407389.5,407389.5,34943,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030127,497210.00
05/12/2016 01:15,2,0.000,ALERT,213.51,302.98,60.012,1463030103,"201051344000438","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,409533.5,409533.5,34954,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030129,497211.00
05/12/2016 01:15,2,0.000,ALERT,213.51,302.07,60.002,1463030103,"201051344000417","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,402270.1,402270.1,35108,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463030130,497212.00
05/12/2016 01:15,2,0.000,ALERT,212.83,303.58,60.018,1463030103,"274151322000083","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,672455.4,672455.4,23933,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030132,497213.00
05/12/2016 01:15,2,0.000,ALERT,213.51,302.68,59.970,1463030103,"274151322000076","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,715821.1,715821.1,23926,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030134,497214.00
05/12/2016 01:15,2,0.000,ALERT,213.29,305.08,60.023,1463030103,"201051344000868","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,396205.2,396205.2,30184,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030136,497215.00
05/12/2016 01:15,2,0.000,ALERT,213.06,303.88,59.996,1463030103,"274151322000095","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,708555.2,708555.2,23833,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030138,497216.00
05/12/2016 01:15,2,0.000,ALERT,213.06,303.88,60.002,1463030103,"201051344000988","219011344069620",0.00,15.30,0,299.67,305.38,0.0,0.0,0.000,393499.0,393499.0,30478,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030140,497217.00
05/12/2016 01:15,2,0.000,ALERT,213.06,302.37,59.991,1463030103,"201051344001025","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,407226.6,407226.6,34994,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463030141,497218.00
05/12/2016 01:15,2,0.000,ALERT,213.29,304.48,60.007,1463030103,"201051344000458","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,404194.6,404194.6,30400,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030143,497219.00
05/12/2016 01:15,2,0.000,ALERT,213.96,304.18,60.012,1463030103,"201051344000853","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,402700.4,402700.4,30000,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030145,497220.00
05/12/2016 01:15,2,0.000,ALERT,213.74,302.98,60.018,1463030103,"201051344000685","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,409027.5,409027.5,34834,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030147,497221.00
05/12/2016 01:15,2,0.000,ALERT,213.51,302.37,60.018,1463030103,"201051344000917","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,405896.9,405896.9,34832,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030148,497222.00
05/12/2016 01:15,2,0.000,ALERT,213.74,303.28,60.018,1463030103,"201051344001145","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,411110.5,411110.5,34689,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463030150,497223.00
05/12/2016 01:15,2,0.000,ALERT,213.51,302.07,60.007,1463030103,"201051344000651","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,403280.1,403280.1,35052,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463030152,497224.00
05/12/2016 01:15,2,0.000,ALERT,212.61,303.28,60.002,1463030103,"274151322000088","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,650437.8,650437.8,23604,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030154,497225.00
05/12/2016 01:15,2,0.000,ALERT,213.74,302.68,60.007,1463030103,"274151322000068","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,546519.3,546519.3,25059,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030156,497226.00
05/12/2016 01:15,2,0.000,ALERT,213.06,302.98,60.034,1463030103,"201051344001135","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,399408.6,399408.6,34998,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030157,497227.00
05/12/2016 01:15,2,0.000,ALERT,213.06,304.78,60.023,1463030103,"201051344000594","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,407762.8,407762.8,30443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463030159,497228.00
05/12/2016 01:15,2,0.000,ALERT,213.51,302.98,60.018,1463030103,"201051344001203","219011344069620",0.00,15.00,0,300.87,306.58,0.0,0.0,0.000,406266.9,406266.9,35013,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030161,497229.00
05/12/2016 01:15,2,0.000,ALERT,213.06,303.88,60.007,1463030103,"274151322000054","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,664513.3,664513.3,23633,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030163,497230.00
05/12/2016 01:15,2,0.000,ALERT,213.74,304.18,59.986,1463030103,"201051344000867","219011344069620",0.00,15.50,0,302.07,306.58,0.0,0.0,0.000,395480.4,395480.4,30443,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463030165,497231.00
05/12/2016 01:15,2,0.000,ALERT,213.51,302.98,60.018,1463030103,"201051344001093","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,404929.3,404929.3,34882,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463030167,497232.00
05/12/2016 01:15,2,0.000,ALERT,213.29,304.48,59.986,1463030103,"201051344000900","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,411008.2,411008.2,29829,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030168,497233.00
05/12/2016 01:15,2,0.000,ALERT,213.51,303.88,60.012,1463030103,"201051344000648","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,403230.3,403230.3,30128,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030170,497234.00
05/12/2016 01:15,2,0.000,ALERT,213.51,305.08,60.034,1463030103,"201051344000569","219011344069620",0.00,15.30,0,302.98,306.88,0.0,0.0,0.000,412174.8,412174.8,29765,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030172,497235.00
05/12/2016 01:15,2,0.000,ALERT,213.51,304.78,60.018,1463030103,"201051344000983","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,403814.9,403814.9,30234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463030174,497236.00
05/12/2016 01:15,2,0.000,ALERT,213.51,304.18,60.034,1463030103,"201051344001158","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,398303.5,398303.5,30497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030176,497237.00
05/12/2016 01:15,2,0.000,ALERT,213.74,304.78,59.959,1463030103,"201051344000576","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,405189.8,405189.8,29908,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030177,497238.00
05/12/2016 01:15,2,0.000,ALERT,213.29,302.68,60.002,1463030103,"274151322000087","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,638310.8,638310.8,23715,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463030179,497239.00
05/12/2016 01:30,2,0.000,ALERT,213.96,304.18,59.965,1463031003,"201051344000645","219011344069620",0.00,15.30,0,290.35,305.98,0.0,0.0,0.000,404865.2,404865.2,30050,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031005,497240.00
05/12/2016 01:30,2,0.000,ALERT,213.29,302.98,59.954,1463031003,"274151322000085","219011344069620",0.00,15.80,0,289.45,305.38,0.0,0.0,0.000,666699.3,666699.3,23644,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031007,497241.00
05/12/2016 01:30,2,0.000,ALERT,214.19,304.18,59.970,1463031003,"201051344000633","219011344069620",0.00,14.70,0,288.55,305.38,0.0,0.0,0.000,395827.1,395827.1,30520,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031009,497242.00
05/12/2016 01:30,2,0.000,ALERT,213.74,304.18,59.965,1463031003,"201051344000469","219011344069620",0.00,14.30,0,289.45,305.68,0.0,0.0,0.000,397195.4,397195.4,30458,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031010,497243.00
05/12/2016 01:30,2,0.000,ALERT,213.29,302.98,60.002,1463031003,"201051344000646","219011344069620",0.00,15.00,0,289.15,304.48,0.0,0.0,0.000,400977.2,400977.2,35020,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031012,497244.00
05/12/2016 01:30,2,0.000,ALERT,213.06,303.88,59.959,1463031003,"274151322000052","219011344069620",0.00,16.00,0,289.15,306.28,0.0,0.0,0.000,678536.7,678536.7,23864,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031014,497245.00
05/12/2016 01:30,2,0.000,ALERT,213.74,303.28,59.970,1463031003,"201051344000585","219011344069620",0.00,15.30,0,289.15,304.48,0.0,0.0,0.000,407373.5,407373.5,35024,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031016,497246.00
05/12/2016 01:30,2,0.000,ALERT,213.51,303.58,59.970,1463031003,"201051344001230","219011344069620",0.00,15.00,0,290.05,304.78,0.0,0.0,0.000,404684.2,404684.2,34821,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031017,497247.00
05/12/2016 01:30,2,0.000,ALERT,213.96,303.88,59.965,1463031003,"201051344000582","219011344069620",0.00,14.70,0,290.35,305.08,0.0,0.0,0.000,398200.6,398200.6,34994,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031019,497248.00
05/12/2016 01:30,2,0.000,ALERT,213.06,302.98,59.959,1463031003,"201051344000955","219011344069620",0.00,15.00,0,289.75,304.18,0.0,0.0,0.000,410235.2,410235.2,34926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031021,497249.00
05/12/2016 01:30,2,0.000,ALERT,213.29,302.68,59.965,1463031003,"274151322000094","219011344069620",0.00,15.50,0,288.85,305.08,0.0,0.0,0.000,546769.5,546769.5,24853,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031023,497250.00
05/12/2016 01:30,2,0.000,ALERT,213.74,305.08,59.959,1463031003,"201051344000579","219011344069620",0.00,15.30,0,290.95,306.88,0.0,0.0,0.000,410963.0,410963.0,10532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031025,497251.00
05/12/2016 01:30,2,0.000,ALERT,213.29,302.98,59.965,1463031003,"201051344000890","219011344069620",0.00,15.30,0,290.35,305.38,0.0,0.0,0.000,407389.5,407389.5,34945,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031026,497252.00
05/12/2016 01:30,2,0.000,ALERT,213.51,302.68,59.954,1463031003,"201051344000438","219011344069620",0.00,14.70,0,289.75,304.78,0.0,0.0,0.000,409533.5,409533.5,34956,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031028,497253.00
05/12/2016 01:30,2,0.000,ALERT,213.74,302.37,59.965,1463031003,"201051344000417","219011344069620",0.00,15.30,0,289.15,303.88,0.0,0.0,0.000,402270.1,402270.1,35110,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031030,497254.00
05/12/2016 01:30,2,0.000,ALERT,213.29,302.98,59.949,1463031003,"274151322000083","219011344069620",0.00,15.80,0,289.75,306.28,0.0,0.0,0.000,672455.4,672455.4,23935,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031032,497255.00
05/12/2016 01:30,2,0.000,ALERT,213.74,302.98,59.959,1463031003,"274151322000076","219011344069620",0.00,15.80,0,289.15,305.68,0.0,0.0,0.000,715821.1,715821.1,23928,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031034,497256.00
05/12/2016 01:30,2,0.000,ALERT,213.51,304.78,59.975,1463031003,"201051344000868","219011344069620",0.00,15.00,0,291.25,307.18,0.0,0.0,0.000,396205.2,396205.2,30186,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031036,497257.00
05/12/2016 01:30,2,0.000,ALERT,213.29,304.18,59.954,1463031003,"274151322000095","219011344069620",0.00,15.30,0,290.35,306.58,0.0,0.0,0.000,708555.2,708555.2,23835,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031038,497258.00
05/12/2016 01:30,2,0.000,ALERT,213.29,304.18,59.949,1463031003,"201051344000988","219011344069620",0.00,15.30,0,288.25,305.98,0.0,0.0,0.000,393499.0,393499.0,30480,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031040,497259.00
05/12/2016 01:30,2,0.000,ALERT,213.29,301.77,59.954,1463031003,"201051344001025","219011344069620",0.00,14.70,0,289.15,305.08,0.0,0.0,0.000,407226.6,407226.6,34996,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031041,497260.00
05/12/2016 01:30,2,0.000,ALERT,213.51,304.48,59.922,1463031003,"201051344000458","219011344069620",0.00,15.80,0,290.65,306.88,0.0,0.0,0.000,404194.6,404194.6,30402,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031043,497261.00
05/12/2016 01:30,2,0.000,ALERT,214.19,304.18,59.965,1463031003,"201051344000853","219011344069620",0.00,15.00,0,290.35,306.28,0.0,0.0,0.000,402700.4,402700.4,30002,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031045,497262.00
05/12/2016 01:30,2,0.000,ALERT,213.74,302.68,59.965,1463031003,"201051344000685","219011344069620",0.00,15.00,0,289.75,304.78,0.0,0.0,0.000,409027.5,409027.5,34836,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031047,497263.00
05/12/2016 01:30,2,0.000,ALERT,213.51,302.37,59.949,1463031003,"201051344000917","219011344069620",0.00,15.80,0,288.55,303.88,0.0,0.0,0.000,405896.9,405896.9,34834,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031049,497264.00
05/12/2016 01:30,2,0.000,ALERT,213.74,302.98,59.965,1463031003,"201051344001145","219011344069620",0.00,15.00,0,290.35,305.38,0.0,0.0,0.000,411110.5,411110.5,34691,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031050,497265.00
05/12/2016 01:30,2,0.000,ALERT,213.51,302.07,59.959,1463031003,"201051344000651","219011344069620",0.00,14.30,0,289.15,304.18,0.0,0.0,0.000,403280.1,403280.1,35054,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031052,497266.00
05/12/2016 01:30,2,0.000,ALERT,212.83,302.98,59.954,1463031003,"274151322000088","219011344069620",0.00,16.30,0,289.15,305.68,0.0,0.0,0.000,650437.8,650437.8,23606,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031054,497267.00
05/12/2016 01:30,2,0.000,ALERT,213.74,302.37,59.944,1463031003,"274151322000068","219011344069620",0.00,16.30,0,288.85,304.78,0.0,0.0,0.000,546519.3,546519.3,25061,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031056,497268.00
05/12/2016 01:30,2,0.000,ALERT,213.06,302.37,59.938,1463031003,"201051344001135","219011344069620",0.00,15.00,0,289.75,305.08,0.0,0.0,0.000,399408.6,399408.6,35000,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031058,497269.00
05/12/2016 01:30,2,0.000,ALERT,213.29,305.08,59.959,1463031003,"201051344000594","219011344069620",0.00,15.00,0,290.05,306.58,0.0,0.0,0.000,407762.8,407762.8,30445,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031059,497270.00
05/12/2016 01:30,2,0.000,ALERT,213.51,302.68,59.949,1463031003,"201051344001203","219011344069620",0.00,15.00,0,289.75,306.28,0.0,0.0,0.000,406266.9,406266.9,35015,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031061,497271.00
05/12/2016 01:30,2,0.000,ALERT,213.29,303.28,59.954,1463031003,"274151322000054","219011344069620",0.00,16.30,0,289.45,305.98,0.0,0.0,0.000,664513.3,664513.3,23635,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031063,497272.00
05/12/2016 01:30,2,0.000,ALERT,213.74,303.88,59.912,1463031003,"201051344000867","219011344069620",0.00,15.50,0,290.35,306.58,0.0,0.0,0.000,395480.4,395480.4,30445,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031065,497273.00
05/12/2016 01:30,2,0.000,ALERT,213.74,302.98,59.954,1463031003,"201051344001093","219011344069620",0.00,15.50,0,289.45,304.48,0.0,0.0,0.000,404929.3,404929.3,34884,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031067,497274.00
05/12/2016 01:30,2,0.000,ALERT,213.74,304.48,59.959,1463031003,"201051344000900","219011344069620",0.00,15.00,0,290.05,305.98,0.0,0.0,0.000,411008.2,411008.2,29831,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031069,497275.00
05/12/2016 01:30,2,0.000,ALERT,213.96,303.88,59.949,1463031003,"201051344000648","219011344069620",0.00,14.30,0,290.05,306.28,0.0,0.0,0.000,403230.3,403230.3,30130,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031070,497276.00
05/12/2016 01:30,2,0.000,ALERT,213.74,305.08,59.938,1463031003,"201051344000569","219011344069620",0.00,15.30,0,291.25,306.88,0.0,0.0,0.000,412174.8,412174.8,29767,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031072,497277.00
