ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 01:30,2,0.000,ALERT,213.74,304.78,59.954,1463031003,"201051344000983","219011344069620",0.00,15.30,0,290.65,306.58,0.0,0.0,0.000,403814.9,403814.9,30236,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031074,497278.00
05/12/2016 01:30,2,0.000,ALERT,213.74,304.48,60.002,1463031003,"201051344001158","219011344069620",0.00,14.70,0,289.75,305.68,0.0,0.0,0.000,398303.5,398303.5,30499,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031076,497279.00
05/12/2016 01:30,2,0.000,ALERT,213.96,305.08,59.954,1463031003,"201051344000576","219011344069620",0.00,15.00,0,290.65,306.28,0.0,0.0,0.000,405189.8,405189.8,29910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031077,497280.00
05/12/2016 01:30,2,0.000,ALERT,213.51,302.68,59.949,1463031003,"274151322000087","219011344069620",0.00,16.70,0,288.55,305.38,0.0,0.0,0.000,638310.8,638310.8,23717,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031079,497281.00
05/12/2016 01:45,2,0.000,ALERT,214.19,304.48,59.981,1463031903,"201051344000645","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,404865.2,404865.2,30052,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031905,497282.00
05/12/2016 01:45,2,0.000,ALERT,213.51,302.98,59.986,1463031903,"274151322000085","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,666699.3,666699.3,23646,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031907,497283.00
05/12/2016 01:45,2,0.000,ALERT,214.41,304.48,59.986,1463031903,"201051344000633","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,395827.1,395827.1,30522,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031909,497284.00
05/12/2016 01:45,2,0.000,ALERT,213.96,304.78,60.012,1463031903,"201051344000469","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,397195.4,397195.4,30460,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031910,497285.00
05/12/2016 01:45,2,0.000,ALERT,213.51,303.28,60.023,1463031903,"201051344000646","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,400977.2,400977.2,35022,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031912,497286.00
05/12/2016 01:45,2,0.000,ALERT,212.83,303.28,59.970,1463031903,"274151322000052","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,678536.7,678536.7,23866,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031914,497287.00
05/12/2016 01:45,2,0.000,ALERT,213.96,303.88,59.986,1463031903,"201051344000585","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,407373.5,407373.5,35026,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031916,497288.00
05/12/2016 01:45,2,0.000,ALERT,213.74,303.88,59.981,1463031903,"201051344001230","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,404684.2,404684.2,34823,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031918,497289.00
05/12/2016 01:45,2,0.000,ALERT,214.19,304.18,59.986,1463031903,"201051344000582","219011344069620",0.00,14.70,0,302.07,305.38,0.0,0.0,0.000,398200.6,398200.6,34996,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031920,497290.00
05/12/2016 01:45,2,0.000,ALERT,213.51,303.58,59.970,1463031903,"201051344000955","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,410235.2,410235.2,34928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031921,497291.00
05/12/2016 01:45,2,0.000,ALERT,213.29,302.68,59.970,1463031903,"274151322000094","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,546769.5,546769.5,24855,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031923,497292.00
05/12/2016 01:45,2,0.000,ALERT,213.74,305.38,59.981,1463031903,"201051344000579","219011344069620",0.00,15.30,0,302.98,307.18,0.0,0.0,0.000,410963.0,410963.0,10534,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031925,497293.00
05/12/2016 01:45,2,0.000,ALERT,213.74,303.88,59.991,1463031903,"201051344000890","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,407389.5,407389.5,34947,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031927,497294.00
05/12/2016 01:45,2,0.000,ALERT,213.96,303.28,59.970,1463031903,"201051344000438","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,409533.5,409533.5,34958,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031929,497295.00
05/12/2016 01:45,2,0.000,ALERT,213.96,302.68,59.975,1463031903,"201051344000417","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,402270.1,402270.1,35112,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031930,497296.00
05/12/2016 01:45,2,0.000,ALERT,213.29,303.58,59.975,1463031903,"274151322000083","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,672455.4,672455.4,23937,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031932,497297.00
05/12/2016 01:45,2,0.000,ALERT,213.74,303.88,59.965,1463031903,"274151322000076","219011344069620",0.00,15.80,0,300.57,305.38,0.0,0.0,0.000,715821.1,715821.1,23930,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031934,497298.00
05/12/2016 01:45,2,0.000,ALERT,213.74,305.68,59.959,1463031903,"201051344000868","219011344069620",0.00,15.00,0,302.98,307.18,0.0,0.0,0.000,396205.2,396205.2,30188,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031936,497299.00
05/12/2016 01:45,2,0.000,ALERT,213.29,304.48,59.959,1463031903,"274151322000095","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,708555.2,708555.2,23837,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031938,497300.00
05/12/2016 01:45,2,0.000,ALERT,213.51,304.48,59.970,1463031903,"201051344000988","219011344069620",0.00,15.30,0,299.97,305.98,0.0,0.0,0.000,393499.0,393499.0,30482,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031940,497301.00
05/12/2016 01:45,2,0.000,ALERT,213.51,302.68,59.959,1463031903,"201051344001025","219011344069620",0.00,14.70,0,299.97,305.38,0.0,0.0,0.000,407226.6,407226.6,34998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031941,497302.00
05/12/2016 01:45,2,0.000,ALERT,213.74,305.08,60.018,1463031903,"201051344000458","219011344069620",0.00,15.80,0,302.07,307.18,0.0,0.0,0.000,404194.6,404194.6,30404,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031943,497303.00
05/12/2016 01:45,2,0.000,ALERT,214.41,304.78,59.970,1463031903,"201051344000853","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,402700.4,402700.4,30004,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031945,497304.00
05/12/2016 01:45,2,0.000,ALERT,214.19,303.58,59.965,1463031903,"201051344000685","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,409027.5,409027.5,34838,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031947,497305.00
05/12/2016 01:45,2,0.000,ALERT,213.74,302.68,59.938,1463031903,"201051344000917","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,405896.9,405896.9,34836,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031949,497306.00
05/12/2016 01:45,2,0.000,ALERT,213.96,303.58,59.975,1463031903,"201051344001145","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,411110.5,411110.5,34693,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031950,497307.00
05/12/2016 01:45,2,0.000,ALERT,213.74,302.68,59.975,1463031903,"201051344000651","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,403280.1,403280.1,35056,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031952,497308.00
05/12/2016 01:45,2,0.000,ALERT,212.61,303.28,59.959,1463031903,"274151322000088","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,650437.8,650437.8,23608,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031954,497309.00
05/12/2016 01:45,2,0.000,ALERT,213.74,302.37,60.002,1463031903,"274151322000068","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,546519.3,546519.3,25063,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031956,497310.00
05/12/2016 01:45,2,0.000,ALERT,213.29,302.98,59.959,1463031903,"201051344001135","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,399408.6,399408.6,35002,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031958,497311.00
05/12/2016 01:45,2,0.000,ALERT,213.29,305.38,59.959,1463031903,"201051344000594","219011344069620",0.00,15.00,0,302.07,306.58,0.0,0.0,0.000,407762.8,407762.8,30447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031960,497312.00
05/12/2016 01:45,2,0.000,ALERT,213.74,302.98,59.996,1463031903,"201051344001203","219011344069620",0.00,15.00,0,300.87,306.28,0.0,0.0,0.000,406266.9,406266.9,35017,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031961,497313.00
05/12/2016 01:45,2,0.000,ALERT,213.06,303.88,59.970,1463031903,"274151322000054","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,664513.3,664513.3,23637,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031963,497314.00
05/12/2016 01:45,2,0.000,ALERT,213.96,304.18,59.996,1463031903,"201051344000867","219011344069620",0.00,15.50,0,302.37,306.88,0.0,0.0,0.000,395480.4,395480.4,30447,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031965,497315.00
05/12/2016 01:45,2,0.000,ALERT,213.74,302.98,60.023,1463031903,"201051344001093","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,404929.3,404929.3,34886,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031967,497316.00
05/12/2016 01:45,2,0.000,ALERT,213.51,304.48,60.023,1463031903,"201051344000900","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,411008.2,411008.2,29833,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031968,497317.00
05/12/2016 01:45,2,0.000,ALERT,213.74,303.88,59.965,1463031903,"201051344000648","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,403230.3,403230.3,30132,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463031970,497318.00
05/12/2016 01:45,2,0.000,ALERT,213.74,305.08,60.012,1463031903,"201051344000569","219011344069620",0.00,15.30,0,303.28,307.18,0.0,0.0,0.000,412174.8,412174.8,29769,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031972,497319.00
05/12/2016 01:45,2,0.000,ALERT,213.51,304.78,59.970,1463031903,"201051344000983","219011344069620",0.00,15.30,0,303.28,306.88,0.0,0.0,0.000,403814.9,403814.9,30238,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031974,497320.00
05/12/2016 01:45,2,0.000,ALERT,213.74,304.18,59.970,1463031903,"201051344001158","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,398303.5,398303.5,30501,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031976,497321.00
05/12/2016 01:45,2,0.000,ALERT,214.19,304.78,59.975,1463031903,"201051344000576","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,405189.8,405189.8,29912,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031977,497322.00
05/12/2016 01:45,2,0.000,ALERT,213.06,302.37,59.959,1463031903,"274151322000087","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,638310.8,638310.8,23719,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463031979,497323.00
05/12/2016 02:00,2,0.000,ALERT,214.64,305.08,59.949,1463032803,"201051344000645","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,404865.2,404865.2,30054,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032805,497324.00
05/12/2016 02:00,2,0.000,ALERT,213.74,303.58,59.959,1463032803,"274151322000085","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,666699.3,666699.3,23648,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032807,497325.00
05/12/2016 02:00,2,0.000,ALERT,214.64,305.08,59.928,1463032803,"201051344000633","219011344069620",0.00,14.70,0,300.27,305.98,0.0,0.0,0.000,395827.1,395827.1,30524,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032809,497326.00
05/12/2016 02:00,2,0.000,ALERT,213.96,305.08,59.954,1463032803,"201051344000469","219011344069620",0.00,14.30,0,301.17,305.98,0.0,0.0,0.000,397195.4,397195.4,30462,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032810,497327.00
05/12/2016 02:00,2,0.000,ALERT,213.51,303.58,59.944,1463032803,"201051344000646","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,400977.2,400977.2,35024,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032812,497328.00
05/12/2016 02:00,2,0.000,ALERT,213.51,304.18,59.965,1463032803,"274151322000052","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,678536.7,678536.7,23868,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032814,497329.00
05/12/2016 02:00,2,0.000,ALERT,213.96,303.88,59.965,1463032803,"201051344000585","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,407373.5,407373.5,35028,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032816,497330.00
05/12/2016 02:00,2,0.000,ALERT,213.74,303.88,59.965,1463032803,"201051344001230","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,404684.2,404684.2,34825,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032818,497331.00
05/12/2016 02:00,2,0.000,ALERT,214.41,304.48,59.996,1463032803,"201051344000582","219011344069620",0.00,14.70,0,302.37,305.68,0.0,0.0,0.000,398200.6,398200.6,34998,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032820,497332.00
05/12/2016 02:00,2,0.000,ALERT,213.51,303.58,60.007,1463032803,"201051344000955","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,410235.2,410235.2,34930,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032821,497333.00
05/12/2016 02:00,2,0.000,ALERT,213.96,303.88,59.970,1463032803,"274151322000094","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,546769.5,546769.5,24857,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032823,497334.00
05/12/2016 02:00,2,0.000,ALERT,213.96,305.98,59.954,1463032803,"201051344000579","219011344069620",0.00,15.30,0,302.68,307.18,0.0,0.0,0.000,410963.0,410963.0,10536,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032825,497335.00
05/12/2016 02:00,2,0.000,ALERT,213.74,303.88,59.975,1463032803,"201051344000890","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,407389.5,407389.5,34949,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032827,497336.00
05/12/2016 02:00,2,0.000,ALERT,213.96,303.28,59.981,1463032803,"201051344000438","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,409533.5,409533.5,34960,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032829,497337.00
05/12/2016 02:00,2,0.000,ALERT,213.96,302.98,59.986,1463032803,"201051344000417","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,402270.1,402270.1,35114,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032830,497338.00
05/12/2016 02:00,2,0.000,ALERT,213.51,304.48,60.007,1463032803,"274151322000083","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,672455.4,672455.4,23939,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032832,497339.00
05/12/2016 02:00,2,0.000,ALERT,214.19,304.48,59.933,1463032803,"274151322000076","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,715821.1,715821.1,23932,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032834,497340.00
05/12/2016 02:00,2,0.000,ALERT,213.74,305.68,59.991,1463032803,"201051344000868","219011344069620",0.00,14.70,0,302.98,307.18,0.0,0.0,0.000,396205.2,396205.2,30190,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032836,497341.00
05/12/2016 02:00,2,0.000,ALERT,213.51,304.78,59.981,1463032803,"274151322000095","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,708555.2,708555.2,23839,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032838,497342.00
05/12/2016 02:00,2,0.000,ALERT,213.74,304.78,59.986,1463032803,"201051344000988","219011344069620",0.00,15.30,0,299.67,306.28,0.0,0.0,0.000,393499.0,393499.0,30484,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032840,497343.00
05/12/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1463032803,"201051344001025","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,407226.6,407226.6,35000,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032841,497344.00
05/12/2016 02:00,2,0.000,ALERT,213.74,305.08,59.986,1463032803,"201051344000458","219011344069620",0.00,15.50,0,302.37,307.48,0.0,0.0,0.000,404194.6,404194.6,30406,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032843,497345.00
05/12/2016 02:00,2,0.000,ALERT,214.41,304.78,59.986,1463032803,"201051344000853","219011344069620",0.00,14.70,0,302.07,306.58,0.0,0.0,0.000,402700.4,402700.4,30006,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032845,497346.00
05/12/2016 02:00,2,0.000,ALERT,214.19,303.28,59.975,1463032803,"201051344000685","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,409027.5,409027.5,34840,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032847,497347.00
05/12/2016 02:00,2,0.000,ALERT,213.96,302.68,60.034,1463032803,"201051344000917","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,405896.9,405896.9,34838,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032849,497348.00
05/12/2016 02:00,2,0.000,ALERT,213.96,303.58,59.986,1463032803,"201051344001145","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,411110.5,411110.5,34695,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032850,497349.00
05/12/2016 02:00,2,0.000,ALERT,213.74,302.07,59.970,1463032803,"201051344000651","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,403280.1,403280.1,35058,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032852,497350.00
05/12/2016 02:00,2,0.000,ALERT,213.06,303.58,59.975,1463032803,"274151322000088","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,650437.8,650437.8,23610,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032854,497351.00
05/12/2016 02:00,2,0.000,ALERT,213.96,302.98,59.981,1463032803,"274151322000068","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,546519.3,546519.3,25065,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032856,497352.00
05/12/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1463032803,"201051344001135","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,399408.6,399408.6,35004,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032858,497353.00
05/12/2016 02:00,2,0.000,ALERT,213.51,305.68,59.991,1463032803,"201051344000594","219011344069620",0.00,15.00,0,302.07,306.88,0.0,0.0,0.000,407762.8,407762.8,30449,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032860,497354.00
05/12/2016 02:00,2,0.000,ALERT,213.74,302.68,59.975,1463032803,"201051344001203","219011344069620",0.00,14.70,0,301.47,306.58,0.0,0.0,0.000,406266.9,406266.9,35019,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032861,497355.00
05/12/2016 02:00,2,0.000,ALERT,213.51,304.18,59.970,1463032803,"274151322000054","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,664513.3,664513.3,23639,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032863,497356.00
05/12/2016 02:00,2,0.000,ALERT,214.19,304.78,59.975,1463032803,"201051344000867","219011344069620",0.00,15.30,0,302.07,306.88,0.0,0.0,0.000,395480.4,395480.4,30449,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032865,497357.00
05/12/2016 02:00,2,0.000,ALERT,213.96,303.28,59.970,1463032803,"201051344001093","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,404929.3,404929.3,34888,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032867,497358.00
05/12/2016 02:00,2,0.000,ALERT,213.74,305.08,59.975,1463032803,"201051344000900","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,411008.2,411008.2,29835,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032869,497359.00
05/12/2016 02:00,2,0.000,ALERT,214.19,304.48,59.933,1463032803,"201051344000648","219011344069620",0.00,14.30,0,301.47,306.58,0.0,0.0,0.000,403230.3,403230.3,30134,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032870,497360.00
05/12/2016 02:00,2,0.000,ALERT,213.96,305.68,59.975,1463032803,"201051344000569","219011344069620",0.00,15.00,0,302.68,307.18,0.0,0.0,0.000,412174.8,412174.8,29771,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032872,497361.00
05/12/2016 02:00,2,0.000,ALERT,213.74,305.38,59.975,1463032803,"201051344000983","219011344069620",0.00,15.30,0,302.37,306.88,0.0,0.0,0.000,403814.9,403814.9,30240,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032874,497362.00
05/12/2016 02:00,2,0.000,ALERT,213.74,304.78,59.975,1463032803,"201051344001158","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,398303.5,398303.5,30503,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032876,497363.00
05/12/2016 02:00,2,0.000,ALERT,214.19,305.38,59.981,1463032803,"201051344000576","219011344069620",0.00,14.70,0,302.37,306.88,0.0,0.0,0.000,405189.8,405189.8,29914,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463032877,497364.00
05/12/2016 02:00,2,0.000,ALERT,213.74,302.98,59.996,1463032803,"274151322000087","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,638310.8,638310.8,23721,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463032879,497365.00
05/12/2016 02:15,2,0.000,ALERT,213.96,304.48,59.986,1463033703,"201051344000645","219011344069620",0.00,15.00,0,303.28,306.88,0.0,0.0,0.000,404865.2,404865.2,30056,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033706,497366.00
05/12/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1463033703,"274151322000085","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,666699.3,666699.3,23650,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033707,497367.00
05/12/2016 02:15,2,0.000,ALERT,213.96,304.18,59.986,1463033703,"201051344000633","219011344069620",0.00,14.70,0,301.17,306.28,0.0,0.0,0.000,395827.1,395827.1,30526,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033709,497368.00
05/12/2016 02:15,2,0.000,ALERT,213.74,304.48,59.986,1463033703,"201051344000469","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,397195.4,397195.4,30464,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033711,497369.00
05/12/2016 02:15,2,0.000,ALERT,212.38,301.77,59.996,1463033703,"201051344000646","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,400977.2,400977.2,35026,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033713,497370.00
05/12/2016 02:15,2,0.000,ALERT,212.16,303.28,60.002,1463033703,"274151322000052","219011344069620",0.00,15.80,0,300.87,306.28,0.0,0.0,0.000,678536.7,678536.7,23870,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033715,497371.00
05/12/2016 02:15,2,0.000,ALERT,212.83,302.07,59.991,1463033703,"201051344000585","219011344069620",0.00,15.00,0,300.27,305.38,0.0,0.0,0.000,407373.5,407373.5,35030,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033717,497372.00
05/12/2016 02:15,2,0.000,ALERT,212.61,302.37,59.996,1463033703,"201051344001230","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,404684.2,404684.2,34827,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033718,497373.00
05/12/2016 02:15,2,0.000,ALERT,213.29,302.98,59.996,1463033703,"201051344000582","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,398200.6,398200.6,35000,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033720,497374.00
05/12/2016 02:15,2,0.000,ALERT,212.38,302.07,59.991,1463033703,"201051344000955","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,410235.2,410235.2,34932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463033722,497375.00
05/12/2016 02:15,2,0.000,ALERT,212.61,302.07,59.986,1463033703,"274151322000094","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,546769.5,546769.5,24859,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033724,497376.00
05/12/2016 02:15,2,0.000,ALERT,213.51,305.38,60.018,1463033703,"201051344000579","219011344069620",0.00,15.00,0,303.88,307.48,0.0,0.0,0.000,410963.0,410963.0,10538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033726,497377.00
05/12/2016 02:15,2,0.000,ALERT,212.83,302.37,59.991,1463033703,"201051344000890","219011344069620",0.00,15.00,0,301.17,306.28,0.0,0.0,0.000,407389.5,407389.5,34951,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463033727,497378.00
05/12/2016 02:15,2,0.000,ALERT,212.83,302.07,59.981,1463033703,"201051344000438","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,409533.5,409533.5,34962,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463033729,497379.00
05/12/2016 02:15,2,0.000,ALERT,213.06,301.47,59.975,1463033703,"201051344000417","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,402270.1,402270.1,35116,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033731,497380.00
05/12/2016 02:15,2,0.000,ALERT,212.83,303.58,59.944,1463033703,"274151322000083","219011344069620",0.00,15.50,0,301.47,306.28,0.0,0.0,0.000,672455.4,672455.4,23941,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033733,497381.00
05/12/2016 02:15,2,0.000,ALERT,213.29,302.37,59.975,1463033703,"274151322000076","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,715821.1,715821.1,23934,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033735,497382.00
05/12/2016 02:15,2,0.000,ALERT,213.51,305.08,59.981,1463033703,"201051344000868","219011344069620",0.00,14.70,0,303.88,307.48,0.0,0.0,0.000,396205.2,396205.2,30192,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033736,497383.00
05/12/2016 02:15,2,0.000,ALERT,212.61,303.88,59.975,1463033703,"274151322000095","219011344069620",0.00,15.30,0,302.07,306.58,0.0,0.0,0.000,708555.2,708555.2,23841,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033738,497384.00
05/12/2016 02:15,2,0.000,ALERT,213.51,304.78,59.981,1463033703,"201051344000988","219011344069620",0.00,15.00,0,300.87,306.58,0.0,0.0,0.000,393499.0,393499.0,30486,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033740,497385.00
05/12/2016 02:15,2,0.000,ALERT,212.83,301.47,59.970,1463033703,"201051344001025","219011344069620",0.00,14.30,0,300.27,305.68,0.0,0.0,0.000,407226.6,407226.6,35002,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033742,497386.00
05/12/2016 02:15,2,0.000,ALERT,213.51,305.08,59.986,1463033703,"201051344000458","219011344069620",0.00,15.50,0,303.28,307.48,0.0,0.0,0.000,404194.6,404194.6,30408,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033744,497387.00
05/12/2016 02:15,2,0.000,ALERT,214.19,304.48,59.996,1463033703,"201051344000853","219011344069620",0.00,14.70,0,303.28,306.88,0.0,0.0,0.000,402700.4,402700.4,30008,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033746,497388.00
05/12/2016 02:15,2,0.000,ALERT,213.29,302.37,59.991,1463033703,"201051344000685","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,409027.5,409027.5,34842,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033747,497389.00
05/12/2016 02:15,2,0.000,ALERT,212.83,301.47,59.954,1463033703,"201051344000917","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,405896.9,405896.9,34840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033749,497390.00
05/12/2016 02:15,2,0.000,ALERT,213.29,302.37,59.970,1463033703,"201051344001145","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,411110.5,411110.5,34697,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033751,497391.00
05/12/2016 02:15,2,0.000,ALERT,213.06,301.47,59.991,1463033703,"201051344000651","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,403280.1,403280.1,35060,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033753,497392.00
05/12/2016 02:15,2,0.000,ALERT,212.38,302.07,59.965,1463033703,"274151322000088","219011344069620",0.00,16.00,0,300.87,305.68,0.0,0.0,0.000,650437.8,650437.8,23612,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463033755,497393.00
05/12/2016 02:15,2,0.000,ALERT,213.29,302.07,59.959,1463033703,"274151322000068","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,546519.3,546519.3,25067,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033756,497394.00
05/12/2016 02:15,2,0.000,ALERT,212.61,302.37,59.954,1463033703,"201051344001135","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,399408.6,399408.6,35006,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033758,497395.00
05/12/2016 02:15,2,0.000,ALERT,213.29,305.38,59.965,1463033703,"201051344000594","219011344069620",0.00,15.00,0,302.98,307.18,0.0,0.0,0.000,407762.8,407762.8,30451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033760,497396.00
05/12/2016 02:15,2,0.000,ALERT,213.06,301.77,59.944,1463033703,"201051344001203","219011344069620",0.00,14.70,0,300.57,306.88,0.0,0.0,0.000,406266.9,406266.9,35021,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463033762,497397.00
05/12/2016 02:15,2,0.000,ALERT,212.38,302.98,59.954,1463033703,"274151322000054","219011344069620",0.00,16.00,0,300.87,306.28,0.0,0.0,0.000,664513.3,664513.3,23641,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463033764,497398.00
05/12/2016 02:15,2,0.000,ALERT,213.74,304.18,59.970,1463033703,"201051344000867","219011344069620",0.00,15.30,0,302.98,307.18,0.0,0.0,0.000,395480.4,395480.4,30451,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033765,497399.00
05/12/2016 02:15,2,0.000,ALERT,212.83,302.07,60.007,1463033703,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,404929.3,404929.3,34890,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033767,497400.00
05/12/2016 02:15,2,0.000,ALERT,213.51,304.48,59.965,1463033703,"201051344000900","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,411008.2,411008.2,29837,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033769,497401.00
05/12/2016 02:15,2,0.000,ALERT,213.96,303.88,59.965,1463033703,"201051344000648","219011344069620",0.00,14.00,0,302.68,306.88,0.0,0.0,0.000,403230.3,403230.3,30136,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033771,497402.00
05/12/2016 02:15,2,0.000,ALERT,213.74,305.08,59.965,1463033703,"201051344000569","219011344069620",0.00,15.00,0,303.88,307.48,0.0,0.0,0.000,412174.8,412174.8,29773,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463033773,497403.00
05/12/2016 02:15,2,0.000,ALERT,213.51,304.78,59.959,1463033703,"201051344000983","219011344069620",0.00,15.00,0,303.58,307.18,0.0,0.0,0.000,403814.9,403814.9,30242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033774,497404.00
05/12/2016 02:15,2,0.000,ALERT,213.51,304.18,59.996,1463033703,"201051344001158","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,398303.5,398303.5,30505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463033776,497405.00
05/12/2016 02:15,2,0.000,ALERT,214.19,305.08,59.970,1463033703,"201051344000576","219011344069620",0.00,14.70,0,302.98,306.88,0.0,0.0,0.000,405189.8,405189.8,29916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463033778,497406.00
05/12/2016 02:15,2,0.000,ALERT,212.83,302.07,59.970,1463033703,"274151322000087","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,638310.8,638310.8,23723,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463033780,497407.00
05/12/2016 02:30,2,0.000,ALERT,213.96,304.18,59.991,1463034603,"201051344000645","219011344069620",0.00,15.00,0,302.68,305.98,0.0,0.0,0.000,404865.2,404865.2,30058,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034605,497408.00
05/12/2016 02:30,2,0.000,ALERT,212.61,302.07,59.922,1463034603,"274151322000085","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,666699.3,666699.3,23652,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034607,497409.00
05/12/2016 02:30,2,0.000,ALERT,213.74,303.88,59.949,1463034603,"201051344000633","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,395827.1,395827.1,30528,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034609,497410.00
05/12/2016 02:30,2,0.000,ALERT,213.51,304.18,59.959,1463034603,"201051344000469","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,397195.4,397195.4,30466,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034611,497411.00
05/12/2016 02:30,2,0.000,ALERT,212.61,302.07,59.959,1463034603,"201051344000646","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,400977.2,400977.2,35028,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463034612,497412.00
05/12/2016 02:30,2,0.000,ALERT,212.16,302.37,59.965,1463034603,"274151322000052","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,678536.7,678536.7,23872,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034614,497413.00
05/12/2016 02:30,2,0.000,ALERT,213.06,302.37,59.970,1463034603,"201051344000585","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,407373.5,407373.5,35032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034616,497414.00
05/12/2016 02:30,2,0.000,ALERT,212.83,302.37,59.970,1463034603,"201051344001230","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,404684.2,404684.2,34829,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034618,497415.00
05/12/2016 02:30,2,0.000,ALERT,213.29,302.98,59.965,1463034603,"201051344000582","219011344069620",0.00,14.30,0,301.17,304.18,0.0,0.0,0.000,398200.6,398200.6,35002,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463034620,497416.00
05/12/2016 02:30,2,0.000,ALERT,212.61,302.68,59.975,1463034603,"201051344000955","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,410235.2,410235.2,34934,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034622,497417.00
05/12/2016 02:30,2,0.000,ALERT,212.38,301.47,59.959,1463034603,"274151322000094","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,546769.5,546769.5,24861,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034624,497418.00
05/12/2016 02:30,2,0.000,ALERT,213.51,304.78,59.949,1463034603,"201051344000579","219011344069620",0.00,15.00,0,303.28,306.88,0.0,0.0,0.000,410963.0,410963.0,10540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463034625,497419.00
05/12/2016 02:30,2,0.000,ALERT,212.61,302.68,59.975,1463034603,"201051344000890","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,407389.5,407389.5,34953,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034627,497420.00
05/12/2016 02:30,2,0.000,ALERT,213.06,302.07,60.018,1463034603,"201051344000438","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,409533.5,409533.5,34964,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034629,497421.00
05/12/2016 02:30,2,0.000,ALERT,213.06,301.47,59.970,1463034603,"201051344000417","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,402270.1,402270.1,35118,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034631,497422.00
