ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 02:30,2,0.000,ALERT,212.38,302.98,59.981,1463034603,"274151322000083","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,672455.4,672455.4,23943,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034633,497423.00
05/12/2016 02:30,2,0.000,ALERT,212.83,301.77,59.986,1463034603,"274151322000076","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,715821.1,715821.1,23936,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034634,497424.00
05/12/2016 02:30,2,0.000,ALERT,213.29,304.78,59.986,1463034603,"201051344000868","219011344069620",0.00,14.30,0,303.58,307.18,0.0,0.0,0.000,396205.2,396205.2,30194,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034636,497425.00
05/12/2016 02:30,2,0.000,ALERT,212.61,303.28,59.981,1463034603,"274151322000095","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,708555.2,708555.2,23843,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034638,497426.00
05/12/2016 02:30,2,0.000,ALERT,213.29,304.48,59.938,1463034603,"201051344000988","219011344069620",0.00,14.70,0,300.27,306.28,0.0,0.0,0.000,393499.0,393499.0,30488,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034640,497427.00
05/12/2016 02:30,2,0.000,ALERT,212.61,301.47,60.012,1463034603,"201051344001025","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,407226.6,407226.6,35004,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034642,497428.00
05/12/2016 02:30,2,0.000,ALERT,213.29,304.48,59.975,1463034603,"201051344000458","219011344069620",0.00,15.30,0,302.98,306.88,0.0,0.0,0.000,404194.6,404194.6,30410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034643,497429.00
05/12/2016 02:30,2,0.000,ALERT,213.96,304.48,60.023,1463034603,"201051344000853","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,402700.4,402700.4,30010,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463034645,497430.00
05/12/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1463034603,"201051344000685","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,409027.5,409027.5,34844,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463034647,497431.00
05/12/2016 02:30,2,0.000,ALERT,212.83,301.77,59.991,1463034603,"201051344000917","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,405896.9,405896.9,34842,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034649,497432.00
05/12/2016 02:30,2,0.000,ALERT,213.06,302.37,59.986,1463034603,"201051344001145","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,411110.5,411110.5,34699,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034650,497433.00
05/12/2016 02:30,2,0.000,ALERT,213.06,301.47,59.986,1463034603,"201051344000651","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,403280.1,403280.1,35062,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034652,497434.00
05/12/2016 02:30,2,0.000,ALERT,212.38,302.68,59.959,1463034603,"274151322000088","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,650437.8,650437.8,23614,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463034654,497435.00
05/12/2016 02:30,2,0.000,ALERT,213.29,301.47,59.991,1463034603,"274151322000068","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,546519.3,546519.3,25069,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034656,497436.00
05/12/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1463034603,"201051344001135","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,399408.6,399408.6,35008,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463034658,497437.00
05/12/2016 02:30,2,0.000,ALERT,213.06,305.08,60.034,1463034603,"201051344000594","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,407762.8,407762.8,30453,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034659,497438.00
05/12/2016 02:30,2,0.000,ALERT,212.83,302.07,59.991,1463034603,"201051344001203","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,406266.9,406266.9,35023,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034661,497439.00
05/12/2016 02:30,2,0.000,ALERT,212.38,302.98,59.996,1463034603,"274151322000054","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,664513.3,664513.3,23643,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034663,497440.00
05/12/2016 02:30,2,0.000,ALERT,213.74,303.88,59.996,1463034603,"201051344000867","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,395480.4,395480.4,30453,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034665,497441.00
05/12/2016 02:30,2,0.000,ALERT,212.83,302.07,59.991,1463034603,"201051344001093","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,404929.3,404929.3,34892,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034667,497442.00
05/12/2016 02:30,2,0.000,ALERT,213.29,304.48,59.991,1463034603,"201051344000900","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,411008.2,411008.2,29839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034669,497443.00
05/12/2016 02:30,2,0.000,ALERT,213.51,303.58,59.981,1463034603,"201051344000648","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,403230.3,403230.3,30138,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034671,497444.00
05/12/2016 02:30,2,0.000,ALERT,213.51,304.78,59.986,1463034603,"201051344000569","219011344069620",0.00,14.70,0,303.28,306.88,0.0,0.0,0.000,412174.8,412174.8,29775,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034672,497445.00
05/12/2016 02:30,2,0.000,ALERT,213.51,304.78,59.986,1463034603,"201051344000983","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,403814.9,403814.9,30244,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034674,497446.00
05/12/2016 02:30,2,0.000,ALERT,213.51,304.18,59.996,1463034603,"201051344001158","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,398303.5,398303.5,30507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463034676,497447.00
05/12/2016 02:30,2,0.000,ALERT,213.74,305.08,59.991,1463034603,"201051344000576","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,405189.8,405189.8,29918,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463034678,497448.00
05/12/2016 02:30,2,0.000,ALERT,212.61,301.77,59.981,1463034603,"274151322000087","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,638310.8,638310.8,23725,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463034679,497449.00
05/12/2016 02:45,2,0.000,ALERT,213.96,304.48,59.965,1463035504,"201051344000645","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,404865.2,404865.2,30060,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035506,497450.00
05/12/2016 02:45,2,0.000,ALERT,212.61,302.37,59.965,1463035504,"274151322000085","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,666699.3,666699.3,23654,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035508,497451.00
05/12/2016 02:45,2,0.000,ALERT,214.19,304.18,59.970,1463035504,"201051344000633","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,395827.1,395827.1,30530,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035510,497452.00
05/12/2016 02:45,2,0.000,ALERT,213.51,304.48,60.002,1463035504,"201051344000469","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,397195.4,397195.4,30468,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035511,497453.00
05/12/2016 02:45,2,0.000,ALERT,212.38,301.77,59.965,1463035504,"201051344000646","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,400977.2,400977.2,35030,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035513,497454.00
05/12/2016 02:45,2,0.000,ALERT,212.16,302.07,59.975,1463035504,"274151322000052","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,678536.7,678536.7,23874,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035515,497455.00
05/12/2016 02:45,2,0.000,ALERT,212.83,302.07,59.975,1463035504,"201051344000585","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,407373.5,407373.5,35034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035517,497456.00
05/12/2016 02:45,2,0.000,ALERT,212.61,302.37,59.991,1463035504,"201051344001230","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,404684.2,404684.2,34831,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035519,497457.00
05/12/2016 02:45,2,0.000,ALERT,213.29,302.98,59.996,1463035504,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,398200.6,398200.6,35004,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035520,497458.00
05/12/2016 02:45,2,0.000,ALERT,212.38,302.07,59.933,1463035504,"201051344000955","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,410235.2,410235.2,34936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035522,497459.00
05/12/2016 02:45,2,0.000,ALERT,212.61,301.17,59.975,1463035504,"274151322000094","219011344069620",0.00,15.30,0,300.27,303.28,0.0,0.0,0.000,546769.5,546769.5,24863,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035524,497460.00
05/12/2016 02:45,2,0.000,ALERT,213.51,305.08,60.002,1463035504,"201051344000579","219011344069620",0.00,15.00,0,302.68,306.88,0.0,0.0,0.000,410963.0,410963.0,10542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035526,497461.00
05/12/2016 02:45,2,0.000,ALERT,212.61,302.68,59.933,1463035504,"201051344000890","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,407389.5,407389.5,34955,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035528,497462.00
05/12/2016 02:45,2,0.000,ALERT,212.83,302.37,59.970,1463035504,"201051344000438","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,409533.5,409533.5,34966,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035529,497463.00
05/12/2016 02:45,2,0.000,ALERT,213.06,301.77,59.991,1463035504,"201051344000417","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,402270.1,402270.1,35120,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035532,497464.00
05/12/2016 02:45,2,0.000,ALERT,212.61,302.68,59.922,1463035504,"274151322000083","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,672455.4,672455.4,23945,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035533,497465.00
05/12/2016 02:45,2,0.000,ALERT,213.06,302.37,59.949,1463035504,"274151322000076","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,715821.1,715821.1,23938,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035535,497466.00
05/12/2016 02:45,2,0.000,ALERT,213.29,305.08,59.970,1463035504,"201051344000868","219011344069620",0.00,14.30,0,302.98,306.88,0.0,0.0,0.000,396205.2,396205.2,30196,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035537,497467.00
05/12/2016 02:45,2,0.000,ALERT,212.61,303.28,59.970,1463035504,"274151322000095","219011344069620",0.00,15.00,0,301.77,304.78,0.0,0.0,0.000,708555.2,708555.2,23845,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035539,497468.00
05/12/2016 02:45,2,0.000,ALERT,213.29,304.78,59.996,1463035504,"201051344000988","219011344069620",0.00,14.70,0,299.97,305.98,0.0,0.0,0.000,393499.0,393499.0,30490,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035541,497469.00
05/12/2016 02:45,2,0.000,ALERT,212.61,301.47,59.965,1463035504,"201051344001025","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,407226.6,407226.6,35006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035542,497470.00
05/12/2016 02:45,2,0.000,ALERT,213.29,304.78,59.965,1463035504,"201051344000458","219011344069620",0.00,15.30,0,302.68,306.88,0.0,0.0,0.000,404194.6,404194.6,30412,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035544,497471.00
05/12/2016 02:45,2,0.000,ALERT,213.96,304.48,59.917,1463035504,"201051344000853","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,402700.4,402700.4,30012,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035546,497472.00
05/12/2016 02:45,2,0.000,ALERT,213.06,302.07,59.970,1463035504,"201051344000685","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,409027.5,409027.5,34846,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035548,497473.00
05/12/2016 02:45,2,0.000,ALERT,213.06,301.77,59.959,1463035504,"201051344000917","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,405896.9,405896.9,34844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035550,497474.00
05/12/2016 02:45,2,0.000,ALERT,213.06,302.37,59.970,1463035504,"201051344001145","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,411110.5,411110.5,34701,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035551,497475.00
05/12/2016 02:45,2,0.000,ALERT,212.83,301.17,59.975,1463035504,"201051344000651","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,403280.1,403280.1,35064,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035553,497476.00
05/12/2016 02:45,2,0.000,ALERT,212.16,302.37,59.959,1463035504,"274151322000088","219011344069620",0.00,15.80,0,300.57,303.58,0.0,0.0,0.000,650437.8,650437.8,23616,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035555,497477.00
05/12/2016 02:45,2,0.000,ALERT,213.06,301.47,59.970,1463035504,"274151322000068","219011344069620",0.00,16.00,0,300.27,302.98,0.0,0.0,0.000,546519.3,546519.3,25071,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035557,497478.00
05/12/2016 02:45,2,0.000,ALERT,212.38,301.77,59.965,1463035504,"201051344001135","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,399408.6,399408.6,35010,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035559,497479.00
05/12/2016 02:45,2,0.000,ALERT,213.06,305.08,59.959,1463035504,"201051344000594","219011344069620",0.00,14.70,0,302.37,306.58,0.0,0.0,0.000,407762.8,407762.8,30455,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035560,497480.00
05/12/2016 02:45,2,0.000,ALERT,212.83,301.77,59.965,1463035504,"201051344001203","219011344069620",0.00,14.30,0,299.97,305.68,0.0,0.0,0.000,406266.9,406266.9,35025,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035562,497481.00
05/12/2016 02:45,2,0.000,ALERT,212.38,302.68,59.970,1463035504,"274151322000054","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,664513.3,664513.3,23645,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035564,497482.00
05/12/2016 02:45,2,0.000,ALERT,213.74,304.48,59.975,1463035504,"201051344000867","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,395480.4,395480.4,30455,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035566,497483.00
05/12/2016 02:45,2,0.000,ALERT,212.61,301.77,59.996,1463035504,"201051344001093","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,404929.3,404929.3,34894,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035568,497484.00
05/12/2016 02:45,2,0.000,ALERT,213.29,304.48,59.996,1463035504,"201051344000900","219011344069620",0.00,14.30,0,302.37,305.98,0.0,0.0,0.000,411008.2,411008.2,29841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035569,497485.00
05/12/2016 02:45,2,0.000,ALERT,213.51,303.88,59.928,1463035504,"201051344000648","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,403230.3,403230.3,30140,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035571,497486.00
05/12/2016 02:45,2,0.000,ALERT,213.51,305.08,59.965,1463035504,"201051344000569","219011344069620",0.00,14.70,0,302.98,306.88,0.0,0.0,0.000,412174.8,412174.8,29777,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035573,497487.00
05/12/2016 02:45,2,0.000,ALERT,213.29,304.78,59.981,1463035504,"201051344000983","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,403814.9,403814.9,30246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035575,497488.00
05/12/2016 02:45,2,0.000,ALERT,213.51,304.18,59.965,1463035504,"201051344001158","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,398303.5,398303.5,30509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035577,497489.00
05/12/2016 02:45,2,0.000,ALERT,213.96,304.78,59.975,1463035504,"201051344000576","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,405189.8,405189.8,29920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463035578,497490.00
05/12/2016 02:45,2,0.000,ALERT,212.38,301.77,59.965,1463035504,"274151322000087","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,638310.8,638310.8,23727,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463035580,497491.00
05/12/2016 03:00,2,0.000,ALERT,213.29,303.28,59.996,1463036403,"201051344000645","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,404865.2,404865.2,30062,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036405,497492.00
05/12/2016 03:00,2,0.000,ALERT,211.93,301.17,59.996,1463036403,"274151322000085","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,666699.3,666699.3,23656,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036407,497493.00
05/12/2016 03:00,2,0.000,ALERT,213.29,302.98,60.018,1463036403,"201051344000633","219011344069620",0.00,14.30,0,300.57,305.68,0.0,0.0,0.000,395827.1,395827.1,30532,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463036409,497494.00
05/12/2016 03:00,2,0.000,ALERT,212.83,303.28,60.002,1463036403,"201051344000469","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,397195.4,397195.4,30470,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036411,497495.00
05/12/2016 03:00,2,0.000,ALERT,211.93,301.17,59.981,1463036403,"201051344000646","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,400977.2,400977.2,35032,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036412,497496.00
05/12/2016 03:00,2,0.000,ALERT,211.70,301.47,59.981,1463036403,"274151322000052","219011344069620",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,678536.7,678536.7,23876,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463036414,497497.00
05/12/2016 03:00,2,0.000,ALERT,212.38,301.47,59.981,1463036403,"201051344000585","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,407373.5,407373.5,35036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036416,497498.00
05/12/2016 03:00,2,0.000,ALERT,212.16,301.77,59.986,1463036403,"201051344001230","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,404684.2,404684.2,34833,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036418,497499.00
05/12/2016 03:00,2,0.000,ALERT,212.61,302.37,59.991,1463036403,"201051344000582","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,398200.6,398200.6,35006,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036420,497500.00
05/12/2016 03:00,2,0.000,ALERT,211.70,301.47,59.981,1463036403,"201051344000955","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,410235.2,410235.2,34938,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036422,497501.00
05/12/2016 03:00,2,0.000,ALERT,211.93,299.97,59.965,1463036403,"274151322000094","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,546769.5,546769.5,24865,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036424,497502.00
05/12/2016 03:00,2,0.000,ALERT,212.61,303.88,59.970,1463036403,"201051344000579","219011344069620",0.00,15.00,0,302.98,307.18,0.0,0.0,0.000,410963.0,410963.0,10544,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036425,497503.00
05/12/2016 03:00,2,0.000,ALERT,211.70,301.47,60.012,1463036403,"201051344000890","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,407389.5,407389.5,34957,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036427,497504.00
05/12/2016 03:00,2,0.000,ALERT,212.38,301.47,59.991,1463036403,"201051344000438","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,409533.5,409533.5,34968,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463036429,497505.00
05/12/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1463036403,"201051344000417","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,402270.1,402270.1,35122,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036431,497506.00
05/12/2016 03:00,2,0.000,ALERT,211.48,300.87,59.954,1463036403,"274151322000083","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,672455.4,672455.4,23947,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463036432,497507.00
05/12/2016 03:00,2,0.000,ALERT,212.38,301.17,59.954,1463036403,"274151322000076","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,715821.1,715821.1,23940,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036434,497508.00
05/12/2016 03:00,2,0.000,ALERT,212.83,303.88,59.965,1463036403,"201051344000868","219011344069620",0.00,14.30,0,302.98,307.18,0.0,0.0,0.000,396205.2,396205.2,30198,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036436,497509.00
05/12/2016 03:00,2,0.000,ALERT,211.70,301.77,59.959,1463036403,"274151322000095","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,708555.2,708555.2,23847,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463036438,497510.00
05/12/2016 03:00,2,0.000,ALERT,212.61,303.28,59.981,1463036403,"201051344000988","219011344069620",0.00,14.70,0,299.67,305.98,0.0,0.0,0.000,393499.0,393499.0,30492,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036440,497511.00
05/12/2016 03:00,2,0.000,ALERT,211.93,300.87,59.959,1463036403,"201051344001025","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,407226.6,407226.6,35008,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036442,497512.00
05/12/2016 03:00,2,0.000,ALERT,212.83,303.58,59.949,1463036403,"201051344000458","219011344069620",0.00,15.00,0,302.37,306.88,0.0,0.0,0.000,404194.6,404194.6,30414,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036444,497513.00
05/12/2016 03:00,2,0.000,ALERT,213.29,302.98,59.965,1463036403,"201051344000853","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,402700.4,402700.4,30014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036445,497514.00
05/12/2016 03:00,2,0.000,ALERT,212.61,301.77,59.970,1463036403,"201051344000685","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,409027.5,409027.5,34848,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463036447,497515.00
05/12/2016 03:00,2,0.000,ALERT,212.38,300.87,59.970,1463036403,"201051344000917","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,405896.9,405896.9,34846,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036449,497516.00
05/12/2016 03:00,2,0.000,ALERT,212.61,301.77,59.965,1463036403,"201051344001145","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,411110.5,411110.5,34703,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463036451,497517.00
05/12/2016 03:00,2,0.000,ALERT,212.38,300.87,59.954,1463036403,"201051344000651","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,403280.1,403280.1,35066,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463036452,497518.00
05/12/2016 03:00,2,0.000,ALERT,211.70,300.87,59.970,1463036403,"274151322000088","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,650437.8,650437.8,23618,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463036454,497519.00
05/12/2016 03:00,2,0.000,ALERT,212.38,300.57,59.970,1463036403,"274151322000068","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,546519.3,546519.3,25073,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036456,497520.00
05/12/2016 03:00,2,0.000,ALERT,212.16,301.47,59.933,1463036403,"201051344001135","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,399408.6,399408.6,35012,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463036458,497521.00
05/12/2016 03:00,2,0.000,ALERT,212.61,303.88,59.965,1463036403,"201051344000594","219011344069620",0.00,14.70,0,302.07,306.58,0.0,0.0,0.000,407762.8,407762.8,30457,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036460,497522.00
05/12/2016 03:00,2,0.000,ALERT,212.38,301.17,59.965,1463036403,"201051344001203","219011344069620",0.00,14.30,0,299.37,305.08,0.0,0.0,0.000,406266.9,406266.9,35027,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036462,497523.00
05/12/2016 03:00,2,0.000,ALERT,211.70,302.07,59.970,1463036403,"274151322000054","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,664513.3,664513.3,23647,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036463,497524.00
05/12/2016 03:00,2,0.000,ALERT,213.06,302.98,59.965,1463036403,"201051344000867","219011344069620",0.00,14.70,0,302.07,306.58,0.0,0.0,0.000,395480.4,395480.4,30457,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036465,497525.00
05/12/2016 03:00,2,0.000,ALERT,212.38,301.47,59.965,1463036403,"201051344001093","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,404929.3,404929.3,34896,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036467,497526.00
05/12/2016 03:00,2,0.000,ALERT,212.83,303.58,59.965,1463036403,"201051344000900","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,411008.2,411008.2,29843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036469,497527.00
05/12/2016 03:00,2,0.000,ALERT,213.06,302.68,59.975,1463036403,"201051344000648","219011344069620",0.00,13.70,0,301.77,306.28,0.0,0.0,0.000,403230.3,403230.3,30142,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036471,497528.00
05/12/2016 03:00,2,0.000,ALERT,212.83,303.88,59.975,1463036403,"201051344000569","219011344069620",0.00,14.30,0,302.98,306.88,0.0,0.0,0.000,412174.8,412174.8,29779,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036473,497529.00
05/12/2016 03:00,2,0.000,ALERT,212.83,303.58,60.028,1463036403,"201051344000983","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,403814.9,403814.9,30248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463036474,497530.00
05/12/2016 03:00,2,0.000,ALERT,212.83,302.98,60.023,1463036403,"201051344001158","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,398303.5,398303.5,30511,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463036476,497531.00
05/12/2016 03:00,2,0.000,ALERT,213.29,303.88,59.981,1463036403,"201051344000576","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,405189.8,405189.8,29922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036478,497532.00
05/12/2016 03:00,2,0.000,ALERT,212.16,300.57,59.975,1463036403,"274151322000087","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,638310.8,638310.8,23729,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463036480,497533.00
05/12/2016 03:15,2,0.000,ALERT,213.06,302.98,59.970,1463037303,"201051344000645","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,404865.2,404865.2,30064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037305,497534.00
05/12/2016 03:15,2,0.000,ALERT,211.93,300.87,59.970,1463037303,"274151322000085","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,666699.3,666699.3,23658,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037307,497535.00
05/12/2016 03:15,2,0.000,ALERT,213.06,302.68,59.986,1463037303,"201051344000633","219011344069620",0.00,14.00,0,299.37,304.78,0.0,0.0,0.000,395827.1,395827.1,30534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037309,497536.00
05/12/2016 03:15,2,0.000,ALERT,212.83,302.98,59.970,1463037303,"201051344000469","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,397195.4,397195.4,30472,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037310,497537.00
05/12/2016 03:15,2,0.000,ALERT,211.70,300.87,59.981,1463037303,"201051344000646","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,400977.2,400977.2,35034,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463037312,497538.00
05/12/2016 03:15,2,0.000,ALERT,211.48,300.87,59.938,1463037303,"274151322000052","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,678536.7,678536.7,23878,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037314,497539.00
05/12/2016 03:15,2,0.000,ALERT,211.93,301.17,59.970,1463037303,"201051344000585","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,407373.5,407373.5,35038,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037316,497540.00
05/12/2016 03:15,2,0.000,ALERT,211.93,301.47,60.002,1463037303,"201051344001230","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,404684.2,404684.2,34835,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037318,497541.00
05/12/2016 03:15,2,0.000,ALERT,212.38,302.07,60.012,1463037303,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,398200.6,398200.6,35008,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037320,497542.00
05/12/2016 03:15,2,0.000,ALERT,211.70,301.17,59.938,1463037303,"201051344000955","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,410235.2,410235.2,34940,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037321,497543.00
05/12/2016 03:15,2,0.000,ALERT,211.93,300.27,59.981,1463037303,"274151322000094","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,546769.5,546769.5,24867,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037323,497544.00
05/12/2016 03:15,2,0.000,ALERT,212.83,303.88,59.965,1463037303,"201051344000579","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,410963.0,410963.0,10546,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037325,497545.00
05/12/2016 03:15,2,0.000,ALERT,211.93,301.47,59.975,1463037303,"201051344000890","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,407389.5,407389.5,34959,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037327,497546.00
05/12/2016 03:15,2,0.000,ALERT,212.16,301.47,59.975,1463037303,"201051344000438","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,409533.5,409533.5,34970,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037329,497547.00
05/12/2016 03:15,2,0.000,ALERT,212.38,300.57,59.954,1463037303,"201051344000417","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,402270.1,402270.1,35124,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037331,497548.00
05/12/2016 03:15,2,0.000,ALERT,211.93,301.77,59.922,1463037303,"274151322000083","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,672455.4,672455.4,23949,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463037332,497549.00
05/12/2016 03:15,2,0.000,ALERT,212.38,301.47,59.975,1463037303,"274151322000076","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,715821.1,715821.1,23942,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463037334,497550.00
05/12/2016 03:15,2,0.000,ALERT,212.61,303.58,59.965,1463037303,"201051344000868","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,396205.2,396205.2,30200,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037336,497551.00
05/12/2016 03:15,2,0.000,ALERT,211.70,302.07,59.981,1463037303,"274151322000095","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,708555.2,708555.2,23849,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037338,497552.00
05/12/2016 03:15,2,0.000,ALERT,212.61,302.98,59.975,1463037303,"201051344000988","219011344069620",0.00,14.30,0,298.77,304.48,0.0,0.0,0.000,393499.0,393499.0,30494,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463037340,497553.00
05/12/2016 03:15,2,0.000,ALERT,211.93,300.57,59.975,1463037303,"201051344001025","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,407226.6,407226.6,35010,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037342,497554.00
05/12/2016 03:15,2,0.000,ALERT,212.61,303.28,59.975,1463037303,"201051344000458","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,404194.6,404194.6,30416,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463037343,497555.00
05/12/2016 03:15,2,0.000,ALERT,213.29,302.98,59.975,1463037303,"201051344000853","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,402700.4,402700.4,30016,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037345,497556.00
05/12/2016 03:15,2,0.000,ALERT,212.38,301.17,60.018,1463037303,"201051344000685","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,409027.5,409027.5,34850,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037347,497557.00
05/12/2016 03:15,2,0.000,ALERT,212.38,300.87,59.986,1463037303,"201051344000917","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,405896.9,405896.9,34848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463037349,497558.00
05/12/2016 03:15,2,0.000,ALERT,212.38,301.47,59.981,1463037303,"201051344001145","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,411110.5,411110.5,34705,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037350,497559.00
05/12/2016 03:15,2,0.000,ALERT,212.38,300.27,59.975,1463037303,"201051344000651","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,403280.1,403280.1,35068,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463037352,497560.00
05/12/2016 03:15,2,0.000,ALERT,211.48,300.87,59.970,1463037303,"274151322000088","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,650437.8,650437.8,23620,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037354,497561.00
05/12/2016 03:15,2,0.000,ALERT,212.61,300.57,59.975,1463037303,"274151322000068","219011344069620",0.00,15.80,0,298.77,301.77,0.0,0.0,0.000,546519.3,546519.3,25075,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037356,497562.00
05/12/2016 03:15,2,0.000,ALERT,211.93,300.87,59.970,1463037303,"201051344001135","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,399408.6,399408.6,35014,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037358,497563.00
05/12/2016 03:15,2,0.000,ALERT,212.38,303.88,59.975,1463037303,"201051344000594","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,407762.8,407762.8,30459,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037360,497564.00
05/12/2016 03:15,2,0.000,ALERT,212.16,300.87,59.965,1463037303,"201051344001203","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,406266.9,406266.9,35029,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037361,497565.00
05/12/2016 03:15,2,0.000,ALERT,211.70,301.77,60.007,1463037303,"274151322000054","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,664513.3,664513.3,23649,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037363,497566.00
05/12/2016 03:15,2,0.000,ALERT,213.06,302.98,59.981,1463037303,"201051344000867","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,395480.4,395480.4,30459,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037365,497567.00
