ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 03:15,2,0.000,ALERT,212.16,300.87,59.975,1463037303,"201051344001093","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,404929.3,404929.3,34898,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037367,497568.00
05/12/2016 03:15,2,0.000,ALERT,212.61,303.28,59.986,1463037303,"201051344000900","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,411008.2,411008.2,29845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037369,497569.00
05/12/2016 03:15,2,0.000,ALERT,213.06,302.68,59.981,1463037303,"201051344000648","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,403230.3,403230.3,30144,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037371,497570.00
05/12/2016 03:15,2,0.000,ALERT,212.83,303.88,59.986,1463037303,"201051344000569","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,412174.8,412174.8,29781,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463037372,497571.00
05/12/2016 03:15,2,0.000,ALERT,212.83,303.58,59.965,1463037303,"201051344000983","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,403814.9,403814.9,30250,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037374,497572.00
05/12/2016 03:15,2,0.000,ALERT,212.83,302.98,59.949,1463037303,"201051344001158","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,398303.5,398303.5,30513,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037376,497573.00
05/12/2016 03:15,2,0.000,ALERT,213.29,303.58,59.981,1463037303,"201051344000576","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,405189.8,405189.8,29924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463037378,497574.00
05/12/2016 03:15,2,0.000,ALERT,211.93,300.87,59.975,1463037303,"274151322000087","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,638310.8,638310.8,23731,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463037380,497575.00
05/12/2016 03:30,2,0.000,ALERT,213.29,302.98,60.018,1463038204,"201051344000645","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,404865.2,404865.2,30066,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038206,497576.00
05/12/2016 03:30,2,0.000,ALERT,211.93,300.87,60.012,1463038204,"274151322000085","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,666699.3,666699.3,23660,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038208,497577.00
05/12/2016 03:30,2,0.000,ALERT,213.29,302.68,59.986,1463038204,"201051344000633","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,395827.1,395827.1,30536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038210,497578.00
05/12/2016 03:30,2,0.000,ALERT,212.83,303.28,59.981,1463038204,"201051344000469","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,397195.4,397195.4,30474,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038211,497579.00
05/12/2016 03:30,2,0.000,ALERT,211.48,300.87,59.996,1463038204,"201051344000646","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,400977.2,400977.2,35036,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038213,497580.00
05/12/2016 03:30,2,0.000,ALERT,211.48,301.77,59.986,1463038204,"274151322000052","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,678536.7,678536.7,23880,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038215,497581.00
05/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.996,1463038204,"201051344000585","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,407373.5,407373.5,35040,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038217,497582.00
05/12/2016 03:30,2,0.000,ALERT,211.70,301.47,59.986,1463038204,"201051344001230","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,404684.2,404684.2,34837,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038219,497583.00
05/12/2016 03:30,2,0.000,ALERT,212.16,301.77,59.944,1463038204,"201051344000582","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,398200.6,398200.6,35010,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038220,497584.00
05/12/2016 03:30,2,0.000,ALERT,211.48,300.87,59.996,1463038204,"201051344000955","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,410235.2,410235.2,34942,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038222,497585.00
05/12/2016 03:30,2,0.000,ALERT,211.93,300.57,59.991,1463038204,"274151322000094","219011344069620",0.00,15.00,0,299.07,302.07,0.0,0.0,0.000,546769.5,546769.5,24869,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038224,497586.00
05/12/2016 03:30,2,0.000,ALERT,212.83,303.88,59.991,1463038204,"201051344000579","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,410963.0,410963.0,10548,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038226,497587.00
05/12/2016 03:30,2,0.000,ALERT,211.93,301.47,59.981,1463038204,"201051344000890","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,407389.5,407389.5,34961,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038227,497588.00
05/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.991,1463038204,"201051344000438","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,409533.5,409533.5,34972,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038229,497589.00
05/12/2016 03:30,2,0.000,ALERT,212.16,300.57,59.986,1463038204,"201051344000417","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,402270.1,402270.1,35126,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038231,497590.00
05/12/2016 03:30,2,0.000,ALERT,211.70,301.47,59.991,1463038204,"274151322000083","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,672455.4,672455.4,23951,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038233,497591.00
05/12/2016 03:30,2,0.000,ALERT,212.16,300.57,59.986,1463038204,"274151322000076","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,715821.1,715821.1,23944,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038235,497592.00
05/12/2016 03:30,2,0.000,ALERT,212.61,303.88,59.981,1463038204,"201051344000868","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,396205.2,396205.2,30202,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038236,497593.00
05/12/2016 03:30,2,0.000,ALERT,211.70,301.77,59.981,1463038204,"274151322000095","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,708555.2,708555.2,23851,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038238,497594.00
05/12/2016 03:30,2,0.000,ALERT,212.83,303.58,59.959,1463038204,"201051344000988","219011344069620",0.00,14.30,0,298.77,304.78,0.0,0.0,0.000,393499.0,393499.0,30496,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038240,497595.00
05/12/2016 03:30,2,0.000,ALERT,211.70,300.27,59.975,1463038204,"201051344001025","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,407226.6,407226.6,35012,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038242,497596.00
05/12/2016 03:30,2,0.000,ALERT,212.61,303.58,59.991,1463038204,"201051344000458","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,404194.6,404194.6,30418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038244,497597.00
05/12/2016 03:30,2,0.000,ALERT,213.29,302.98,59.991,1463038204,"201051344000853","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,402700.4,402700.4,30018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038246,497598.00
05/12/2016 03:30,2,0.000,ALERT,212.38,301.17,59.986,1463038204,"201051344000685","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,409027.5,409027.5,34852,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038247,497599.00
05/12/2016 03:30,2,0.000,ALERT,211.93,300.27,59.949,1463038204,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,405896.9,405896.9,34850,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038249,497600.00
05/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1463038204,"201051344001145","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,411110.5,411110.5,34707,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038251,497601.00
05/12/2016 03:30,2,0.000,ALERT,211.93,300.27,59.991,1463038204,"201051344000651","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,403280.1,403280.1,35070,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038253,497602.00
05/12/2016 03:30,2,0.000,ALERT,211.25,300.87,59.986,1463038204,"274151322000088","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,650437.8,650437.8,23622,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038255,497603.00
05/12/2016 03:30,2,0.000,ALERT,212.16,299.97,59.986,1463038204,"274151322000068","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,546519.3,546519.3,25077,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038256,497604.00
05/12/2016 03:30,2,0.000,ALERT,211.70,300.87,59.991,1463038204,"201051344001135","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,399408.6,399408.6,35016,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038258,497605.00
05/12/2016 03:30,2,0.000,ALERT,212.61,304.18,59.996,1463038204,"201051344000594","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,407762.8,407762.8,30461,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038260,497606.00
05/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.986,1463038204,"201051344001203","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,406266.9,406266.9,35031,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038262,497607.00
05/12/2016 03:30,2,0.000,ALERT,211.70,301.17,59.938,1463038204,"274151322000054","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,664513.3,664513.3,23651,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038263,497608.00
05/12/2016 03:30,2,0.000,ALERT,213.29,303.58,59.991,1463038204,"201051344000867","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,395480.4,395480.4,30461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038265,497609.00
05/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.949,1463038204,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,404929.3,404929.3,34900,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038267,497610.00
05/12/2016 03:30,2,0.000,ALERT,212.83,303.88,59.986,1463038204,"201051344000900","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,411008.2,411008.2,29847,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038269,497611.00
05/12/2016 03:30,2,0.000,ALERT,213.06,302.98,59.991,1463038204,"201051344000648","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,403230.3,403230.3,30146,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038271,497612.00
05/12/2016 03:30,2,0.000,ALERT,212.83,303.88,59.986,1463038204,"201051344000569","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,412174.8,412174.8,29783,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038272,497613.00
05/12/2016 03:30,2,0.000,ALERT,212.61,303.58,59.975,1463038204,"201051344000983","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,403814.9,403814.9,30252,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038274,497614.00
05/12/2016 03:30,2,0.000,ALERT,212.83,303.58,59.981,1463038204,"201051344001158","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,398303.5,398303.5,30515,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038276,497615.00
05/12/2016 03:30,2,0.000,ALERT,213.29,304.18,59.959,1463038204,"201051344000576","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,405189.8,405189.8,29926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463038278,497616.00
05/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1463038204,"274151322000087","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,638310.8,638310.8,23733,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463038280,497617.00
05/12/2016 03:45,2,0.000,ALERT,213.06,302.68,59.970,1463039103,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,404865.2,404865.2,30068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463039105,497618.00
05/12/2016 03:45,2,0.000,ALERT,211.70,301.17,59.954,1463039103,"274151322000085","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,666699.3,666699.3,23662,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039107,497619.00
05/12/2016 03:45,2,0.000,ALERT,213.06,302.37,59.975,1463039103,"201051344000633","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,395827.1,395827.1,30538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039109,497620.00
05/12/2016 03:45,2,0.000,ALERT,212.61,302.68,59.981,1463039103,"201051344000469","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,397195.4,397195.4,30476,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039111,497621.00
05/12/2016 03:45,2,0.000,ALERT,211.70,301.17,59.970,1463039103,"201051344000646","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,400977.2,400977.2,35038,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039113,497622.00
05/12/2016 03:45,2,0.000,ALERT,211.48,301.17,59.970,1463039103,"274151322000052","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,678536.7,678536.7,23882,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039114,497623.00
05/12/2016 03:45,2,0.000,ALERT,212.16,301.17,59.975,1463039103,"201051344000585","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,407373.5,407373.5,35042,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463039116,497624.00
05/12/2016 03:45,2,0.000,ALERT,211.93,301.17,59.954,1463039103,"201051344001230","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,404684.2,404684.2,34839,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039118,497625.00
05/12/2016 03:45,2,0.000,ALERT,212.38,301.77,59.970,1463039103,"201051344000582","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,398200.6,398200.6,35012,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039120,497626.00
05/12/2016 03:45,2,0.000,ALERT,211.70,300.87,59.975,1463039103,"201051344000955","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,410235.2,410235.2,34944,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039121,497627.00
05/12/2016 03:45,2,0.000,ALERT,211.70,300.27,59.981,1463039103,"274151322000094","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,546769.5,546769.5,24871,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039123,497628.00
05/12/2016 03:45,2,0.000,ALERT,212.61,303.28,59.975,1463039103,"201051344000579","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,410963.0,410963.0,10550,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039125,497629.00
05/12/2016 03:45,2,0.000,ALERT,211.93,301.47,59.986,1463039103,"201051344000890","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,407389.5,407389.5,34963,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463039127,497630.00
05/12/2016 03:45,2,0.000,ALERT,212.16,301.17,59.986,1463039103,"201051344000438","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,409533.5,409533.5,34974,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463039129,497631.00
05/12/2016 03:45,2,0.000,ALERT,212.16,300.27,59.986,1463039103,"201051344000417","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,402270.1,402270.1,35128,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039130,497632.00
05/12/2016 03:45,2,0.000,ALERT,211.70,300.57,59.949,1463039103,"274151322000083","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,672455.4,672455.4,23953,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039132,497633.00
05/12/2016 03:45,2,0.000,ALERT,212.38,301.17,59.991,1463039103,"274151322000076","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,715821.1,715821.1,23946,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039134,497634.00
05/12/2016 03:45,2,0.000,ALERT,212.61,303.88,60.028,1463039103,"201051344000868","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,396205.2,396205.2,30204,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039136,497635.00
05/12/2016 03:45,2,0.000,ALERT,211.70,301.77,59.954,1463039103,"274151322000095","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,708555.2,708555.2,23853,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039138,497636.00
05/12/2016 03:45,2,0.000,ALERT,212.61,303.28,59.986,1463039103,"201051344000988","219011344069620",0.00,14.30,0,299.07,305.08,0.0,0.0,0.000,393499.0,393499.0,30498,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039140,497637.00
05/12/2016 03:45,2,0.000,ALERT,212.16,300.57,59.981,1463039103,"201051344001025","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,407226.6,407226.6,35014,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463039142,497638.00
05/12/2016 03:45,2,0.000,ALERT,212.61,303.28,60.023,1463039103,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,404194.6,404194.6,30420,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039143,497639.00
05/12/2016 03:45,2,0.000,ALERT,213.06,302.68,59.986,1463039103,"201051344000853","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,402700.4,402700.4,30020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039145,497640.00
05/12/2016 03:45,2,0.000,ALERT,212.61,301.47,59.938,1463039103,"201051344000685","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,409027.5,409027.5,34854,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463039147,497641.00
05/12/2016 03:45,2,0.000,ALERT,212.16,300.87,60.018,1463039103,"201051344000917","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,405896.9,405896.9,34852,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039149,497642.00
05/12/2016 03:45,2,0.000,ALERT,212.38,301.17,59.981,1463039103,"201051344001145","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,411110.5,411110.5,34709,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039150,497643.00
05/12/2016 03:45,2,0.000,ALERT,212.16,300.27,59.981,1463039103,"201051344000651","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,403280.1,403280.1,35072,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463039152,497644.00
05/12/2016 03:45,2,0.000,ALERT,211.25,300.87,59.975,1463039103,"274151322000088","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,650437.8,650437.8,23624,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039154,497645.00
05/12/2016 03:45,2,0.000,ALERT,212.16,299.97,59.975,1463039103,"274151322000068","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,546519.3,546519.3,25079,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039156,497646.00
05/12/2016 03:45,2,0.000,ALERT,211.70,301.17,59.981,1463039103,"201051344001135","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,399408.6,399408.6,35018,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039158,497647.00
05/12/2016 03:45,2,0.000,ALERT,212.38,303.58,59.981,1463039103,"201051344000594","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,407762.8,407762.8,30463,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039159,497648.00
05/12/2016 03:45,2,0.000,ALERT,212.16,300.57,60.023,1463039103,"201051344001203","219011344069620",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,406266.9,406266.9,35033,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039161,497649.00
05/12/2016 03:45,2,0.000,ALERT,211.48,300.57,59.986,1463039103,"274151322000054","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,664513.3,664513.3,23653,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463039163,497650.00
05/12/2016 03:45,2,0.000,ALERT,212.83,302.68,59.970,1463039103,"201051344000867","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,395480.4,395480.4,30463,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039165,497651.00
05/12/2016 03:45,2,0.000,ALERT,212.16,300.87,59.981,1463039103,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,404929.3,404929.3,34902,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039167,497652.00
05/12/2016 03:45,2,0.000,ALERT,212.61,302.98,59.991,1463039103,"201051344000900","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,411008.2,411008.2,29849,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039168,497653.00
05/12/2016 03:45,2,0.000,ALERT,212.83,302.37,59.996,1463039103,"201051344000648","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,403230.3,403230.3,30148,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039170,497654.00
05/12/2016 03:45,2,0.000,ALERT,212.61,303.28,60.002,1463039103,"201051344000569","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,412174.8,412174.8,29785,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039172,497655.00
05/12/2016 03:45,2,0.000,ALERT,212.61,302.98,59.996,1463039103,"201051344000983","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,403814.9,403814.9,30254,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039174,497656.00
05/12/2016 03:45,2,0.000,ALERT,212.61,302.68,59.996,1463039103,"201051344001158","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,398303.5,398303.5,30517,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039176,497657.00
05/12/2016 03:45,2,0.000,ALERT,213.06,303.58,59.996,1463039103,"201051344000576","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,405189.8,405189.8,29928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463039178,497658.00
05/12/2016 03:45,2,0.000,ALERT,211.70,299.97,59.959,1463039103,"274151322000087","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,638310.8,638310.8,23735,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463039179,497659.00
05/12/2016 04:00,2,0.000,ALERT,213.29,303.28,59.970,1463040003,"201051344000645","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,404865.2,404865.2,30070,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040006,497660.00
05/12/2016 04:00,2,0.000,ALERT,211.93,300.87,59.959,1463040003,"274151322000085","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,666699.3,666699.3,23664,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040008,497661.00
05/12/2016 04:00,2,0.000,ALERT,213.29,302.98,59.975,1463040003,"201051344000633","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,395827.1,395827.1,30540,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040010,497662.00
05/12/2016 04:00,2,0.000,ALERT,212.83,302.98,60.002,1463040003,"201051344000469","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,397195.4,397195.4,30478,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040012,497663.00
05/12/2016 04:00,2,0.000,ALERT,211.93,301.17,59.938,1463040003,"201051344000646","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,400977.2,400977.2,35040,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040014,497664.00
05/12/2016 04:00,2,0.000,ALERT,211.70,302.07,59.975,1463040003,"274151322000052","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,678536.7,678536.7,23884,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040015,497665.00
05/12/2016 04:00,2,0.000,ALERT,212.16,301.47,59.975,1463040003,"201051344000585","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,407373.5,407373.5,35044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040017,497666.00
05/12/2016 04:00,2,0.000,ALERT,211.93,301.47,59.933,1463040003,"201051344001230","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,404684.2,404684.2,34841,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040019,497667.00
05/12/2016 04:00,2,0.000,ALERT,212.38,302.07,59.938,1463040003,"201051344000582","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,398200.6,398200.6,35014,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040021,497668.00
05/12/2016 04:00,2,0.000,ALERT,211.70,301.17,59.938,1463040003,"201051344000955","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,410235.2,410235.2,34946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040022,497669.00
05/12/2016 04:00,2,0.000,ALERT,211.93,300.57,60.018,1463040003,"274151322000094","219011344069620",0.00,15.00,0,298.77,301.77,0.0,0.0,0.000,546769.5,546769.5,24873,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040024,497670.00
05/12/2016 04:00,2,0.000,ALERT,212.61,303.58,60.007,1463040003,"201051344000579","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,410963.0,410963.0,10552,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040026,497671.00
05/12/2016 04:00,2,0.000,ALERT,211.70,301.47,59.981,1463040003,"201051344000890","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,407389.5,407389.5,34965,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040028,497672.00
05/12/2016 04:00,2,0.000,ALERT,211.93,300.87,59.986,1463040003,"201051344000438","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,409533.5,409533.5,34976,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040030,497673.00
05/12/2016 04:00,2,0.000,ALERT,212.16,300.57,59.970,1463040003,"201051344000417","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,402270.1,402270.1,35130,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040032,497674.00
05/12/2016 04:00,2,0.000,ALERT,211.93,301.17,59.981,1463040003,"274151322000083","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,672455.4,672455.4,23955,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040034,497675.00
05/12/2016 04:00,2,0.000,ALERT,212.38,301.17,59.970,1463040003,"274151322000076","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,715821.1,715821.1,23948,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040036,497676.00
05/12/2016 04:00,2,0.000,ALERT,212.61,303.88,59.975,1463040003,"201051344000868","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,396205.2,396205.2,30206,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040037,497677.00
05/12/2016 04:00,2,0.000,ALERT,211.70,302.37,59.938,1463040003,"274151322000095","219011344069620",0.00,14.70,0,300.27,303.28,0.0,0.0,0.000,708555.2,708555.2,23855,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040039,497678.00
05/12/2016 04:00,2,0.000,ALERT,212.61,302.98,59.986,1463040003,"201051344000988","219011344069620",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,393499.0,393499.0,30500,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040041,497679.00
05/12/2016 04:00,2,0.000,ALERT,211.70,300.27,59.986,1463040003,"201051344001025","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,407226.6,407226.6,35016,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040043,497680.00
05/12/2016 04:00,2,0.000,ALERT,212.61,303.28,59.970,1463040003,"201051344000458","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,404194.6,404194.6,30422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040045,497681.00
05/12/2016 04:00,2,0.000,ALERT,213.06,302.98,59.981,1463040003,"201051344000853","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,402700.4,402700.4,30022,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040046,497682.00
05/12/2016 04:00,2,0.000,ALERT,212.16,300.87,59.970,1463040003,"201051344000685","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,409027.5,409027.5,34856,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040048,497683.00
05/12/2016 04:00,2,0.000,ALERT,211.93,300.57,59.965,1463040003,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,405896.9,405896.9,34854,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040050,497684.00
05/12/2016 04:00,2,0.000,ALERT,212.16,301.17,59.970,1463040003,"201051344001145","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,411110.5,411110.5,34711,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040052,497685.00
05/12/2016 04:00,2,0.000,ALERT,212.16,300.27,59.975,1463040003,"201051344000651","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,403280.1,403280.1,35074,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040053,497686.00
05/12/2016 04:00,2,0.000,ALERT,211.48,300.57,59.965,1463040003,"274151322000088","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,650437.8,650437.8,23626,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040055,497687.00
05/12/2016 04:00,2,0.000,ALERT,212.38,300.57,59.986,1463040003,"274151322000068","219011344069620",0.00,15.80,0,298.77,301.77,0.0,0.0,0.000,546519.3,546519.3,25081,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040057,497688.00
05/12/2016 04:00,2,0.000,ALERT,211.70,300.87,60.002,1463040003,"201051344001135","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,399408.6,399408.6,35020,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040059,497689.00
05/12/2016 04:00,2,0.000,ALERT,212.38,303.88,59.970,1463040003,"201051344000594","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,407762.8,407762.8,30465,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040061,497690.00
05/12/2016 04:00,2,0.000,ALERT,211.93,300.57,59.975,1463040003,"201051344001203","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,406266.9,406266.9,35035,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040062,497691.00
05/12/2016 04:00,2,0.000,ALERT,211.70,301.47,59.959,1463040003,"274151322000054","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,664513.3,664513.3,23655,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040064,497692.00
05/12/2016 04:00,2,0.000,ALERT,212.83,302.68,59.970,1463040003,"201051344000867","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,395480.4,395480.4,30465,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040066,497693.00
05/12/2016 04:00,2,0.000,ALERT,211.93,301.17,59.981,1463040003,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,404929.3,404929.3,34904,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040068,497694.00
05/12/2016 04:00,2,0.000,ALERT,212.38,302.98,59.981,1463040003,"201051344000900","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,411008.2,411008.2,29851,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040070,497695.00
05/12/2016 04:00,2,0.000,ALERT,212.83,302.37,59.991,1463040003,"201051344000648","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,403230.3,403230.3,30150,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040072,497696.00
05/12/2016 04:00,2,0.000,ALERT,212.61,303.58,60.018,1463040003,"201051344000569","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,412174.8,412174.8,29787,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040074,497697.00
05/12/2016 04:00,2,0.000,ALERT,212.61,303.28,59.981,1463040003,"201051344000983","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,403814.9,403814.9,30256,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040075,497698.00
05/12/2016 04:00,2,0.000,ALERT,212.61,302.68,59.996,1463040003,"201051344001158","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,398303.5,398303.5,30519,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040077,497699.00
05/12/2016 04:00,2,0.000,ALERT,213.06,303.28,59.986,1463040003,"201051344000576","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,405189.8,405189.8,29930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040079,497700.00
05/12/2016 04:00,2,0.000,ALERT,211.70,300.57,59.986,1463040003,"274151322000087","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,638310.8,638310.8,23737,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040081,497701.00
05/12/2016 04:15,2,0.000,ALERT,212.61,302.07,59.996,1463040903,"201051344000645","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,404865.2,404865.2,30072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040905,497702.00
05/12/2016 04:15,2,0.000,ALERT,211.70,300.57,59.991,1463040903,"274151322000085","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,666699.3,666699.3,23666,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040907,497703.00
05/12/2016 04:15,2,0.000,ALERT,212.83,302.07,59.996,1463040903,"201051344000633","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,395827.1,395827.1,30542,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040909,497704.00
05/12/2016 04:15,2,0.000,ALERT,212.38,302.07,60.002,1463040903,"201051344000469","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,397195.4,397195.4,30480,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040911,497705.00
05/12/2016 04:15,2,0.000,ALERT,211.25,301.17,59.965,1463040903,"201051344000646","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,400977.2,400977.2,35042,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040912,497706.00
05/12/2016 04:15,2,0.000,ALERT,211.25,299.97,59.991,1463040903,"274151322000052","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,678536.7,678536.7,23886,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040914,497707.00
05/12/2016 04:15,2,0.000,ALERT,211.70,301.17,60.012,1463040903,"201051344000585","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,407373.5,407373.5,35046,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040916,497708.00
05/12/2016 04:15,2,0.000,ALERT,211.48,301.47,59.981,1463040903,"201051344001230","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,404684.2,404684.2,34843,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040918,497709.00
05/12/2016 04:15,2,0.000,ALERT,212.16,301.77,59.954,1463040903,"201051344000582","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,398200.6,398200.6,35016,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040919,497710.00
05/12/2016 04:15,2,0.000,ALERT,211.25,301.17,59.996,1463040903,"201051344000955","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,410235.2,410235.2,34948,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040921,497711.00
05/12/2016 04:15,2,0.000,ALERT,211.48,300.27,59.986,1463040903,"274151322000094","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,546769.5,546769.5,24875,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040923,497712.00
