ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 04:15,2,0.000,ALERT,212.38,302.98,59.975,1463040903,"201051344000579","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,410963.0,410963.0,10554,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040925,497713.00
05/12/2016 04:15,2,0.000,ALERT,211.48,301.47,59.986,1463040903,"201051344000890","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,407389.5,407389.5,34967,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040927,497714.00
05/12/2016 04:15,2,0.000,ALERT,211.70,301.17,59.954,1463040903,"201051344000438","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,409533.5,409533.5,34978,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040928,497715.00
05/12/2016 04:15,2,0.000,ALERT,211.70,300.57,59.986,1463040903,"201051344000417","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,402270.1,402270.1,35132,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040930,497716.00
05/12/2016 04:15,2,0.000,ALERT,211.48,300.87,59.970,1463040903,"274151322000083","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,672455.4,672455.4,23957,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040932,497717.00
05/12/2016 04:15,2,0.000,ALERT,211.93,301.17,59.981,1463040903,"274151322000076","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,715821.1,715821.1,23950,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040934,497718.00
05/12/2016 04:15,2,0.000,ALERT,212.16,303.28,59.986,1463040903,"201051344000868","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,396205.2,396205.2,30208,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040936,497719.00
05/12/2016 04:15,2,0.000,ALERT,211.48,301.47,59.975,1463040903,"274151322000095","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,708555.2,708555.2,23857,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040938,497720.00
05/12/2016 04:15,2,0.000,ALERT,212.16,302.07,59.944,1463040903,"201051344000988","219011344069620",0.00,14.30,0,298.77,304.48,0.0,0.0,0.000,393499.0,393499.0,30502,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040939,497721.00
05/12/2016 04:15,2,0.000,ALERT,211.25,300.27,59.981,1463040903,"201051344001025","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,407226.6,407226.6,35018,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040941,497722.00
05/12/2016 04:15,2,0.000,ALERT,212.16,302.68,60.028,1463040903,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,404194.6,404194.6,30424,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040943,497723.00
05/12/2016 04:15,2,0.000,ALERT,212.83,302.07,59.938,1463040903,"201051344000853","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,402700.4,402700.4,30024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040945,497724.00
05/12/2016 04:15,2,0.000,ALERT,211.70,301.17,59.991,1463040903,"201051344000685","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,409027.5,409027.5,34858,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040947,497725.00
05/12/2016 04:15,2,0.000,ALERT,211.48,300.57,59.933,1463040903,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,405896.9,405896.9,34856,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040948,497726.00
05/12/2016 04:15,2,0.000,ALERT,211.48,301.17,59.975,1463040903,"201051344001145","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,411110.5,411110.5,34713,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040950,497727.00
05/12/2016 04:15,2,0.000,ALERT,211.48,299.97,59.975,1463040903,"201051344000651","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,403280.1,403280.1,35076,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040952,497728.00
05/12/2016 04:15,2,0.000,ALERT,211.03,299.97,59.975,1463040903,"274151322000088","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,650437.8,650437.8,23628,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040954,497729.00
05/12/2016 04:15,2,0.000,ALERT,211.93,299.37,59.986,1463040903,"274151322000068","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,546519.3,546519.3,25083,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040956,497730.00
05/12/2016 04:15,2,0.000,ALERT,211.03,300.57,59.944,1463040903,"201051344001135","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,399408.6,399408.6,35022,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040958,497731.00
05/12/2016 04:15,2,0.000,ALERT,211.93,302.68,59.975,1463040903,"201051344000594","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,407762.8,407762.8,30467,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040960,497732.00
05/12/2016 04:15,2,0.000,ALERT,211.48,300.27,59.949,1463040903,"201051344001203","219011344069620",0.00,14.30,0,298.77,304.18,0.0,0.0,0.000,406266.9,406266.9,35037,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040961,497733.00
05/12/2016 04:15,2,0.000,ALERT,211.25,300.87,59.996,1463040903,"274151322000054","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,664513.3,664513.3,23657,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040963,497734.00
05/12/2016 04:15,2,0.000,ALERT,212.38,302.07,59.954,1463040903,"201051344000867","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,395480.4,395480.4,30467,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040965,497735.00
05/12/2016 04:15,2,0.000,ALERT,211.25,300.27,59.991,1463040903,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,404929.3,404929.3,34906,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040967,497736.00
05/12/2016 04:15,2,0.000,ALERT,212.16,302.07,59.970,1463040903,"201051344000900","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,411008.2,411008.2,29853,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040969,497737.00
05/12/2016 04:15,2,0.000,ALERT,212.38,301.47,59.975,1463040903,"201051344000648","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,403230.3,403230.3,30152,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040971,497738.00
05/12/2016 04:15,2,0.000,ALERT,212.16,302.68,59.981,1463040903,"201051344000569","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,412174.8,412174.8,29789,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040972,497739.00
05/12/2016 04:15,2,0.000,ALERT,212.16,302.07,59.970,1463040903,"201051344000983","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,403814.9,403814.9,30258,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040974,497740.00
05/12/2016 04:15,2,0.000,ALERT,212.16,302.07,59.975,1463040903,"201051344001158","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,398303.5,398303.5,30521,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463040976,497741.00
05/12/2016 04:15,2,0.000,ALERT,212.61,302.37,59.965,1463040903,"201051344000576","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,405189.8,405189.8,29932,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040978,497742.00
05/12/2016 04:15,2,0.000,ALERT,211.48,299.97,59.965,1463040903,"274151322000087","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,638310.8,638310.8,23739,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463040980,497743.00
05/12/2016 04:30,2,0.000,ALERT,212.83,302.98,59.996,1463041803,"201051344000645","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,404865.2,404865.2,30074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041805,497744.00
05/12/2016 04:30,2,0.000,ALERT,211.70,300.87,59.996,1463041803,"274151322000085","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,666699.3,666699.3,23668,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041807,497745.00
05/12/2016 04:30,2,0.000,ALERT,213.06,302.37,59.975,1463041803,"201051344000633","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,395827.1,395827.1,30544,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041809,497746.00
05/12/2016 04:30,2,0.000,ALERT,212.61,302.68,59.975,1463041803,"201051344000469","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,397195.4,397195.4,30482,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041811,497747.00
05/12/2016 04:30,2,0.000,ALERT,211.25,300.27,59.996,1463041803,"201051344000646","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,400977.2,400977.2,35044,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041813,497748.00
05/12/2016 04:30,2,0.000,ALERT,211.25,301.17,59.928,1463041803,"274151322000052","219011344069620",0.00,15.30,0,298.17,303.58,0.0,0.0,0.000,678536.7,678536.7,23888,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041814,497749.00
05/12/2016 04:30,2,0.000,ALERT,211.70,300.57,59.944,1463041803,"201051344000585","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,407373.5,407373.5,35048,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041816,497750.00
05/12/2016 04:30,2,0.000,ALERT,211.48,300.57,59.975,1463041803,"201051344001230","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,404684.2,404684.2,34845,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041818,497751.00
05/12/2016 04:30,2,0.000,ALERT,212.16,301.17,60.012,1463041803,"201051344000582","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,398200.6,398200.6,35018,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041820,497752.00
05/12/2016 04:30,2,0.000,ALERT,211.25,300.27,59.949,1463041803,"201051344000955","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,410235.2,410235.2,34950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041822,497753.00
05/12/2016 04:30,2,0.000,ALERT,211.70,300.27,59.949,1463041803,"274151322000094","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,546769.5,546769.5,24877,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041823,497754.00
05/12/2016 04:30,2,0.000,ALERT,212.38,303.28,59.933,1463041803,"201051344000579","219011344069620",0.00,14.70,0,301.47,304.78,0.0,0.0,0.000,410963.0,410963.0,10556,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041825,497755.00
05/12/2016 04:30,2,0.000,ALERT,211.48,300.87,59.975,1463041803,"201051344000890","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,407389.5,407389.5,34969,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041827,497756.00
05/12/2016 04:30,2,0.000,ALERT,211.70,300.27,59.970,1463041803,"201051344000438","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,409533.5,409533.5,34980,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041829,497757.00
05/12/2016 04:30,2,0.000,ALERT,211.70,299.97,59.944,1463041803,"201051344000417","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,402270.1,402270.1,35134,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041830,497758.00
05/12/2016 04:30,2,0.000,ALERT,211.48,301.17,59.975,1463041803,"274151322000083","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,672455.4,672455.4,23959,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041832,497759.00
05/12/2016 04:30,2,0.000,ALERT,212.16,300.57,59.975,1463041803,"274151322000076","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,715821.1,715821.1,23952,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041834,497760.00
05/12/2016 04:30,2,0.000,ALERT,212.38,303.58,59.986,1463041803,"201051344000868","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,396205.2,396205.2,30210,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041836,497761.00
05/12/2016 04:30,2,0.000,ALERT,211.48,301.77,59.981,1463041803,"274151322000095","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,708555.2,708555.2,23859,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041838,497762.00
05/12/2016 04:30,2,0.000,ALERT,212.16,302.68,59.981,1463041803,"201051344000988","219011344069620",0.00,14.30,0,298.17,303.88,0.0,0.0,0.000,393499.0,393499.0,30504,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041840,497763.00
05/12/2016 04:30,2,0.000,ALERT,211.48,299.97,59.975,1463041803,"201051344001025","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,407226.6,407226.6,35020,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041841,497764.00
05/12/2016 04:30,2,0.000,ALERT,212.38,302.98,59.986,1463041803,"201051344000458","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,404194.6,404194.6,30426,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041843,497765.00
05/12/2016 04:30,2,0.000,ALERT,212.83,302.68,59.986,1463041803,"201051344000853","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,402700.4,402700.4,30026,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041845,497766.00
05/12/2016 04:30,2,0.000,ALERT,211.93,300.57,59.981,1463041803,"201051344000685","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,409027.5,409027.5,34860,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041847,497767.00
05/12/2016 04:30,2,0.000,ALERT,211.70,300.27,59.949,1463041803,"201051344000917","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,405896.9,405896.9,34858,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041849,497768.00
05/12/2016 04:30,2,0.000,ALERT,211.93,300.87,59.996,1463041803,"201051344001145","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,411110.5,411110.5,34715,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041850,497769.00
05/12/2016 04:30,2,0.000,ALERT,211.70,299.97,59.996,1463041803,"201051344000651","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,403280.1,403280.1,35078,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041852,497770.00
05/12/2016 04:30,2,0.000,ALERT,211.03,299.97,59.996,1463041803,"274151322000088","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,650437.8,650437.8,23630,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041854,497771.00
05/12/2016 04:30,2,0.000,ALERT,212.16,299.97,59.975,1463041803,"274151322000068","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,546519.3,546519.3,25085,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041856,497772.00
05/12/2016 04:30,2,0.000,ALERT,211.25,300.57,60.002,1463041803,"201051344001135","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,399408.6,399408.6,35024,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041858,497773.00
05/12/2016 04:30,2,0.000,ALERT,212.16,303.58,59.986,1463041803,"201051344000594","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,407762.8,407762.8,30469,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041859,497774.00
05/12/2016 04:30,2,0.000,ALERT,211.70,300.57,59.970,1463041803,"201051344001203","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,406266.9,406266.9,35039,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041861,497775.00
05/12/2016 04:30,2,0.000,ALERT,211.25,301.17,59.981,1463041803,"274151322000054","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,664513.3,664513.3,23659,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041863,497776.00
05/12/2016 04:30,2,0.000,ALERT,212.61,302.68,59.986,1463041803,"201051344000867","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,395480.4,395480.4,30469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041865,497777.00
05/12/2016 04:30,2,0.000,ALERT,211.70,300.57,59.928,1463041803,"201051344001093","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,404929.3,404929.3,34908,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041867,497778.00
05/12/2016 04:30,2,0.000,ALERT,212.16,302.98,59.975,1463041803,"201051344000900","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,411008.2,411008.2,29855,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041869,497779.00
05/12/2016 04:30,2,0.000,ALERT,212.61,302.07,59.986,1463041803,"201051344000648","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,403230.3,403230.3,30154,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041871,497780.00
05/12/2016 04:30,2,0.000,ALERT,212.38,303.28,59.965,1463041803,"201051344000569","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,412174.8,412174.8,29791,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041872,497781.00
05/12/2016 04:30,2,0.000,ALERT,212.38,302.98,60.002,1463041803,"201051344000983","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,403814.9,403814.9,30260,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041874,497782.00
05/12/2016 04:30,2,0.000,ALERT,212.38,302.68,59.975,1463041803,"201051344001158","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,398303.5,398303.5,30523,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041876,497783.00
05/12/2016 04:30,2,0.000,ALERT,212.83,303.28,59.975,1463041803,"201051344000576","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,405189.8,405189.8,29934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463041878,497784.00
05/12/2016 04:30,2,0.000,ALERT,211.48,299.97,59.965,1463041803,"274151322000087","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,638310.8,638310.8,23741,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463041880,497785.00
05/12/2016 04:45,2,0.000,ALERT,212.61,302.37,59.959,1463042704,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,404865.2,404865.2,30076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042706,497786.00
05/12/2016 04:45,2,0.000,ALERT,211.25,299.97,59.954,1463042704,"274151322000085","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,666699.3,666699.3,23670,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042708,497787.00
05/12/2016 04:45,2,0.000,ALERT,212.61,302.07,59.959,1463042704,"201051344000633","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,395827.1,395827.1,30546,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463042710,497788.00
05/12/2016 04:45,2,0.000,ALERT,212.38,302.07,59.959,1463042704,"201051344000469","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,397195.4,397195.4,30484,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463042711,497789.00
05/12/2016 04:45,2,0.000,ALERT,211.25,300.27,59.981,1463042704,"201051344000646","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,400977.2,400977.2,35046,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463042713,497790.00
05/12/2016 04:45,2,0.000,ALERT,211.03,300.57,59.965,1463042704,"274151322000052","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,678536.7,678536.7,23890,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042715,497791.00
05/12/2016 04:45,2,0.000,ALERT,211.70,300.57,60.007,1463042704,"201051344000585","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,407373.5,407373.5,35050,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042717,497792.00
05/12/2016 04:45,2,0.000,ALERT,211.48,300.87,59.938,1463042704,"201051344001230","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,404684.2,404684.2,34847,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042719,497793.00
05/12/2016 04:45,2,0.000,ALERT,211.93,301.17,59.959,1463042704,"201051344000582","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,398200.6,398200.6,35020,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042720,497794.00
05/12/2016 04:45,2,0.000,ALERT,211.03,300.27,59.944,1463042704,"201051344000955","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,410235.2,410235.2,34952,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042722,497795.00
05/12/2016 04:45,2,0.000,ALERT,211.25,299.67,59.959,1463042704,"274151322000094","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,546769.5,546769.5,24879,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042724,497796.00
05/12/2016 04:45,2,0.000,ALERT,212.16,302.98,59.965,1463042704,"201051344000579","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,410963.0,410963.0,10558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042726,497797.00
05/12/2016 04:45,2,0.000,ALERT,211.25,300.57,59.954,1463042704,"201051344000890","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,407389.5,407389.5,34971,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042728,497798.00
05/12/2016 04:45,2,0.000,ALERT,211.48,299.97,59.970,1463042704,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,409533.5,409533.5,34982,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463042729,497799.00
05/12/2016 04:45,2,0.000,ALERT,211.70,299.67,59.959,1463042704,"201051344000417","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,402270.1,402270.1,35136,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042731,497800.00
05/12/2016 04:45,2,0.000,ALERT,211.25,300.87,59.970,1463042704,"274151322000083","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,672455.4,672455.4,23961,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042733,497801.00
05/12/2016 04:45,2,0.000,ALERT,211.93,300.27,59.959,1463042704,"274151322000076","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,715821.1,715821.1,23954,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463042735,497802.00
05/12/2016 04:45,2,0.000,ALERT,211.93,302.98,60.018,1463042704,"201051344000868","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,396205.2,396205.2,30212,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463042737,497803.00
05/12/2016 04:45,2,0.000,ALERT,211.25,300.87,59.981,1463042704,"274151322000095","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,708555.2,708555.2,23861,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042739,497804.00
05/12/2016 04:45,2,0.000,ALERT,211.93,302.07,59.965,1463042704,"201051344000988","219011344069620",0.00,14.30,0,297.87,304.18,0.0,0.0,0.000,393499.0,393499.0,30506,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042741,497805.00
05/12/2016 04:45,2,0.000,ALERT,211.25,299.67,59.965,1463042704,"201051344001025","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,407226.6,407226.6,35022,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042742,497806.00
05/12/2016 04:45,2,0.000,ALERT,212.16,302.68,59.965,1463042704,"201051344000458","219011344069620",0.00,15.00,0,300.27,305.08,0.0,0.0,0.000,404194.6,404194.6,30428,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042744,497807.00
05/12/2016 04:45,2,0.000,ALERT,212.83,302.37,59.965,1463042704,"201051344000853","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,402700.4,402700.4,30028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463042746,497808.00
05/12/2016 04:45,2,0.000,ALERT,211.93,300.57,59.954,1463042704,"201051344000685","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,409027.5,409027.5,34862,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042748,497809.00
05/12/2016 04:45,2,0.000,ALERT,211.70,299.97,59.954,1463042704,"201051344000917","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,405896.9,405896.9,34860,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042749,497810.00
05/12/2016 04:45,2,0.000,ALERT,211.70,300.57,59.912,1463042704,"201051344001145","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,411110.5,411110.5,34717,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042751,497811.00
05/12/2016 04:45,2,0.000,ALERT,211.48,299.67,59.933,1463042704,"201051344000651","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,403280.1,403280.1,35080,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042753,497812.00
05/12/2016 04:45,2,0.000,ALERT,210.57,299.97,59.981,1463042704,"274151322000088","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,650437.8,650437.8,23632,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042755,497813.00
05/12/2016 04:45,2,0.000,ALERT,211.70,299.07,59.954,1463042704,"274151322000068","219011344069620",0.00,15.80,0,298.17,300.87,0.0,0.0,0.000,546519.3,546519.3,25087,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042757,497814.00
05/12/2016 04:45,2,0.000,ALERT,211.03,299.97,59.959,1463042704,"201051344001135","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,399408.6,399408.6,35026,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042758,497815.00
05/12/2016 04:45,2,0.000,ALERT,211.93,302.98,59.949,1463042704,"201051344000594","219011344069620",0.00,14.30,0,299.97,304.78,0.0,0.0,0.000,407762.8,407762.8,30471,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042760,497816.00
05/12/2016 04:45,2,0.000,ALERT,211.70,300.27,59.975,1463042704,"201051344001203","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,406266.9,406266.9,35041,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042762,497817.00
05/12/2016 04:45,2,0.000,ALERT,211.03,299.97,59.944,1463042704,"274151322000054","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,664513.3,664513.3,23661,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463042764,497818.00
05/12/2016 04:45,2,0.000,ALERT,212.38,302.37,59.965,1463042704,"201051344000867","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,395480.4,395480.4,30471,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042766,497819.00
05/12/2016 04:45,2,0.000,ALERT,211.48,300.57,59.959,1463042704,"201051344001093","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,404929.3,404929.3,34910,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042768,497820.00
05/12/2016 04:45,2,0.000,ALERT,212.16,302.68,59.959,1463042704,"201051344000900","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,411008.2,411008.2,29857,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463042769,497821.00
05/12/2016 04:45,2,0.000,ALERT,212.38,301.77,59.965,1463042704,"201051344000648","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,403230.3,403230.3,30156,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463042771,497822.00
05/12/2016 04:45,2,0.000,ALERT,212.16,302.98,59.965,1463042704,"201051344000569","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,412174.8,412174.8,29793,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042773,497823.00
05/12/2016 04:45,2,0.000,ALERT,212.16,302.68,59.996,1463042704,"201051344000983","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,403814.9,403814.9,30262,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042775,497824.00
05/12/2016 04:45,2,0.000,ALERT,212.16,302.07,59.959,1463042704,"201051344001158","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,398303.5,398303.5,30525,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042777,497825.00
05/12/2016 04:45,2,0.000,ALERT,212.61,302.98,59.965,1463042704,"201051344000576","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,405189.8,405189.8,29936,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463042779,497826.00
05/12/2016 04:45,2,0.000,ALERT,211.25,299.37,59.959,1463042704,"274151322000087","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,638310.8,638310.8,23743,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463042780,497827.00
05/12/2016 05:00,2,0.000,ALERT,212.83,303.58,59.975,1463043603,"201051344000645","219011344069620",0.00,14.70,0,299.97,308.09,0.0,0.0,0.000,404865.2,404865.2,30078,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043605,497828.00
05/12/2016 05:00,2,0.000,ALERT,211.70,301.47,59.965,1463043603,"274151322000085","219011344069620",0.00,15.30,0,298.77,321.61,0.0,0.0,0.000,666699.3,666699.3,23672,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043607,497829.00
05/12/2016 05:00,2,0.000,ALERT,212.83,303.28,59.928,1463043603,"201051344000633","219011344069620",0.00,14.00,0,298.47,308.09,0.0,0.0,0.000,395827.1,395827.1,30548,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043609,497830.00
05/12/2016 05:00,2,0.000,ALERT,212.38,303.58,59.965,1463043603,"201051344000469","219011344069620",0.00,13.30,0,299.07,307.78,0.0,0.0,0.000,397195.4,397195.4,30486,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463043611,497831.00
05/12/2016 05:00,2,0.000,ALERT,211.70,300.87,59.959,1463043603,"201051344000646","219011344069620",0.00,14.30,0,297.26,321.61,0.0,0.0,0.000,400977.2,400977.2,35048,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463043612,497832.00
05/12/2016 05:00,2,0.000,ALERT,211.25,302.37,59.965,1463043603,"274151322000052","219011344069620",0.00,15.30,0,298.47,321.31,0.0,0.0,0.000,678536.7,678536.7,23892,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463043614,497833.00
05/12/2016 05:00,2,0.000,ALERT,212.16,301.47,59.970,1463043603,"201051344000585","219011344069620",0.00,14.30,0,297.87,322.21,0.0,0.0,0.000,407373.5,407373.5,35052,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043616,497834.00
05/12/2016 05:00,2,0.000,ALERT,211.93,301.47,59.970,1463043603,"201051344001230","219011344069620",0.00,14.30,0,298.17,322.51,0.0,0.0,0.000,404684.2,404684.2,34849,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043618,497835.00
05/12/2016 05:00,2,0.000,ALERT,212.61,302.07,59.970,1463043603,"201051344000582","219011344069620",0.00,14.00,0,299.07,323.11,0.0,0.0,0.000,398200.6,398200.6,35022,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043620,497836.00
05/12/2016 05:00,2,0.000,ALERT,211.70,301.17,59.970,1463043603,"201051344000955","219011344069620",0.00,14.30,0,298.17,321.91,0.0,0.0,0.000,410235.2,410235.2,34954,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043621,497837.00
05/12/2016 05:00,2,0.000,ALERT,211.70,301.17,59.975,1463043603,"274151322000094","219011344069620",0.00,15.00,0,298.17,321.01,0.0,0.0,0.000,546769.5,546769.5,24881,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043623,497838.00
05/12/2016 05:00,2,0.000,ALERT,212.38,304.18,59.975,1463043603,"201051344000579","219011344069620",0.00,14.70,0,300.87,308.69,0.0,0.0,0.000,410963.0,410963.0,10560,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043625,497839.00
05/12/2016 05:00,2,0.000,ALERT,211.93,301.77,59.965,1463043603,"201051344000890","219011344069620",0.00,14.70,0,298.47,322.51,0.0,0.0,0.000,407389.5,407389.5,34973,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043627,497840.00
05/12/2016 05:00,2,0.000,ALERT,211.93,301.17,59.965,1463043603,"201051344000438","219011344069620",0.00,14.00,0,298.47,321.91,0.0,0.0,0.000,409533.5,409533.5,34984,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043629,497841.00
05/12/2016 05:00,2,0.000,ALERT,212.16,300.27,59.938,1463043603,"201051344000417","219011344069620",0.00,14.30,0,297.57,321.61,0.0,0.0,0.000,402270.1,402270.1,35138,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463043630,497842.00
05/12/2016 05:00,2,0.000,ALERT,211.48,301.47,59.965,1463043603,"274151322000083","219011344069620",0.00,15.00,0,299.07,322.21,0.0,0.0,0.000,672455.4,672455.4,23963,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043632,497843.00
05/12/2016 05:00,2,0.000,ALERT,211.93,301.17,59.975,1463043603,"274151322000076","219011344069620",0.00,15.30,0,298.17,321.31,0.0,0.0,0.000,715821.1,715821.1,23956,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043634,497844.00
05/12/2016 05:00,2,0.000,ALERT,212.16,304.18,59.970,1463043603,"201051344000868","219011344069620",0.00,14.00,0,301.17,309.29,0.0,0.0,0.000,396205.2,396205.2,30214,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043636,497845.00
05/12/2016 05:00,2,0.000,ALERT,211.25,302.07,59.970,1463043603,"274151322000095","219011344069620",0.00,14.70,0,299.67,322.81,0.0,0.0,0.000,708555.2,708555.2,23863,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043638,497846.00
05/12/2016 05:00,2,0.000,ALERT,211.93,303.28,59.944,1463043603,"201051344000988","219011344069620",0.00,14.30,0,297.87,307.78,0.0,0.0,0.000,393499.0,393499.0,30508,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043639,497847.00
05/12/2016 05:00,2,0.000,ALERT,211.48,300.27,59.996,1463043603,"201051344001025","219011344069620",0.00,13.70,0,297.57,322.21,0.0,0.0,0.000,407226.6,407226.6,35024,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043641,497848.00
05/12/2016 05:00,2,0.000,ALERT,212.16,303.88,59.991,1463043603,"201051344000458","219011344069620",0.00,15.00,0,300.57,308.09,0.0,0.0,0.000,404194.6,404194.6,30430,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043643,497849.00
05/12/2016 05:00,2,0.000,ALERT,212.83,303.28,59.970,1463043603,"201051344000853","219011344069620",0.00,14.00,0,300.27,307.78,0.0,0.0,0.000,402700.4,402700.4,30030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043645,497850.00
05/12/2016 05:00,2,0.000,ALERT,212.16,301.17,59.970,1463043603,"201051344000685","219011344069620",0.00,14.30,0,298.17,321.91,0.0,0.0,0.000,409027.5,409027.5,34864,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463043647,497851.00
05/12/2016 05:00,2,0.000,ALERT,211.93,300.27,59.965,1463043603,"201051344000917","219011344069620",0.00,15.00,0,296.96,321.61,0.0,0.0,0.000,405896.9,405896.9,34862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043649,497852.00
05/12/2016 05:00,2,0.000,ALERT,212.16,301.47,59.996,1463043603,"201051344001145","219011344069620",0.00,14.00,0,298.47,322.21,0.0,0.0,0.000,411110.5,411110.5,34719,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043651,497853.00
05/12/2016 05:00,2,0.000,ALERT,211.93,300.57,59.959,1463043603,"201051344000651","219011344069620",0.00,13.70,0,297.57,321.31,0.0,0.0,0.000,403280.1,403280.1,35082,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043652,497854.00
05/12/2016 05:00,2,0.000,ALERT,211.03,300.87,59.996,1463043603,"274151322000088","219011344069620",0.00,15.30,0,298.47,320.71,0.0,0.0,0.000,650437.8,650437.8,23634,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043654,497855.00
05/12/2016 05:00,2,0.000,ALERT,211.93,300.87,59.949,1463043603,"274151322000068","219011344069620",0.00,15.80,0,298.17,319.81,0.0,0.0,0.000,546519.3,546519.3,25089,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043656,497856.00
05/12/2016 05:00,2,0.000,ALERT,211.48,300.87,59.959,1463043603,"201051344001135","219011344069620",0.00,14.30,0,298.17,321.91,0.0,0.0,0.000,399408.6,399408.6,35028,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463043658,497857.00
