ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 05:00,2,0.000,ALERT,212.16,304.48,59.944,1463043603,"201051344000594","219011344069620",0.00,14.30,0,300.27,308.99,0.0,0.0,0.000,407762.8,407762.8,30473,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043660,497858.00
05/12/2016 05:00,2,0.000,ALERT,211.93,300.57,59.954,1463043603,"201051344001203","219011344069620",0.00,14.30,0,298.17,323.11,0.0,0.0,0.000,406266.9,406266.9,35043,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043661,497859.00
05/12/2016 05:00,2,0.000,ALERT,211.03,301.77,59.954,1463043603,"274151322000054","219011344069620",0.00,15.50,0,298.77,321.31,0.0,0.0,0.000,664513.3,664513.3,23663,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463043663,497860.00
05/12/2016 05:00,2,0.000,ALERT,212.61,303.28,59.954,1463043603,"201051344000867","219011344069620",0.00,14.70,0,300.27,308.39,0.0,0.0,0.000,395480.4,395480.4,30473,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463043665,497861.00
05/12/2016 05:00,2,0.000,ALERT,211.70,300.87,59.944,1463043603,"201051344001093","219011344069620",0.00,15.00,0,297.87,321.91,0.0,0.0,0.000,404929.3,404929.3,34912,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043667,497862.00
05/12/2016 05:00,2,0.000,ALERT,212.38,303.88,59.986,1463043603,"201051344000900","219011344069620",0.00,14.00,0,299.97,308.09,0.0,0.0,0.000,411008.2,411008.2,29859,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043669,497863.00
05/12/2016 05:00,2,0.000,ALERT,212.61,302.98,59.944,1463043603,"201051344000648","219011344069620",0.00,13.70,0,299.67,307.78,0.0,0.0,0.000,403230.3,403230.3,30158,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043670,497864.00
05/12/2016 05:00,2,0.000,ALERT,212.38,304.18,59.901,1463043603,"201051344000569","219011344069620",0.00,14.30,0,301.17,308.69,0.0,0.0,0.000,412174.8,412174.8,29795,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043672,497865.00
05/12/2016 05:00,2,0.000,ALERT,212.38,303.88,59.938,1463043603,"201051344000983","219011344069620",0.00,14.30,0,300.57,308.39,0.0,0.0,0.000,403814.9,403814.9,30264,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043674,497866.00
05/12/2016 05:00,2,0.000,ALERT,212.38,302.98,59.938,1463043603,"201051344001158","219011344069620",0.00,14.00,0,299.67,307.48,0.0,0.0,0.000,398303.5,398303.5,30527,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043676,497867.00
05/12/2016 05:00,2,0.000,ALERT,212.83,304.18,59.928,1463043603,"201051344000576","219011344069620",0.00,14.00,0,300.27,308.69,0.0,0.0,0.000,405189.8,405189.8,29938,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043678,497868.00
05/12/2016 05:00,2,0.000,ALERT,211.25,300.57,59.938,1463043603,"274151322000087","219011344069620",0.00,15.80,0,298.17,320.71,0.0,0.0,0.000,638310.8,638310.8,23745,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463043680,497869.00
05/12/2016 05:15,2,0.000,ALERT,213.06,302.98,59.965,1463044503,"201051344000645","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,404865.2,404865.2,30080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044505,497870.00
05/12/2016 05:15,2,0.000,ALERT,211.70,300.27,59.959,1463044503,"274151322000085","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,666699.3,666699.3,23674,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044507,497871.00
05/12/2016 05:15,2,0.000,ALERT,212.83,302.37,59.970,1463044503,"201051344000633","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,395827.1,395827.1,30550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044509,497872.00
05/12/2016 05:15,2,0.000,ALERT,212.61,303.28,59.981,1463044503,"201051344000469","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,397195.4,397195.4,30488,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463044511,497873.00
05/12/2016 05:15,2,0.000,ALERT,211.48,300.27,59.970,1463044503,"201051344000646","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,400977.2,400977.2,35050,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044512,497874.00
05/12/2016 05:15,2,0.000,ALERT,211.48,300.57,59.981,1463044503,"274151322000052","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,678536.7,678536.7,23894,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044514,497875.00
05/12/2016 05:15,2,0.000,ALERT,211.93,300.57,60.018,1463044503,"201051344000585","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,407373.5,407373.5,35054,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044516,497876.00
05/12/2016 05:15,2,0.000,ALERT,211.93,301.17,59.996,1463044503,"201051344001230","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,404684.2,404684.2,34851,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463044518,497877.00
05/12/2016 05:15,2,0.000,ALERT,212.61,301.47,59.986,1463044503,"201051344000582","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,398200.6,398200.6,35024,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463044520,497878.00
05/12/2016 05:15,2,0.000,ALERT,211.48,300.27,59.986,1463044503,"201051344000955","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,410235.2,410235.2,34956,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044522,497879.00
05/12/2016 05:15,2,0.000,ALERT,211.48,300.27,59.975,1463044503,"274151322000094","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,546769.5,546769.5,24883,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044523,497880.00
05/12/2016 05:15,2,0.000,ALERT,212.61,303.58,59.981,1463044503,"201051344000579","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,410963.0,410963.0,10562,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044525,497881.00
05/12/2016 05:15,2,0.000,ALERT,211.93,301.17,59.991,1463044503,"201051344000890","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,407389.5,407389.5,34975,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044527,497882.00
05/12/2016 05:15,2,0.000,ALERT,211.93,300.27,59.991,1463044503,"201051344000438","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,409533.5,409533.5,34986,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044529,497883.00
05/12/2016 05:15,2,0.000,ALERT,212.16,299.97,59.991,1463044503,"201051344000417","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,402270.1,402270.1,35140,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044531,497884.00
05/12/2016 05:15,2,0.000,ALERT,211.70,300.87,59.959,1463044503,"274151322000083","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,672455.4,672455.4,23965,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044532,497885.00
05/12/2016 05:15,2,0.000,ALERT,212.38,301.47,59.996,1463044503,"274151322000076","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,715821.1,715821.1,23958,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044534,497886.00
05/12/2016 05:15,2,0.000,ALERT,212.61,303.88,60.002,1463044503,"201051344000868","219011344069620",0.00,14.00,0,302.37,305.98,0.0,0.0,0.000,396205.2,396205.2,30216,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044536,497887.00
05/12/2016 05:15,2,0.000,ALERT,211.48,301.77,60.023,1463044503,"274151322000095","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,708555.2,708555.2,23865,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463044538,497888.00
05/12/2016 05:15,2,0.000,ALERT,212.38,302.68,60.002,1463044503,"201051344000988","219011344069620",0.00,14.30,0,299.07,304.78,0.0,0.0,0.000,393499.0,393499.0,30510,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044540,497889.00
05/12/2016 05:15,2,0.000,ALERT,211.70,299.67,60.012,1463044503,"201051344001025","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,407226.6,407226.6,35026,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463044541,497890.00
05/12/2016 05:15,2,0.000,ALERT,212.38,303.28,60.007,1463044503,"201051344000458","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,404194.6,404194.6,30432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044543,497891.00
05/12/2016 05:15,2,0.000,ALERT,213.06,303.28,60.002,1463044503,"201051344000853","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,402700.4,402700.4,30032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463044545,497892.00
05/12/2016 05:15,2,0.000,ALERT,212.16,300.57,59.996,1463044503,"201051344000685","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,409027.5,409027.5,34866,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044547,497893.00
05/12/2016 05:15,2,0.000,ALERT,212.16,300.27,59.991,1463044503,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,405896.9,405896.9,34864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044549,497894.00
05/12/2016 05:15,2,0.000,ALERT,212.16,300.57,59.996,1463044503,"201051344001145","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,411110.5,411110.5,34721,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044550,497895.00
05/12/2016 05:15,2,0.000,ALERT,211.93,299.67,60.002,1463044503,"201051344000651","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,403280.1,403280.1,35084,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463044552,497896.00
05/12/2016 05:15,2,0.000,ALERT,211.25,300.57,59.991,1463044503,"274151322000088","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,650437.8,650437.8,23636,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044554,497897.00
05/12/2016 05:15,2,0.000,ALERT,212.38,300.27,59.986,1463044503,"274151322000068","219011344069620",0.00,15.80,0,298.77,301.77,0.0,0.0,0.000,546519.3,546519.3,25091,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044556,497898.00
05/12/2016 05:15,2,0.000,ALERT,211.70,300.57,60.023,1463044503,"201051344001135","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,399408.6,399408.6,35030,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044558,497899.00
05/12/2016 05:15,2,0.000,ALERT,212.38,303.88,60.002,1463044503,"201051344000594","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,407762.8,407762.8,30475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044559,497900.00
05/12/2016 05:15,2,0.000,ALERT,212.16,300.27,59.944,1463044503,"201051344001203","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,406266.9,406266.9,35045,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044561,497901.00
05/12/2016 05:15,2,0.000,ALERT,211.70,301.47,59.986,1463044503,"274151322000054","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,664513.3,664513.3,23665,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044563,497902.00
05/12/2016 05:15,2,0.000,ALERT,213.06,303.28,59.996,1463044503,"201051344000867","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,395480.4,395480.4,30475,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044565,497903.00
05/12/2016 05:15,2,0.000,ALERT,212.16,300.27,60.007,1463044503,"201051344001093","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,404929.3,404929.3,34914,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044567,497904.00
05/12/2016 05:15,2,0.000,ALERT,212.61,303.28,59.996,1463044503,"201051344000900","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,411008.2,411008.2,29861,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044568,497905.00
05/12/2016 05:15,2,0.000,ALERT,213.06,302.98,59.996,1463044503,"201051344000648","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,403230.3,403230.3,30160,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044570,497906.00
05/12/2016 05:15,2,0.000,ALERT,212.61,304.18,59.965,1463044503,"201051344000569","219011344069620",0.00,14.30,0,302.37,305.98,0.0,0.0,0.000,412174.8,412174.8,29797,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044572,497907.00
05/12/2016 05:15,2,0.000,ALERT,212.61,303.88,59.996,1463044503,"201051344000983","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,403814.9,403814.9,30266,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044574,497908.00
05/12/2016 05:15,2,0.000,ALERT,212.61,303.28,60.002,1463044503,"201051344001158","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,398303.5,398303.5,30529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044576,497909.00
05/12/2016 05:15,2,0.000,ALERT,213.29,303.88,59.996,1463044503,"201051344000576","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,405189.8,405189.8,29940,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044578,497910.00
05/12/2016 05:15,2,0.000,ALERT,211.70,299.97,60.012,1463044503,"274151322000087","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,638310.8,638310.8,23747,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463044580,497911.00
05/12/2016 05:30,2,0.000,ALERT,212.83,302.98,59.965,1463045403,"201051344000645","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,404865.2,404865.2,30082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045405,497912.00
05/12/2016 05:30,2,0.000,ALERT,211.48,300.57,59.959,1463045403,"274151322000085","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,666699.3,666699.3,23676,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463045407,497913.00
05/12/2016 05:30,2,0.000,ALERT,212.83,302.98,59.965,1463045403,"201051344000633","219011344069620",0.00,13.70,0,299.07,304.48,0.0,0.0,0.000,395827.1,395827.1,30552,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045409,497914.00
05/12/2016 05:30,2,0.000,ALERT,212.38,302.98,59.959,1463045403,"201051344000469","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,397195.4,397195.4,30490,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045411,497915.00
05/12/2016 05:30,2,0.000,ALERT,211.48,299.97,59.959,1463045403,"201051344000646","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,400977.2,400977.2,35052,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463045412,497916.00
05/12/2016 05:30,2,0.000,ALERT,211.25,301.47,59.954,1463045403,"274151322000052","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,678536.7,678536.7,23896,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463045414,497917.00
05/12/2016 05:30,2,0.000,ALERT,211.70,300.27,59.965,1463045403,"201051344000585","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,407373.5,407373.5,35056,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045416,497918.00
05/12/2016 05:30,2,0.000,ALERT,211.48,299.97,59.959,1463045403,"201051344001230","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,404684.2,404684.2,34853,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045418,497919.00
05/12/2016 05:30,2,0.000,ALERT,212.16,301.17,59.949,1463045403,"201051344000582","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,398200.6,398200.6,35026,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045420,497920.00
05/12/2016 05:30,2,0.000,ALERT,211.25,299.97,59.949,1463045403,"201051344000955","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,410235.2,410235.2,34958,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045422,497921.00
05/12/2016 05:30,2,0.000,ALERT,211.70,300.57,59.944,1463045403,"274151322000094","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,546769.5,546769.5,24885,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045423,497922.00
05/12/2016 05:30,2,0.000,ALERT,212.38,303.58,59.954,1463045403,"201051344000579","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,410963.0,410963.0,10564,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045425,497923.00
05/12/2016 05:30,2,0.000,ALERT,211.48,300.57,59.954,1463045403,"201051344000890","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,407389.5,407389.5,34977,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045427,497924.00
05/12/2016 05:30,2,0.000,ALERT,211.93,300.27,59.949,1463045403,"201051344000438","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,409533.5,409533.5,34988,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463045429,497925.00
05/12/2016 05:30,2,0.000,ALERT,211.93,299.67,59.975,1463045403,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,402270.1,402270.1,35142,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045431,497926.00
05/12/2016 05:30,2,0.000,ALERT,211.48,301.17,59.944,1463045403,"274151322000083","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,672455.4,672455.4,23967,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045432,497927.00
05/12/2016 05:30,2,0.000,ALERT,212.16,301.17,59.938,1463045403,"274151322000076","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,715821.1,715821.1,23960,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045434,497928.00
05/12/2016 05:30,2,0.000,ALERT,212.16,303.58,59.996,1463045403,"201051344000868","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,396205.2,396205.2,30218,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045436,497929.00
05/12/2016 05:30,2,0.000,ALERT,211.25,301.47,59.954,1463045403,"274151322000095","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,708555.2,708555.2,23867,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463045438,497930.00
05/12/2016 05:30,2,0.000,ALERT,211.93,302.98,59.938,1463045403,"201051344000988","219011344069620",0.00,14.00,0,298.47,304.48,0.0,0.0,0.000,393499.0,393499.0,30512,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045440,497931.00
05/12/2016 05:30,2,0.000,ALERT,211.25,299.07,59.949,1463045403,"201051344001025","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,407226.6,407226.6,35028,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045442,497932.00
05/12/2016 05:30,2,0.000,ALERT,212.16,302.98,59.975,1463045403,"201051344000458","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,404194.6,404194.6,30434,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045444,497933.00
05/12/2016 05:30,2,0.000,ALERT,212.83,302.68,59.959,1463045403,"201051344000853","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,402700.4,402700.4,30034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045445,497934.00
05/12/2016 05:30,2,0.000,ALERT,211.93,299.97,59.922,1463045403,"201051344000685","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,409027.5,409027.5,34868,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045447,497935.00
05/12/2016 05:30,2,0.000,ALERT,211.93,299.67,59.959,1463045403,"201051344000917","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,405896.9,405896.9,34866,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463045449,497936.00
05/12/2016 05:30,2,0.000,ALERT,211.93,299.97,59.954,1463045403,"201051344001145","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,411110.5,411110.5,34723,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045451,497937.00
05/12/2016 05:30,2,0.000,ALERT,211.70,299.37,59.954,1463045403,"201051344000651","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,403280.1,403280.1,35086,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045452,497938.00
05/12/2016 05:30,2,0.000,ALERT,211.03,301.17,59.975,1463045403,"274151322000088","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,650437.8,650437.8,23638,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045454,497939.00
05/12/2016 05:30,2,0.000,ALERT,212.16,299.97,59.954,1463045403,"274151322000068","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,546519.3,546519.3,25093,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045456,497940.00
05/12/2016 05:30,2,0.000,ALERT,211.25,299.67,59.922,1463045403,"201051344001135","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,399408.6,399408.6,35032,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463045458,497941.00
05/12/2016 05:30,2,0.000,ALERT,211.70,303.28,59.954,1463045403,"201051344000594","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,407762.8,407762.8,30477,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045460,497942.00
05/12/2016 05:30,2,0.000,ALERT,211.70,299.67,59.970,1463045403,"201051344001203","219011344069620",0.00,14.00,0,298.47,303.88,0.0,0.0,0.000,406266.9,406266.9,35047,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045462,497943.00
05/12/2016 05:30,2,0.000,ALERT,211.25,300.57,59.944,1463045403,"274151322000054","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,664513.3,664513.3,23667,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045463,497944.00
05/12/2016 05:30,2,0.000,ALERT,212.38,302.68,59.907,1463045403,"201051344000867","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,395480.4,395480.4,30477,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463045465,497945.00
05/12/2016 05:30,2,0.000,ALERT,211.48,299.67,59.954,1463045403,"201051344001093","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,404929.3,404929.3,34916,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463045467,497946.00
05/12/2016 05:30,2,0.000,ALERT,212.16,302.98,59.949,1463045403,"201051344000900","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,411008.2,411008.2,29863,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045469,497947.00
05/12/2016 05:30,2,0.000,ALERT,212.38,302.07,59.970,1463045403,"201051344000648","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,403230.3,403230.3,30162,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045471,497948.00
05/12/2016 05:30,2,0.000,ALERT,212.16,303.28,59.965,1463045403,"201051344000569","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,412174.8,412174.8,29799,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045472,497949.00
05/12/2016 05:30,2,0.000,ALERT,211.93,302.98,59.970,1463045403,"201051344000983","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,403814.9,403814.9,30268,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463045474,497950.00
05/12/2016 05:30,2,0.000,ALERT,212.16,302.68,59.975,1463045403,"201051344001158","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,398303.5,398303.5,30531,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045476,497951.00
05/12/2016 05:30,2,0.000,ALERT,212.61,303.28,59.944,1463045403,"201051344000576","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,405189.8,405189.8,29942,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045478,497952.00
05/12/2016 05:30,2,0.000,ALERT,211.48,299.97,59.965,1463045403,"274151322000087","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,638310.8,638310.8,23749,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463045479,497953.00
05/12/2016 05:45,2,0.000,ALERT,212.16,302.07,59.975,1463046304,"201051344000645","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,404865.2,404865.2,30084,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463046306,497954.00
05/12/2016 05:45,2,0.000,ALERT,210.57,299.67,59.965,1463046304,"274151322000085","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,666699.3,666699.3,23678,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046308,497955.00
05/12/2016 05:45,2,0.000,ALERT,212.38,302.07,59.981,1463046304,"201051344000633","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,395827.1,395827.1,30554,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046309,497956.00
05/12/2016 05:45,2,0.000,ALERT,211.93,302.07,59.981,1463046304,"201051344000469","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,397195.4,397195.4,30492,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046311,497957.00
05/12/2016 05:45,2,0.000,ALERT,210.80,299.97,59.975,1463046304,"201051344000646","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,400977.2,400977.2,35054,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046313,497958.00
05/12/2016 05:45,2,0.000,ALERT,210.57,299.67,59.975,1463046304,"274151322000052","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,678536.7,678536.7,23898,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046315,497959.00
05/12/2016 05:45,2,0.000,ALERT,211.25,300.27,59.996,1463046304,"201051344000585","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,407373.5,407373.5,35058,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046317,497960.00
05/12/2016 05:45,2,0.000,ALERT,211.03,300.27,59.975,1463046304,"201051344001230","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,404684.2,404684.2,34855,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046318,497961.00
05/12/2016 05:45,2,0.000,ALERT,211.70,300.57,59.986,1463046304,"201051344000582","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,398200.6,398200.6,35028,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046320,497962.00
05/12/2016 05:45,2,0.000,ALERT,210.80,299.97,59.981,1463046304,"201051344000955","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,410235.2,410235.2,34960,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046322,497963.00
05/12/2016 05:45,2,0.000,ALERT,210.80,299.67,59.986,1463046304,"274151322000094","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,546769.5,546769.5,24887,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046324,497964.00
05/12/2016 05:45,2,0.000,ALERT,211.93,302.98,59.981,1463046304,"201051344000579","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,410963.0,410963.0,10566,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046326,497965.00
05/12/2016 05:45,2,0.000,ALERT,211.03,300.57,59.986,1463046304,"201051344000890","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,407389.5,407389.5,34979,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046328,497966.00
05/12/2016 05:45,2,0.000,ALERT,211.25,299.97,59.986,1463046304,"201051344000438","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,409533.5,409533.5,34990,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046330,497967.00
05/12/2016 05:45,2,0.000,ALERT,211.48,299.67,59.991,1463046304,"201051344000417","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,402270.1,402270.1,35144,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046331,497968.00
05/12/2016 05:45,2,0.000,ALERT,210.57,299.67,60.023,1463046304,"274151322000083","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,672455.4,672455.4,23969,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046333,497969.00
05/12/2016 05:45,2,0.000,ALERT,211.48,300.27,59.981,1463046304,"274151322000076","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,715821.1,715821.1,23962,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046335,497970.00
05/12/2016 05:45,2,0.000,ALERT,211.93,303.58,59.991,1463046304,"201051344000868","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,396205.2,396205.2,30220,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046337,497971.00
05/12/2016 05:45,2,0.000,ALERT,211.03,301.47,59.986,1463046304,"274151322000095","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,708555.2,708555.2,23869,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046338,497972.00
05/12/2016 05:45,2,0.000,ALERT,211.70,302.37,60.002,1463046304,"201051344000988","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,393499.0,393499.0,30514,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046340,497973.00
05/12/2016 05:45,2,0.000,ALERT,211.03,299.37,59.991,1463046304,"201051344001025","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,407226.6,407226.6,35030,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046342,497974.00
05/12/2016 05:45,2,0.000,ALERT,211.70,302.68,59.996,1463046304,"201051344000458","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,404194.6,404194.6,30436,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046344,497975.00
05/12/2016 05:45,2,0.000,ALERT,212.38,302.37,59.991,1463046304,"201051344000853","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,402700.4,402700.4,30036,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046346,497976.00
05/12/2016 05:45,2,0.000,ALERT,211.48,300.27,60.023,1463046304,"201051344000685","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,409027.5,409027.5,34870,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046348,497977.00
05/12/2016 05:45,2,0.000,ALERT,211.25,299.67,60.034,1463046304,"201051344000917","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,405896.9,405896.9,34868,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463046349,497978.00
05/12/2016 05:45,2,0.000,ALERT,211.25,300.27,59.996,1463046304,"201051344001145","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,411110.5,411110.5,34725,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046351,497979.00
05/12/2016 05:45,2,0.000,ALERT,211.25,299.07,60.002,1463046304,"201051344000651","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,403280.1,403280.1,35088,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046353,497980.00
05/12/2016 05:45,2,0.000,ALERT,210.35,299.97,59.981,1463046304,"274151322000088","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,650437.8,650437.8,23640,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463046355,497981.00
05/12/2016 05:45,2,0.000,ALERT,211.48,299.37,59.949,1463046304,"274151322000068","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,546519.3,546519.3,25095,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463046357,497982.00
05/12/2016 05:45,2,0.000,ALERT,210.80,299.67,59.991,1463046304,"201051344001135","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,399408.6,399408.6,35034,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046359,497983.00
05/12/2016 05:45,2,0.000,ALERT,211.70,302.98,59.986,1463046304,"201051344000594","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,407762.8,407762.8,30479,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046361,497984.00
05/12/2016 05:45,2,0.000,ALERT,211.25,299.37,59.991,1463046304,"201051344001203","219011344069620",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,406266.9,406266.9,35049,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046362,497985.00
05/12/2016 05:45,2,0.000,ALERT,210.80,300.57,59.991,1463046304,"274151322000054","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,664513.3,664513.3,23669,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046364,497986.00
05/12/2016 05:45,2,0.000,ALERT,212.16,302.07,59.991,1463046304,"201051344000867","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,395480.4,395480.4,30479,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463046366,497987.00
05/12/2016 05:45,2,0.000,ALERT,211.03,299.67,59.981,1463046304,"201051344001093","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,404929.3,404929.3,34918,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046368,497988.00
05/12/2016 05:45,2,0.000,ALERT,211.70,302.68,59.991,1463046304,"201051344000900","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,411008.2,411008.2,29865,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046370,497989.00
05/12/2016 05:45,2,0.000,ALERT,211.93,301.77,59.986,1463046304,"201051344000648","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,403230.3,403230.3,30164,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046372,497990.00
05/12/2016 05:45,2,0.000,ALERT,211.93,302.98,59.986,1463046304,"201051344000569","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,412174.8,412174.8,29801,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046373,497991.00
05/12/2016 05:45,2,0.000,ALERT,211.93,302.68,59.991,1463046304,"201051344000983","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,403814.9,403814.9,30270,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046375,497992.00
05/12/2016 05:45,2,0.000,ALERT,211.70,302.07,59.986,1463046304,"201051344001158","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,398303.5,398303.5,30533,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046377,497993.00
05/12/2016 05:45,2,0.000,ALERT,212.16,302.68,59.986,1463046304,"201051344000576","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,405189.8,405189.8,29944,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463046379,497994.00
05/12/2016 05:45,2,0.000,ALERT,211.03,299.67,59.986,1463046304,"274151322000087","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,638310.8,638310.8,23751,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463046381,497995.00
05/12/2016 06:00,2,0.000,ALERT,211.93,301.47,59.965,1463047203,"201051344000645","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,404865.2,404865.2,30086,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463047205,497996.00
05/12/2016 06:00,2,0.000,ALERT,211.03,299.97,59.933,1463047203,"274151322000085","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,666699.3,666699.3,23680,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047207,497997.00
05/12/2016 06:00,2,0.000,ALERT,211.70,300.87,59.981,1463047203,"201051344000633","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,395827.1,395827.1,30556,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047209,497998.00
05/12/2016 06:00,2,0.000,ALERT,211.48,301.47,59.996,1463047203,"201051344000469","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,397195.4,397195.4,30494,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463047211,497999.00
05/12/2016 06:00,2,0.000,ALERT,210.57,299.07,59.965,1463047203,"201051344000646","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,400977.2,400977.2,35056,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047212,498000.00
05/12/2016 06:00,2,0.000,ALERT,211.03,301.17,59.922,1463047203,"274151322000052","219011344069620",0.00,15.00,0,297.57,302.98,0.0,0.0,0.000,678536.7,678536.7,23900,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047214,498001.00
05/12/2016 06:00,2,0.000,ALERT,211.03,299.07,59.970,1463047203,"201051344000585","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,407373.5,407373.5,35060,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463047216,498002.00
