ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 06:00,2,0.000,ALERT,210.80,299.37,59.959,1463047203,"201051344001230","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,404684.2,404684.2,34857,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047218,498003.00
05/12/2016 06:00,2,0.000,ALERT,211.25,299.97,59.970,1463047203,"201051344000582","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,398200.6,398200.6,35030,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463047220,498004.00
05/12/2016 06:00,2,0.000,ALERT,210.57,299.37,59.954,1463047203,"201051344000955","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,410235.2,410235.2,34962,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463047222,498005.00
05/12/2016 06:00,2,0.000,ALERT,210.80,299.37,59.933,1463047203,"274151322000094","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,546769.5,546769.5,24889,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047223,498006.00
05/12/2016 06:00,2,0.000,ALERT,211.25,302.07,59.917,1463047203,"201051344000579","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,410963.0,410963.0,10568,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047225,498007.00
05/12/2016 06:00,2,0.000,ALERT,210.80,299.37,59.954,1463047203,"201051344000890","219011344069620",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,407389.5,407389.5,34981,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047227,498008.00
05/12/2016 06:00,2,0.000,ALERT,211.03,299.07,59.959,1463047203,"201051344000438","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,409533.5,409533.5,34992,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047229,498009.00
05/12/2016 06:00,2,0.000,ALERT,211.03,298.77,59.944,1463047203,"201051344000417","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,402270.1,402270.1,35146,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047231,498010.00
05/12/2016 06:00,2,0.000,ALERT,211.03,300.57,59.938,1463047203,"274151322000083","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,672455.4,672455.4,23971,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047233,498011.00
05/12/2016 06:00,2,0.000,ALERT,211.70,300.57,59.949,1463047203,"274151322000076","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,715821.1,715821.1,23964,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463047234,498012.00
05/12/2016 06:00,2,0.000,ALERT,211.25,302.07,59.954,1463047203,"201051344000868","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,396205.2,396205.2,30222,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047236,498013.00
05/12/2016 06:00,2,0.000,ALERT,211.03,301.17,59.938,1463047203,"274151322000095","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,708555.2,708555.2,23871,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047238,498014.00
05/12/2016 06:00,2,0.000,ALERT,211.25,301.17,59.944,1463047203,"201051344000988","219011344069620",0.00,13.30,0,297.26,303.88,0.0,0.0,0.000,393499.0,393499.0,30516,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047240,498015.00
05/12/2016 06:00,2,0.000,ALERT,210.80,298.77,59.938,1463047203,"201051344001025","219011344069620",0.00,13.00,0,296.66,302.37,0.0,0.0,0.000,407226.6,407226.6,35032,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047242,498016.00
05/12/2016 06:00,2,0.000,ALERT,211.25,301.47,59.949,1463047203,"201051344000458","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,404194.6,404194.6,30438,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463047243,498017.00
05/12/2016 06:00,2,0.000,ALERT,211.93,301.17,59.938,1463047203,"201051344000853","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,402700.4,402700.4,30038,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047245,498018.00
05/12/2016 06:00,2,0.000,ALERT,211.25,299.67,59.938,1463047203,"201051344000685","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,409027.5,409027.5,34872,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463047247,498019.00
05/12/2016 06:00,2,0.000,ALERT,211.03,298.77,59.944,1463047203,"201051344000917","219011344069620",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,405896.9,405896.9,34870,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047249,498020.00
05/12/2016 06:00,2,0.000,ALERT,211.25,299.97,59.933,1463047203,"201051344001145","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,411110.5,411110.5,34727,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047251,498021.00
05/12/2016 06:00,2,0.000,ALERT,211.03,298.77,59.933,1463047203,"201051344000651","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,403280.1,403280.1,35090,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047252,498022.00
05/12/2016 06:00,2,0.000,ALERT,210.57,299.97,59.922,1463047203,"274151322000088","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,650437.8,650437.8,23642,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047254,498023.00
05/12/2016 06:00,2,0.000,ALERT,211.48,299.07,59.970,1463047203,"274151322000068","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,546519.3,546519.3,25097,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047256,498024.00
05/12/2016 06:00,2,0.000,ALERT,210.57,298.77,59.933,1463047203,"201051344001135","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,399408.6,399408.6,35036,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463047258,498025.00
05/12/2016 06:00,2,0.000,ALERT,210.80,301.47,59.912,1463047203,"201051344000594","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,407762.8,407762.8,30481,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047260,498026.00
05/12/2016 06:00,2,0.000,ALERT,210.80,298.77,59.912,1463047203,"201051344001203","219011344069620",0.00,13.30,0,296.96,302.98,0.0,0.0,0.000,406266.9,406266.9,35051,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047261,498027.00
05/12/2016 06:00,2,0.000,ALERT,210.80,300.57,59.965,1463047203,"274151322000054","219011344069620",0.00,15.00,0,297.57,302.98,0.0,0.0,0.000,664513.3,664513.3,23671,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047263,498028.00
05/12/2016 06:00,2,0.000,ALERT,211.70,301.17,59.938,1463047203,"201051344000867","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,395480.4,395480.4,30481,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463047265,498029.00
05/12/2016 06:00,2,0.000,ALERT,210.80,299.07,59.933,1463047203,"201051344001093","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,404929.3,404929.3,34920,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047267,498030.00
05/12/2016 06:00,2,0.000,ALERT,211.25,301.17,59.928,1463047203,"201051344000900","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,411008.2,411008.2,29867,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047269,498031.00
05/12/2016 06:00,2,0.000,ALERT,211.48,300.87,59.949,1463047203,"201051344000648","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,403230.3,403230.3,30166,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047271,498032.00
05/12/2016 06:00,2,0.000,ALERT,211.48,301.77,59.896,1463047203,"201051344000569","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,412174.8,412174.8,29803,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047272,498033.00
05/12/2016 06:00,2,0.000,ALERT,211.25,301.47,59.928,1463047203,"201051344000983","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,403814.9,403814.9,30272,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047274,498034.00
05/12/2016 06:00,2,0.000,ALERT,211.25,300.87,59.965,1463047203,"201051344001158","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,398303.5,398303.5,30535,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047276,498035.00
05/12/2016 06:00,2,0.000,ALERT,211.70,301.47,59.922,1463047203,"201051344000576","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,405189.8,405189.8,29946,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463047278,498036.00
05/12/2016 06:00,2,0.000,ALERT,210.80,298.77,59.922,1463047203,"274151322000087","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,638310.8,638310.8,23753,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463047280,498037.00
05/12/2016 06:15,2,0.000,ALERT,211.03,299.37,59.949,1463048103,"201051344000645","219011344069620",0.00,13.30,0,287.35,302.98,0.0,0.0,0.000,404865.2,404865.2,30088,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463048105,498038.00
05/12/2016 06:15,2,0.000,ALERT,210.57,298.77,59.949,1463048103,"274151322000085","219011344069620",0.00,14.70,0,287.05,302.07,0.0,0.0,0.000,666699.3,666699.3,23682,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048107,498039.00
05/12/2016 06:15,2,0.000,ALERT,211.25,299.37,59.949,1463048103,"201051344000633","219011344069620",0.00,12.70,0,285.24,302.37,0.0,0.0,0.000,395827.1,395827.1,30558,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463048108,498040.00
05/12/2016 06:15,2,0.000,ALERT,210.80,299.37,59.944,1463048103,"201051344000469","219011344069620",0.00,12.00,0,286.14,302.98,0.0,0.0,0.000,397195.4,397195.4,30496,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048110,498041.00
05/12/2016 06:15,2,0.000,ALERT,210.35,299.07,59.944,1463048103,"201051344000646","219011344069620",0.00,13.00,0,286.14,301.17,0.0,0.0,0.000,400977.2,400977.2,35058,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048112,498042.00
05/12/2016 06:15,2,0.000,ALERT,210.12,299.67,59.970,1463048103,"274151322000052","219011344069620",0.00,14.70,0,287.05,302.37,0.0,0.0,0.000,678536.7,678536.7,23902,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048114,498043.00
05/12/2016 06:15,2,0.000,ALERT,210.57,299.07,59.954,1463048103,"201051344000585","219011344069620",0.00,13.30,0,286.44,301.17,0.0,0.0,0.000,407373.5,407373.5,35062,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048115,498044.00
05/12/2016 06:15,2,0.000,ALERT,210.57,299.37,59.954,1463048103,"201051344001230","219011344069620",0.00,13.00,0,286.74,301.47,0.0,0.0,0.000,404684.2,404684.2,34859,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048117,498045.00
05/12/2016 06:15,2,0.000,ALERT,211.03,299.97,59.959,1463048103,"201051344000582","219011344069620",0.00,13.00,0,287.35,302.07,0.0,0.0,0.000,398200.6,398200.6,35032,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048119,498046.00
05/12/2016 06:15,2,0.000,ALERT,210.12,298.77,59.959,1463048103,"201051344000955","219011344069620",0.00,13.30,0,286.44,301.17,0.0,0.0,0.000,410235.2,410235.2,34964,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048121,498047.00
05/12/2016 06:15,2,0.000,ALERT,210.57,298.47,59.954,1463048103,"274151322000094","219011344069620",0.00,14.00,0,286.44,301.47,0.0,0.0,0.000,546769.5,546769.5,24891,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048123,498048.00
05/12/2016 06:15,2,0.000,ALERT,210.80,300.57,59.959,1463048103,"201051344000579","219011344069620",0.00,13.30,0,287.95,303.88,0.0,0.0,0.000,410963.0,410963.0,10570,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463048124,498049.00
05/12/2016 06:15,2,0.000,ALERT,210.57,299.37,59.959,1463048103,"201051344000890","219011344069620",0.00,13.70,0,286.74,302.37,0.0,0.0,0.000,407389.5,407389.5,34983,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048126,498050.00
05/12/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1463048103,"201051344000438","219011344069620",0.00,13.00,0,286.44,301.77,0.0,0.0,0.000,409533.5,409533.5,34994,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048128,498051.00
05/12/2016 06:15,2,0.000,ALERT,210.80,298.47,59.970,1463048103,"201051344000417","219011344069620",0.00,13.30,0,285.84,300.57,0.0,0.0,0.000,402270.1,402270.1,35148,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048130,498052.00
05/12/2016 06:15,2,0.000,ALERT,210.35,299.67,59.954,1463048103,"274151322000083","219011344069620",0.00,14.30,0,287.35,302.37,0.0,0.0,0.000,672455.4,672455.4,23973,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463048132,498053.00
05/12/2016 06:15,2,0.000,ALERT,210.80,298.77,59.954,1463048103,"274151322000076","219011344069620",0.00,14.30,0,286.74,302.37,0.0,0.0,0.000,715821.1,715821.1,23966,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463048133,498054.00
05/12/2016 06:15,2,0.000,ALERT,210.35,300.27,59.959,1463048103,"201051344000868","219011344069620",0.00,13.00,0,287.95,304.18,0.0,0.0,0.000,396205.2,396205.2,30224,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048135,498055.00
05/12/2016 06:15,2,0.000,ALERT,210.35,299.97,59.949,1463048103,"274151322000095","219011344069620",0.00,14.00,0,288.25,302.68,0.0,0.0,0.000,708555.2,708555.2,23873,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048137,498056.00
05/12/2016 06:15,2,0.000,ALERT,210.35,299.37,59.912,1463048103,"201051344000988","219011344069620",0.00,13.00,0,284.64,302.68,0.0,0.0,0.000,393499.0,393499.0,30518,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048139,498057.00
05/12/2016 06:15,2,0.000,ALERT,210.57,298.17,59.991,1463048103,"201051344001025","219011344069620",0.00,13.00,0,285.84,302.07,0.0,0.0,0.000,407226.6,407226.6,35034,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048141,498058.00
05/12/2016 06:15,2,0.000,ALERT,210.57,299.97,59.949,1463048103,"201051344000458","219011344069620",0.00,13.70,0,287.35,303.88,0.0,0.0,0.000,404194.6,404194.6,30440,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463048142,498059.00
05/12/2016 06:15,2,0.000,ALERT,211.03,299.37,59.970,1463048103,"201051344000853","219011344069620",0.00,12.70,0,287.35,303.28,0.0,0.0,0.000,402700.4,402700.4,30040,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048144,498060.00
05/12/2016 06:15,2,0.000,ALERT,210.80,298.47,59.996,1463048103,"201051344000685","219011344069620",0.00,13.30,0,286.44,301.47,0.0,0.0,0.000,409027.5,409027.5,34874,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048146,498061.00
05/12/2016 06:15,2,0.000,ALERT,210.57,298.47,59.965,1463048103,"201051344000917","219011344069620",0.00,14.00,0,285.54,300.57,0.0,0.0,0.000,405896.9,405896.9,34872,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048148,498062.00
05/12/2016 06:15,2,0.000,ALERT,210.80,299.37,59.959,1463048103,"201051344001145","219011344069620",0.00,13.00,0,286.74,302.07,0.0,0.0,0.000,411110.5,411110.5,34729,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048150,498063.00
05/12/2016 06:15,2,0.000,ALERT,210.80,298.47,59.965,1463048103,"201051344000651","219011344069620",0.00,12.30,0,285.84,300.87,0.0,0.0,0.000,403280.1,403280.1,35092,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048151,498064.00
05/12/2016 06:15,2,0.000,ALERT,209.90,299.37,59.954,1463048103,"274151322000088","219011344069620",0.00,14.70,0,287.05,301.77,0.0,0.0,0.000,650437.8,650437.8,23644,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048153,498065.00
05/12/2016 06:15,2,0.000,ALERT,211.03,298.47,59.970,1463048103,"274151322000068","219011344069620",0.00,15.00,0,286.44,301.17,0.0,0.0,0.000,546519.3,546519.3,25099,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048155,498066.00
05/12/2016 06:15,2,0.000,ALERT,210.35,299.07,59.959,1463048103,"201051344001135","219011344069620",0.00,13.00,0,286.44,301.77,0.0,0.0,0.000,399408.6,399408.6,35038,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463048157,498067.00
05/12/2016 06:15,2,0.000,ALERT,210.35,300.27,60.007,1463048103,"201051344000594","219011344069620",0.00,13.30,0,287.05,303.28,0.0,0.0,0.000,407762.8,407762.8,30483,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048159,498068.00
05/12/2016 06:15,2,0.000,ALERT,210.80,298.77,59.970,1463048103,"201051344001203","219011344069620",0.00,13.00,0,286.14,303.28,0.0,0.0,0.000,406266.9,406266.9,35053,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048160,498069.00
05/12/2016 06:15,2,0.000,ALERT,210.12,299.97,59.954,1463048103,"274151322000054","219011344069620",0.00,14.70,0,287.05,302.37,0.0,0.0,0.000,664513.3,664513.3,23673,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048162,498070.00
05/12/2016 06:15,2,0.000,ALERT,210.57,299.07,59.959,1463048103,"201051344000867","219011344069620",0.00,13.30,0,287.05,303.58,0.0,0.0,0.000,395480.4,395480.4,30483,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463048164,498071.00
05/12/2016 06:15,2,0.000,ALERT,210.57,299.07,59.938,1463048103,"201051344001093","219011344069620",0.00,13.70,0,286.44,301.17,0.0,0.0,0.000,404929.3,404929.3,34922,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048166,498072.00
05/12/2016 06:15,2,0.000,ALERT,210.35,299.37,59.917,1463048103,"201051344000900","219011344069620",0.00,12.70,0,286.74,302.68,0.0,0.0,0.000,411008.2,411008.2,29869,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463048167,498073.00
05/12/2016 06:15,2,0.000,ALERT,210.80,299.07,59.986,1463048103,"201051344000648","219011344069620",0.00,12.30,0,286.74,302.98,0.0,0.0,0.000,403230.3,403230.3,30168,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048169,498074.00
05/12/2016 06:15,2,0.000,ALERT,210.57,300.27,59.954,1463048103,"201051344000569","219011344069620",0.00,13.00,0,287.95,303.88,0.0,0.0,0.000,412174.8,412174.8,29805,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048171,498075.00
05/12/2016 06:15,2,0.000,ALERT,210.57,299.67,59.986,1463048103,"201051344000983","219011344069620",0.00,13.00,0,287.35,303.28,0.0,0.0,0.000,403814.9,403814.9,30274,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048173,498076.00
05/12/2016 06:15,2,0.000,ALERT,210.57,299.67,59.959,1463048103,"201051344001158","219011344069620",0.00,12.70,0,286.44,302.37,0.0,0.0,0.000,398303.5,398303.5,30537,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048175,498077.00
05/12/2016 06:15,2,0.000,ALERT,211.03,300.27,59.959,1463048103,"201051344000576","219011344069620",0.00,12.70,0,287.35,302.98,0.0,0.0,0.000,405189.8,405189.8,29948,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048176,498078.00
05/12/2016 06:15,2,0.000,ALERT,210.57,298.77,59.959,1463048103,"274151322000087","219011344069620",0.00,15.30,0,286.44,301.47,0.0,0.0,0.000,638310.8,638310.8,23755,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463048178,498079.00
05/12/2016 06:30,2,0.000,ALERT,211.48,300.57,59.986,1463049003,"201051344000645","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,404865.2,404865.2,30090,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049005,498080.00
05/12/2016 06:30,2,0.000,ALERT,210.57,299.37,59.975,1463049003,"274151322000085","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,666699.3,666699.3,23684,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049007,498081.00
05/12/2016 06:30,2,0.000,ALERT,211.70,300.87,59.981,1463049003,"201051344000633","219011344069620",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,395827.1,395827.1,30560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049009,498082.00
05/12/2016 06:30,2,0.000,ALERT,211.25,301.17,59.975,1463049003,"201051344000469","219011344069620",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,397195.4,397195.4,30498,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049010,498083.00
05/12/2016 06:30,2,0.000,ALERT,210.80,299.37,59.949,1463049003,"201051344000646","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,400977.2,400977.2,35060,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049012,498084.00
05/12/2016 06:30,2,0.000,ALERT,210.57,299.67,59.965,1463049003,"274151322000052","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,678536.7,678536.7,23904,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049014,498085.00
05/12/2016 06:30,2,0.000,ALERT,211.03,299.67,59.975,1463049003,"201051344000585","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,407373.5,407373.5,35064,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049016,498086.00
05/12/2016 06:30,2,0.000,ALERT,211.03,299.97,60.002,1463049003,"201051344001230","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,404684.2,404684.2,34861,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049018,498087.00
05/12/2016 06:30,2,0.000,ALERT,211.48,300.57,59.970,1463049003,"201051344000582","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,398200.6,398200.6,35034,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049019,498088.00
05/12/2016 06:30,2,0.000,ALERT,210.57,299.67,59.970,1463049003,"201051344000955","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,410235.2,410235.2,34966,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049021,498089.00
05/12/2016 06:30,2,0.000,ALERT,210.80,299.07,59.959,1463049003,"274151322000094","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,546769.5,546769.5,24893,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049023,498090.00
05/12/2016 06:30,2,0.000,ALERT,211.25,301.77,59.970,1463049003,"201051344000579","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,410963.0,410963.0,10572,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049025,498091.00
05/12/2016 06:30,2,0.000,ALERT,210.80,299.67,59.954,1463049003,"201051344000890","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,407389.5,407389.5,34985,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049027,498092.00
05/12/2016 06:30,2,0.000,ALERT,211.03,299.67,59.959,1463049003,"201051344000438","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,409533.5,409533.5,34996,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049028,498093.00
05/12/2016 06:30,2,0.000,ALERT,211.25,299.37,59.970,1463049003,"201051344000417","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,402270.1,402270.1,35150,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049030,498094.00
05/12/2016 06:30,2,0.000,ALERT,210.57,300.27,59.965,1463049003,"274151322000083","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,672455.4,672455.4,23975,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049032,498095.00
05/12/2016 06:30,2,0.000,ALERT,211.25,300.27,59.965,1463049003,"274151322000076","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,715821.1,715821.1,23968,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049034,498096.00
05/12/2016 06:30,2,0.000,ALERT,211.25,302.07,59.970,1463049003,"201051344000868","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,396205.2,396205.2,30226,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049036,498097.00
05/12/2016 06:30,2,0.000,ALERT,210.57,301.17,59.917,1463049003,"274151322000095","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,708555.2,708555.2,23875,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049038,498098.00
05/12/2016 06:30,2,0.000,ALERT,211.25,301.47,59.975,1463049003,"201051344000988","219011344069620",0.00,13.00,0,295.16,302.37,0.0,0.0,0.000,393499.0,393499.0,30520,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049040,498099.00
05/12/2016 06:30,2,0.000,ALERT,210.80,299.07,59.965,1463049003,"201051344001025","219011344069620",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,407226.6,407226.6,35036,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049041,498100.00
05/12/2016 06:30,2,0.000,ALERT,211.03,301.47,59.959,1463049003,"201051344000458","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,404194.6,404194.6,30442,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049043,498101.00
05/12/2016 06:30,2,0.000,ALERT,211.70,301.17,59.965,1463049003,"201051344000853","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,402700.4,402700.4,30042,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049045,498102.00
05/12/2016 06:30,2,0.000,ALERT,211.48,299.67,59.954,1463049003,"201051344000685","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,409027.5,409027.5,34876,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049047,498103.00
05/12/2016 06:30,2,0.000,ALERT,211.25,299.07,59.965,1463049003,"201051344000917","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,405896.9,405896.9,34874,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049048,498104.00
05/12/2016 06:30,2,0.000,ALERT,211.48,300.27,59.965,1463049003,"201051344001145","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,411110.5,411110.5,34731,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049050,498105.00
05/12/2016 06:30,2,0.000,ALERT,211.25,299.37,59.949,1463049003,"201051344000651","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,403280.1,403280.1,35094,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049052,498106.00
05/12/2016 06:30,2,0.000,ALERT,210.35,299.97,59.928,1463049003,"274151322000088","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,650437.8,650437.8,23646,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049054,498107.00
05/12/2016 06:30,2,0.000,ALERT,211.48,299.37,59.991,1463049003,"274151322000068","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,546519.3,546519.3,25101,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049056,498108.00
05/12/2016 06:30,2,0.000,ALERT,210.80,299.97,59.965,1463049003,"201051344001135","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,399408.6,399408.6,35040,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049058,498109.00
05/12/2016 06:30,2,0.000,ALERT,210.80,301.77,59.959,1463049003,"201051344000594","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,407762.8,407762.8,30485,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049060,498110.00
05/12/2016 06:30,2,0.000,ALERT,211.25,299.37,59.949,1463049003,"201051344001203","219011344069620",0.00,13.00,0,296.96,302.98,0.0,0.0,0.000,406266.9,406266.9,35055,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049061,498111.00
05/12/2016 06:30,2,0.000,ALERT,210.57,300.27,59.959,1463049003,"274151322000054","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,664513.3,664513.3,23675,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049063,498112.00
05/12/2016 06:30,2,0.000,ALERT,211.48,301.17,59.965,1463049003,"201051344000867","219011344069620",0.00,13.30,0,296.96,302.98,0.0,0.0,0.000,395480.4,395480.4,30485,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049065,498113.00
05/12/2016 06:30,2,0.000,ALERT,211.25,299.67,59.965,1463049003,"201051344001093","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,404929.3,404929.3,34924,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049067,498114.00
05/12/2016 06:30,2,0.000,ALERT,211.25,301.17,59.965,1463049003,"201051344000900","219011344069620",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,411008.2,411008.2,29871,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049069,498115.00
05/12/2016 06:30,2,0.000,ALERT,211.48,300.57,59.970,1463049003,"201051344000648","219011344069620",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,403230.3,403230.3,30170,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049071,498116.00
05/12/2016 06:30,2,0.000,ALERT,211.25,301.47,59.970,1463049003,"201051344000569","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,412174.8,412174.8,29807,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049072,498117.00
05/12/2016 06:30,2,0.000,ALERT,211.25,301.47,59.949,1463049003,"201051344000983","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,403814.9,403814.9,30276,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049074,498118.00
05/12/2016 06:30,2,0.000,ALERT,211.25,300.87,59.981,1463049003,"201051344001158","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,398303.5,398303.5,30539,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049076,498119.00
05/12/2016 06:30,2,0.000,ALERT,211.70,301.47,59.996,1463049003,"201051344000576","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,405189.8,405189.8,29950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049078,498120.00
05/12/2016 06:30,2,0.000,ALERT,210.80,299.37,59.981,1463049003,"274151322000087","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,638310.8,638310.8,23757,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049079,498121.00
05/12/2016 06:45,2,0.000,ALERT,211.48,299.97,59.975,1463049903,"201051344000645","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,404865.2,404865.2,30092,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049905,498122.00
05/12/2016 06:45,2,0.000,ALERT,210.80,299.67,59.944,1463049903,"274151322000085","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,666699.3,666699.3,23686,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049907,498123.00
05/12/2016 06:45,2,0.000,ALERT,211.48,299.67,59.949,1463049903,"201051344000633","219011344069620",0.00,12.70,0,296.96,302.68,0.0,0.0,0.000,395827.1,395827.1,30562,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049909,498124.00
05/12/2016 06:45,2,0.000,ALERT,211.03,299.97,59.944,1463049903,"201051344000469","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,397195.4,397195.4,30500,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049910,498125.00
05/12/2016 06:45,2,0.000,ALERT,210.35,298.17,59.954,1463049903,"201051344000646","219011344069620",0.00,13.00,0,296.06,302.37,0.0,0.0,0.000,400977.2,400977.2,35062,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049912,498126.00
05/12/2016 06:45,2,0.000,ALERT,210.35,300.27,59.944,1463049903,"274151322000052","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,678536.7,678536.7,23906,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049914,498127.00
05/12/2016 06:45,2,0.000,ALERT,210.57,298.17,59.949,1463049903,"201051344000585","219011344069620",0.00,13.00,0,296.06,302.68,0.0,0.0,0.000,407373.5,407373.5,35066,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049916,498128.00
05/12/2016 06:45,2,0.000,ALERT,210.57,298.77,59.949,1463049903,"201051344001230","219011344069620",0.00,13.00,0,296.96,303.28,0.0,0.0,0.000,404684.2,404684.2,34863,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049918,498129.00
05/12/2016 06:45,2,0.000,ALERT,211.03,298.77,59.959,1463049903,"201051344000582","219011344069620",0.00,12.70,0,297.57,303.58,0.0,0.0,0.000,398200.6,398200.6,35036,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049920,498130.00
05/12/2016 06:45,2,0.000,ALERT,210.12,298.17,59.965,1463049903,"201051344000955","219011344069620",0.00,13.30,0,296.66,302.98,0.0,0.0,0.000,410235.2,410235.2,34968,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049921,498131.00
05/12/2016 06:45,2,0.000,ALERT,210.57,299.07,59.933,1463049903,"274151322000094","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,546769.5,546769.5,24895,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049923,498132.00
05/12/2016 06:45,2,0.000,ALERT,211.03,300.57,59.959,1463049903,"201051344000579","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,410963.0,410963.0,10574,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049925,498133.00
05/12/2016 06:45,2,0.000,ALERT,210.57,298.47,59.959,1463049903,"201051344000890","219011344069620",0.00,13.30,0,297.26,304.18,0.0,0.0,0.000,407389.5,407389.5,34987,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049927,498134.00
05/12/2016 06:45,2,0.000,ALERT,210.57,298.17,60.002,1463049903,"201051344000438","219011344069620",0.00,13.00,0,296.96,303.28,0.0,0.0,0.000,409533.5,409533.5,34998,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049929,498135.00
05/12/2016 06:45,2,0.000,ALERT,210.80,297.87,59.970,1463049903,"201051344000417","219011344069620",0.00,13.30,0,296.06,302.37,0.0,0.0,0.000,402270.1,402270.1,35152,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049931,498136.00
05/12/2016 06:45,2,0.000,ALERT,210.80,299.67,59.986,1463049903,"274151322000083","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,672455.4,672455.4,23977,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049932,498137.00
05/12/2016 06:45,2,0.000,ALERT,211.25,299.37,59.959,1463049903,"274151322000076","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,715821.1,715821.1,23970,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049934,498138.00
05/12/2016 06:45,2,0.000,ALERT,210.80,300.57,59.965,1463049903,"201051344000868","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,396205.2,396205.2,30228,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049936,498139.00
05/12/2016 06:45,2,0.000,ALERT,210.80,300.57,59.959,1463049903,"274151322000095","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,708555.2,708555.2,23877,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049938,498140.00
05/12/2016 06:45,2,0.000,ALERT,210.57,299.97,59.928,1463049903,"201051344000988","219011344069620",0.00,13.00,0,296.06,302.98,0.0,0.0,0.000,393499.0,393499.0,30522,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049940,498141.00
05/12/2016 06:45,2,0.000,ALERT,210.57,297.57,59.970,1463049903,"201051344001025","219011344069620",0.00,12.70,0,296.36,303.58,0.0,0.0,0.000,407226.6,407226.6,35038,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049941,498142.00
05/12/2016 06:45,2,0.000,ALERT,210.80,299.97,59.933,1463049903,"201051344000458","219011344069620",0.00,13.30,0,298.77,304.18,0.0,0.0,0.000,404194.6,404194.6,30444,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049943,498143.00
05/12/2016 06:45,2,0.000,ALERT,211.48,299.67,59.975,1463049903,"201051344000853","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,402700.4,402700.4,30044,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049945,498144.00
05/12/2016 06:45,2,0.000,ALERT,210.80,298.17,59.970,1463049903,"201051344000685","219011344069620",0.00,13.30,0,296.66,302.98,0.0,0.0,0.000,409027.5,409027.5,34878,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049947,498145.00
05/12/2016 06:45,2,0.000,ALERT,210.80,297.57,59.975,1463049903,"201051344000917","219011344069620",0.00,13.70,0,295.46,302.07,0.0,0.0,0.000,405896.9,405896.9,34876,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049949,498146.00
05/12/2016 06:45,2,0.000,ALERT,211.03,298.77,59.970,1463049903,"201051344001145","219011344069620",0.00,13.00,0,297.26,304.18,0.0,0.0,0.000,411110.5,411110.5,34733,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049950,498147.00
