ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 06:45,2,0.000,ALERT,210.80,297.87,59.975,1463049903,"201051344000651","219011344069620",0.00,12.30,0,296.36,302.37,0.0,0.0,0.000,403280.1,403280.1,35096,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049952,498148.00
05/12/2016 06:45,2,0.000,ALERT,210.35,299.37,60.002,1463049903,"274151322000088","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,650437.8,650437.8,23648,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049954,498149.00
05/12/2016 06:45,2,0.000,ALERT,211.48,298.77,59.959,1463049903,"274151322000068","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,546519.3,546519.3,25103,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049956,498150.00
05/12/2016 06:45,2,0.000,ALERT,210.35,298.47,59.975,1463049903,"201051344001135","219011344069620",0.00,13.00,0,296.66,303.58,0.0,0.0,0.000,399408.6,399408.6,35042,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049958,498151.00
05/12/2016 06:45,2,0.000,ALERT,210.80,300.87,59.975,1463049903,"201051344000594","219011344069620",0.00,13.00,0,298.47,303.88,0.0,0.0,0.000,407762.8,407762.8,30487,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049959,498152.00
05/12/2016 06:45,2,0.000,ALERT,210.80,298.17,59.975,1463049903,"201051344001203","219011344069620",0.00,13.00,0,296.66,304.48,0.0,0.0,0.000,406266.9,406266.9,35057,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049961,498153.00
05/12/2016 06:45,2,0.000,ALERT,210.80,299.67,59.986,1463049903,"274151322000054","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,664513.3,664513.3,23677,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049963,498154.00
05/12/2016 06:45,2,0.000,ALERT,211.25,299.97,59.975,1463049903,"201051344000867","219011344069620",0.00,13.30,0,298.47,303.88,0.0,0.0,0.000,395480.4,395480.4,30487,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049965,498155.00
05/12/2016 06:45,2,0.000,ALERT,210.57,298.17,59.970,1463049903,"201051344001093","219011344069620",0.00,13.70,0,296.66,302.68,0.0,0.0,0.000,404929.3,404929.3,34926,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049967,498156.00
05/12/2016 06:45,2,0.000,ALERT,210.80,300.27,59.949,1463049903,"201051344000900","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,411008.2,411008.2,29873,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049969,498157.00
05/12/2016 06:45,2,0.000,ALERT,211.25,299.67,59.981,1463049903,"201051344000648","219011344069620",0.00,12.00,0,297.87,303.58,0.0,0.0,0.000,403230.3,403230.3,30172,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049971,498158.00
05/12/2016 06:45,2,0.000,ALERT,211.03,300.87,60.002,1463049903,"201051344000569","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,412174.8,412174.8,29809,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049972,498159.00
05/12/2016 06:45,2,0.000,ALERT,211.03,300.27,59.975,1463049903,"201051344000983","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,403814.9,403814.9,30278,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049974,498160.00
05/12/2016 06:45,2,0.000,ALERT,211.03,299.97,59.975,1463049903,"201051344001158","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,398303.5,398303.5,30541,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463049976,498161.00
05/12/2016 06:45,2,0.000,ALERT,211.48,300.57,60.007,1463049903,"201051344000576","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,405189.8,405189.8,29952,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049978,498162.00
05/12/2016 06:45,2,0.000,ALERT,210.80,298.47,59.965,1463049903,"274151322000087","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,638310.8,638310.8,23759,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463049980,498163.00
05/12/2016 07:00,2,0.000,ALERT,211.25,299.97,59.965,1463050804,"201051344000645","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,404865.2,404865.2,30094,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463050806,498164.00
05/12/2016 07:00,2,0.000,ALERT,210.57,298.77,59.986,1463050804,"274151322000085","219011344069620",0.00,14.30,0,296.96,330.33,0.0,0.0,0.000,666699.3,666699.3,23688,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050808,498165.00
05/12/2016 07:00,2,0.000,ALERT,211.48,299.67,59.954,1463050804,"201051344000633","219011344069620",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,395827.1,395827.1,30564,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050809,498166.00
05/12/2016 07:00,2,0.000,ALERT,211.03,299.97,59.954,1463050804,"201051344000469","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,397195.4,397195.4,30502,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050811,498167.00
05/12/2016 07:00,2,0.000,ALERT,210.12,298.17,59.954,1463050804,"201051344000646","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,400977.2,400977.2,35064,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050813,498168.00
05/12/2016 07:00,2,0.000,ALERT,210.12,298.47,59.933,1463050804,"274151322000052","219011344069620",0.00,14.30,0,296.96,329.73,0.0,0.0,0.000,678536.7,678536.7,23908,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050815,498169.00
05/12/2016 07:00,2,0.000,ALERT,210.57,298.17,59.922,1463050804,"201051344000585","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,407373.5,407373.5,35068,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050817,498170.00
05/12/2016 07:00,2,0.000,ALERT,210.35,298.17,59.954,1463050804,"201051344001230","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,404684.2,404684.2,34865,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463050818,498171.00
05/12/2016 07:00,2,0.000,ALERT,210.80,299.07,59.954,1463050804,"201051344000582","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,398200.6,398200.6,35038,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050820,498172.00
05/12/2016 07:00,2,0.000,ALERT,209.90,298.17,59.954,1463050804,"201051344000955","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,410235.2,410235.2,34970,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050822,498173.00
05/12/2016 07:00,2,0.000,ALERT,210.35,298.17,59.965,1463050804,"274151322000094","219011344069620",0.00,13.70,0,296.36,330.63,0.0,0.0,0.000,546769.5,546769.5,24897,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050824,498174.00
05/12/2016 07:00,2,0.000,ALERT,210.80,300.57,59.959,1463050804,"201051344000579","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,410963.0,410963.0,10576,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463050826,498175.00
05/12/2016 07:00,2,0.000,ALERT,210.35,298.77,60.002,1463050804,"201051344000890","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,407389.5,407389.5,34989,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050827,498176.00
05/12/2016 07:00,2,0.000,ALERT,210.57,298.17,59.959,1463050804,"201051344000438","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,409533.5,409533.5,35000,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050829,498177.00
05/12/2016 07:00,2,0.000,ALERT,210.57,297.57,59.959,1463050804,"201051344000417","219011344069620",0.00,13.30,0,295.76,299.07,0.0,0.0,0.000,402270.1,402270.1,35154,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050831,498178.00
05/12/2016 07:00,2,0.000,ALERT,210.35,299.07,59.954,1463050804,"274151322000083","219011344069620",0.00,14.00,0,297.57,332.13,0.0,0.0,0.000,672455.4,672455.4,23979,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050833,498179.00
05/12/2016 07:00,2,0.000,ALERT,210.80,298.47,59.933,1463050804,"274151322000076","219011344069620",0.00,14.00,0,296.96,329.43,0.0,0.0,0.000,715821.1,715821.1,23972,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463050835,498180.00
05/12/2016 07:00,2,0.000,ALERT,210.57,300.27,59.944,1463050804,"201051344000868","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,396205.2,396205.2,30230,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050836,498181.00
05/12/2016 07:00,2,0.000,ALERT,210.35,299.97,59.944,1463050804,"274151322000095","219011344069620",0.00,13.70,0,298.17,332.43,0.0,0.0,0.000,708555.2,708555.2,23879,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050838,498182.00
05/12/2016 07:00,2,0.000,ALERT,210.57,299.67,59.907,1463050804,"201051344000988","219011344069620",0.00,13.00,0,295.76,301.77,0.0,0.0,0.000,393499.0,393499.0,30524,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050840,498183.00
05/12/2016 07:00,2,0.000,ALERT,210.12,297.26,59.970,1463050804,"201051344001025","219011344069620",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,407226.6,407226.6,35040,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050842,498184.00
05/12/2016 07:00,2,0.000,ALERT,210.57,299.67,59.944,1463050804,"201051344000458","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,404194.6,404194.6,30446,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463050844,498185.00
05/12/2016 07:00,2,0.000,ALERT,211.03,299.37,59.944,1463050804,"201051344000853","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,402700.4,402700.4,30046,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050846,498186.00
05/12/2016 07:00,2,0.000,ALERT,210.57,298.17,59.949,1463050804,"201051344000685","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,409027.5,409027.5,34880,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463050848,498187.00
05/12/2016 07:00,2,0.000,ALERT,210.57,297.57,59.944,1463050804,"201051344000917","219011344069620",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,405896.9,405896.9,34878,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463050849,498188.00
05/12/2016 07:00,2,0.000,ALERT,210.57,298.17,59.949,1463050804,"201051344001145","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,411110.5,411110.5,34735,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050851,498189.00
05/12/2016 07:00,2,0.000,ALERT,210.57,297.26,59.970,1463050804,"201051344000651","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,403280.1,403280.1,35098,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463050853,498190.00
05/12/2016 07:00,2,0.000,ALERT,209.90,298.47,59.944,1463050804,"274151322000088","219011344069620",0.00,14.30,0,296.96,329.43,0.0,0.0,0.000,650437.8,650437.8,23650,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463050855,498191.00
05/12/2016 07:00,2,0.000,ALERT,211.03,298.17,59.907,1463050804,"274151322000068","219011344069620",0.00,14.70,0,296.66,328.52,0.0,0.0,0.000,546519.3,546519.3,25105,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050857,498192.00
05/12/2016 07:00,2,0.000,ALERT,209.90,298.17,59.949,1463050804,"201051344001135","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,399408.6,399408.6,35044,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050858,498193.00
05/12/2016 07:00,2,0.000,ALERT,210.57,300.57,59.938,1463050804,"201051344000594","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,407762.8,407762.8,30489,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050860,498194.00
05/12/2016 07:00,2,0.000,ALERT,210.57,297.87,59.933,1463050804,"201051344001203","219011344069620",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,406266.9,406266.9,35059,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463050862,498195.00
05/12/2016 07:00,2,0.000,ALERT,210.35,298.77,59.975,1463050804,"274151322000054","219011344069620",0.00,14.70,0,296.96,330.03,0.0,0.0,0.000,664513.3,664513.3,23679,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050864,498196.00
05/12/2016 07:00,2,0.000,ALERT,211.03,299.67,59.933,1463050804,"201051344000867","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,395480.4,395480.4,30489,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050866,498197.00
05/12/2016 07:00,2,0.000,ALERT,210.35,298.17,59.938,1463050804,"201051344001093","219011344069620",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,404929.3,404929.3,34928,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050867,498198.00
05/12/2016 07:00,2,0.000,ALERT,210.57,299.67,59.933,1463050804,"201051344000900","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,411008.2,411008.2,29875,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050869,498199.00
05/12/2016 07:00,2,0.000,ALERT,210.80,299.07,59.917,1463050804,"201051344000648","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,403230.3,403230.3,30174,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050871,498200.00
05/12/2016 07:00,2,0.000,ALERT,210.57,299.97,59.907,1463050804,"201051344000569","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,412174.8,412174.8,29811,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050873,498201.00
05/12/2016 07:00,2,0.000,ALERT,210.80,299.97,59.938,1463050804,"201051344000983","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,403814.9,403814.9,30280,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050875,498202.00
05/12/2016 07:00,2,0.000,ALERT,210.80,299.67,59.938,1463050804,"201051344001158","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,398303.5,398303.5,30543,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050876,498203.00
05/12/2016 07:00,2,0.000,ALERT,211.03,299.97,59.917,1463050804,"201051344000576","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,405189.8,405189.8,29954,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463050878,498204.00
05/12/2016 07:00,2,0.000,ALERT,210.57,298.47,59.938,1463050804,"274151322000087","219011344069620",0.00,14.70,0,296.36,330.33,0.0,0.0,0.000,638310.8,638310.8,23761,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463050880,498205.00
05/12/2016 07:15,2,0.057,ALERT,211.70,300.57,60.012,1463051703,"201051344000645","219011344069620",28.82,13.00,0,297.87,302.37,1.7,0.0,0.000,404865.2,404865.2,30096,0,0,0,L,1122011218,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463051705,498206.00
05/12/2016 07:15,2,0.021,ALERT,210.57,299.07,59.965,1463051703,"274151322000085","219011344069620",27.69,14.30,0,296.36,300.87,0.0,0.0,0.000,666699.3,666699.3,23690,0,0,0,L,1151911521,0,121.33,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463051707,498207.00
05/12/2016 07:15,2,0.000,ALERT,211.70,299.97,59.933,1463051703,"201051344000633","219011344069620",0.00,12.70,0,296.36,301.77,0.0,0.0,0.000,395827.1,395827.1,30566,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463051709,498208.00
05/12/2016 07:15,2,0.098,ALERT,211.48,300.27,59.975,1463051703,"201051344000469","219011344069620",25.76,12.00,0,297.26,301.77,2.5,0.5,0.000,397195.4,397195.4,30504,0,0,0,L,1122011218,0,120.20,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1463051711,498209.00
05/12/2016 07:15,2,0.062,ALERT,210.57,298.77,59.975,1463051703,"201051344000646","219011344069620",28.39,12.70,0,295.76,299.97,1.8,0.0,0.000,400977.2,400977.2,35066,0,0,0,L,1122011218,0,121.10,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463051713,498210.00
05/12/2016 07:15,2,0.043,ALERT,210.35,298.47,59.981,1463051703,"274151322000052","219011344069620",27.77,14.30,0,296.06,301.47,0.0,0.0,0.000,678536.7,678536.7,23910,0,0,0,L,1151911521,0,120.20,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463051715,498211.00
05/12/2016 07:15,2,0.078,ALERT,210.80,298.77,59.986,1463051703,"201051344000585","219011344069620",28.71,13.30,0,295.76,300.27,2.3,0.3,0.000,407373.5,407373.5,35070,0,0,0,L,1122011218,0,120.42,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1463051716,498212.00
05/12/2016 07:15,2,0.000,ALERT,210.80,299.07,59.965,1463051703,"201051344001230","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,404684.2,404684.2,34867,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463051718,498213.00
05/12/2016 07:15,2,0.000,ALERT,211.25,299.67,59.975,1463051703,"201051344000582","219011344069620",0.00,12.70,0,296.96,302.98,0.0,0.0,0.000,398200.6,398200.6,35040,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463051720,498214.00
05/12/2016 07:15,2,0.000,ALERT,210.35,298.77,59.965,1463051703,"201051344000955","219011344069620",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,410235.2,410235.2,34972,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463051722,498215.00
05/12/2016 07:15,2,0.000,ALERT,210.35,298.17,59.965,1463051703,"274151322000094","219011344069620",37.89,13.70,0,296.06,362.19,0.0,0.0,0.000,546769.5,546769.5,24899,0,0,0,L,1151911521,0,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1463051723,498216.00
05/12/2016 07:15,2,0.096,ALERT,211.03,300.87,59.975,1463051703,"201051344000579","219011344069620",28.98,13.00,0,298.47,302.98,2.9,0.8,0.000,410963.1,410963.1,10578,0,0,0,L,1122011218,0,120.42,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1463051725,498217.00
05/12/2016 07:15,2,0.000,ALERT,210.57,299.07,59.975,1463051703,"201051344000890","219011344069620",0.00,13.30,0,296.66,302.68,0.0,0.0,0.000,407389.5,407389.5,34991,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463051727,498218.00
05/12/2016 07:15,2,0.000,ALERT,210.80,299.07,59.981,1463051703,"201051344000438","219011344069620",0.00,12.70,0,296.36,302.07,0.0,0.0,0.000,409533.5,409533.5,35002,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463051729,498219.00
05/12/2016 07:15,2,0.000,ALERT,210.80,298.17,60.007,1463051703,"201051344000417","219011344069620",0.00,13.30,0,295.46,301.77,0.0,0.0,0.000,402270.1,402270.1,35156,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463051731,498220.00
05/12/2016 07:15,2,0.018,ALERT,210.57,299.37,59.975,1463051703,"274151322000083","219011344069620",27.75,14.00,0,296.66,301.17,0.0,0.0,0.000,672455.4,672455.4,23981,0,0,0,L,1151911521,0,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463051732,498221.00
05/12/2016 07:15,2,0.018,ALERT,211.03,298.77,59.981,1463051703,"274151322000076","219011344069620",28.47,14.00,0,296.36,301.17,0.0,0.0,0.000,715821.1,715821.1,23974,0,0,0,L,1151911521,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463051734,498222.00
05/12/2016 07:15,2,0.074,ALERT,211.03,300.87,59.981,1463051703,"201051344000868","219011344069620",28.61,12.70,0,298.47,302.98,2.2,0.2,0.000,396205.2,396205.2,30232,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1463051736,498223.00
05/12/2016 07:15,2,0.012,ALERT,210.57,299.07,59.986,1463051703,"274151322000095","219011344069620",27.85,13.70,0,297.57,301.77,0.0,0.0,0.000,708555.2,708555.2,23881,0,0,0,L,1151911521,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463051738,498224.00
05/12/2016 07:15,2,0.055,ALERT,210.80,299.97,59.981,1463051703,"201051344000988","219011344069620",28.84,13.00,0,295.46,302.07,1.6,0.0,0.000,393499.0,393499.0,30526,0,0,0,L,1122011218,0,120.20,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1463051740,498225.00
05/12/2016 07:15,2,0.064,ALERT,210.57,297.87,59.981,1463051703,"201051344001025","219011344069620",28.88,12.30,0,295.46,302.07,1.9,0.0,0.000,407226.6,407226.6,35042,0,0,0,L,1122011218,0,120.42,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1463051742,498226.00
05/12/2016 07:15,2,0.096,ALERT,211.03,300.27,59.981,1463051703,"201051344000458","219011344069620",22.78,13.70,0,297.87,302.98,2.1,0.1,0.000,404194.6,404194.6,30448,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1463051743,498227.00
05/12/2016 07:15,2,0.062,ALERT,211.48,299.97,59.981,1463051703,"201051344000853","219011344069620",29.00,12.30,0,297.87,302.37,1.9,0.0,0.000,402700.4,402700.4,30048,0,0,0,L,1122011218,0,120.88,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1463051745,498228.00
05/12/2016 07:15,2,0.053,ALERT,210.80,298.17,59.938,1463051703,"201051344000685","219011344069620",28.65,13.00,0,296.06,302.68,1.6,0.0,0.000,409027.5,409027.5,34882,0,0,0,L,1122011218,0,121.33,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1463051747,498229.00
05/12/2016 07:15,2,0.066,ALERT,210.80,298.17,59.975,1463051703,"201051344000917","219011344069620",28.55,14.00,0,294.86,301.47,1.9,0.0,0.000,405896.9,405896.9,34880,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1463051749,498230.00
05/12/2016 07:15,2,0.000,ALERT,210.80,298.47,59.975,1463051703,"201051344001145","219011344069620",0.00,13.00,0,296.36,302.68,0.0,0.0,0.000,411110.5,411110.5,34737,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463051751,498231.00
05/12/2016 07:15,2,0.084,ALERT,210.80,297.87,59.944,1463051703,"201051344000651","219011344069620",25.31,12.30,0,295.46,301.47,2.1,0.1,0.000,403280.1,403280.1,35100,0,0,0,L,1122011218,0,121.10,120.42,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1463051753,498232.00
05/12/2016 07:15,2,0.025,ALERT,210.35,298.47,59.970,1463051703,"274151322000088","219011344069620",17.22,14.30,0,296.36,300.57,0.0,0.0,0.000,650437.8,650437.8,23652,0,0,0,L,1151911521,0,121.10,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463051754,498233.00
05/12/2016 07:15,2,0.008,ALERT,211.03,297.57,59.975,1463051703,"274151322000068","219011344069620",38.45,14.70,0,296.06,368.80,0.0,0.0,0.000,546519.3,546519.3,25107,0,0,0,L,1151911521,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1463051756,498234.00
05/12/2016 07:15,2,0.074,ALERT,210.57,298.77,59.975,1463051703,"201051344001135","219011344069620",28.96,13.00,0,296.06,302.07,2.2,0.2,0.000,399408.6,399408.6,35046,0,0,0,L,1122011218,0,120.65,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1463051758,498235.00
05/12/2016 07:15,2,0.117,ALERT,210.80,300.57,59.991,1463051703,"201051344000594","219011344069620",14.29,13.00,0,297.57,302.68,1.7,0.0,0.000,407762.8,407762.8,30491,0,0,0,L,1122011218,0,120.42,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1463051760,498236.00
05/12/2016 07:15,2,0.000,ALERT,210.80,298.47,59.996,1463051703,"201051344001203","219011344069620",0.00,13.00,0,296.36,302.98,0.0,0.0,0.000,406266.9,406266.9,35061,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463051762,498237.00
05/12/2016 07:15,2,0.016,ALERT,210.35,298.77,59.975,1463051703,"274151322000054","219011344069620",27.89,14.30,0,296.36,301.47,0.0,0.0,0.000,664513.3,664513.3,23681,0,0,0,L,1151911521,0,120.88,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463051763,498238.00
05/12/2016 07:15,2,0.072,ALERT,211.48,300.27,59.981,1463051703,"201051344000867","219011344069620",28.51,13.30,0,297.57,302.68,2.1,0.1,0.000,395480.4,395480.4,30491,0,0,0,L,1122011218,0,120.88,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1463051765,498239.00
05/12/2016 07:15,2,0.000,ALERT,210.80,298.77,59.981,1463051703,"201051344001093","219011344069620",0.00,13.70,0,295.76,302.07,0.0,0.0,0.000,404929.3,404929.3,34930,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463051767,498240.00
05/12/2016 07:15,2,0.025,ALERT,211.03,300.27,59.986,1463051703,"201051344000900","219011344069620",28.61,12.70,0,297.57,302.07,0.8,0.0,0.000,411008.2,411008.2,29877,0,0,0,L,1122011218,0,120.88,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1463051769,498241.00
05/12/2016 07:15,2,0.078,ALERT,211.25,299.37,59.991,1463051703,"201051344000648","219011344069620",28.80,12.30,0,297.26,302.37,2.3,0.3,0.000,403230.3,403230.3,30176,0,0,0,L,1122011218,0,120.20,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1463051771,498242.00
05/12/2016 07:15,2,0.080,ALERT,211.03,300.57,59.975,1463051703,"201051344000569","219011344069620",29.02,13.00,0,298.47,302.98,2.4,0.4,0.000,412174.8,412174.8,29813,0,0,0,L,1122011218,0,120.20,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1463051773,498243.00
05/12/2016 07:15,2,0.080,ALERT,211.03,300.57,60.007,1463051703,"201051344000983","219011344069620",28.84,13.00,0,298.17,302.68,2.4,0.4,0.000,403814.9,403814.9,30282,0,0,0,L,1122011218,0,120.65,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1463051774,498244.00
05/12/2016 07:15,2,0.068,ALERT,211.03,299.67,59.991,1463051703,"201051344001158","219011344069620",25.05,12.30,0,297.26,301.77,1.6,0.0,0.000,398303.5,398303.5,30545,0,0,0,L,1122011218,0,120.42,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1463051776,498245.00
05/12/2016 07:15,2,0.084,ALERT,211.70,300.57,59.986,1463051703,"201051344000576","219011344069620",28.31,12.70,0,297.87,302.37,2.4,0.4,0.000,405189.8,405189.8,29956,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1463051778,498246.00
05/12/2016 07:15,2,0.031,ALERT,210.57,298.17,59.986,1463051703,"274151322000087","219011344069620",27.06,15.00,0,295.76,300.57,0.0,0.0,0.000,638310.8,638310.8,23763,0,0,0,L,1151911521,0,120.65,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463051780,498247.00
05/12/2016 07:30,2,0.166,ALERT,211.70,308.09,59.991,1463052604,"201051344000645","219011344069620",23.24,13.30,0,298.17,308.69,4.0,1.9,0.000,404865.3,404865.3,30098,0,0,0,L,1122011218,0,120.88,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1463052606,498248.00
05/12/2016 07:30,2,0.080,ALERT,210.80,299.37,59.944,1463052604,"274151322000085","219011344069620",24.49,14.30,0,296.66,300.87,2.0,0.0,0.000,666699.3,666699.3,23692,0,0,0,L,1151911521,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1463052607,498249.00
05/12/2016 07:30,2,0.160,ALERT,211.70,321.31,60.002,1463052604,"201051344000633","219011344069620",25.54,13.00,0,296.36,321.91,4.2,2.1,0.000,395827.2,395827.2,30568,0,0,0,L,1122011218,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1463052609,498250.00
05/12/2016 07:30,2,0.193,ALERT,211.25,323.41,59.996,1463052604,"201051344000469","219011344069620",24.25,12.00,0,297.26,336.64,4.8,2.7,0.000,397195.6,397195.6,30506,0,0,0,L,1122011218,0,120.20,121.55,0100,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1463052611,498251.00
05/12/2016 07:30,2,0.184,ALERT,210.35,301.17,59.991,1463052604,"201051344000646","219011344069620",22.88,13.00,0,296.06,302.37,4.3,2.2,0.000,400977.3,400977.3,35068,0,0,0,L,1122011218,0,120.88,120.42,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1463052613,498252.00
05/12/2016 07:30,2,0.107,ALERT,210.35,302.98,59.996,1463052604,"274151322000052","219011344069620",23.99,14.30,0,296.06,304.18,2.6,0.6,0.000,678536.7,678536.7,23912,0,0,0,L,1151911521,0,120.20,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1463052615,498253.00
05/12/2016 07:30,2,0.170,ALERT,211.03,325.52,59.991,1463052604,"201051344000585","219011344069620",25.54,13.30,0,296.36,335.44,4.5,2.4,0.000,407373.6,407373.6,35072,0,0,0,L,1122011218,0,120.65,121.10,0100,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1463052616,498254.00
05/12/2016 07:30,2,0.162,ALERT,210.80,327.32,60.028,1463052604,"201051344001230","219011344069620",24.47,13.00,0,296.96,327.92,4.0,2.0,0.000,404684.3,404684.3,34869,0,0,0,L,1122011218,0,121.10,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1463052618,498255.00
05/12/2016 07:30,2,0.193,ALERT,211.25,318.61,59.975,1463052604,"201051344000582","219011344069620",22.66,12.70,0,297.57,319.51,4.5,2.4,0.000,398200.7,398200.7,35042,0,0,0,L,1122011218,0,121.10,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1463052620,498256.00
05/12/2016 07:30,2,0.215,ALERT,210.35,332.13,59.938,1463052604,"201051344000955","219011344069620",22.92,13.30,0,296.66,333.03,5.0,2.9,0.000,410235.3,410235.3,34974,0,0,0,L,1122011218,0,120.20,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463052622,498257.00
05/12/2016 07:30,2,0.000,ALERT,210.57,298.17,59.975,1463052604,"274151322000094","219011344069620",40.53,14.00,0,295.76,385.63,0.0,0.0,0.000,546769.5,546769.5,24901,0,0,0,L,1151911521,0,120.42,121.78,0002,11,0,0,0,0,0,0,48,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463052624,498258.00
05/12/2016 07:30,2,0.223,ALERT,211.25,324.32,59.981,1463052604,"201051344000579","219011344069620",23.54,13.30,0,298.77,337.54,5.3,3.2,0.000,410963.3,410963.3,10580,0,0,0,L,1122011218,0,120.65,120.88,0100,9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1463052626,498259.00
05/12/2016 07:30,2,0.178,ALERT,210.80,333.33,59.938,1463052604,"201051344000890","219011344069620",26.64,13.70,0,297.26,335.74,4.8,2.7,0.000,407389.7,407389.7,34993,0,0,0,L,1122011218,0,121.10,120.20,0100,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1463052627,498260.00
05/12/2016 07:30,2,0.176,ALERT,210.80,327.62,59.975,1463052604,"201051344000438","219011344069620",26.34,13.00,0,296.96,335.74,4.7,2.6,0.000,409533.6,409533.6,35004,0,0,0,L,1122011218,0,121.33,120.65,0100,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1463052629,498261.00
05/12/2016 07:30,2,0.205,ALERT,211.03,334.24,59.975,1463052604,"201051344000417","219011344069620",26.24,13.30,0,296.06,335.74,5.5,3.4,0.000,402270.3,402270.3,35158,0,0,0,L,1122011218,0,120.88,120.65,0100,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1463052631,498262.00
05/12/2016 07:30,2,0.090,ALERT,210.80,327.32,59.996,1463052604,"274151322000083","219011344069620",24.47,14.00,0,296.96,327.92,2.2,0.2,0.000,672455.4,672455.4,23983,0,0,0,L,1151911521,0,120.88,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1463052633,498263.00
05/12/2016 07:30,2,0.084,ALERT,211.25,336.94,59.981,1463052604,"274151322000076","219011344069620",26.88,14.00,0,296.36,338.14,2.3,0.3,0.000,715821.1,715821.1,23976,0,0,0,L,1151911521,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1463052635,498264.00
05/12/2016 07:30,2,0.164,ALERT,211.25,342.65,59.970,1463052604,"201051344000868","219011344069620",26.70,12.70,0,298.47,343.25,4.5,2.4,0.000,396205.3,396205.3,30234,0,0,0,L,1122011218,0,120.65,121.33,0100,10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1463052637,498265.00
05/12/2016 07:30,2,0.078,ALERT,210.80,324.62,59.959,1463052604,"274151322000095","219011344069620",26.22,13.70,0,297.87,325.52,2.1,0.1,0.000,708555.2,708555.2,23883,0,0,0,L,1151911521,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1463052638,498266.00
05/12/2016 07:30,2,0.150,ALERT,211.25,346.26,59.959,1463052604,"201051344000988","219011344069620",25.84,13.00,0,295.46,347.46,3.9,1.9,0.000,393499.1,393499.1,30528,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1463052640,498267.00
05/12/2016 07:30,2,0.166,ALERT,210.80,334.84,59.959,1463052604,"201051344001025","219011344069620",26.40,12.70,0,296.06,336.64,4.5,2.4,0.000,407226.6,407226.6,35044,0,0,0,L,1122011218,0,120.65,120.65,0100,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1463052642,498268.00
05/12/2016 07:30,2,0.180,ALERT,211.03,335.74,59.959,1463052604,"201051344000458","219011344069620",26.00,13.70,0,298.17,337.84,4.8,2.7,0.000,404194.7,404194.7,30450,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1463052644,498269.00
05/12/2016 07:30,2,0.180,ALERT,211.70,338.74,59.959,1463052604,"201051344000853","219011344069620",23.50,12.70,0,298.17,339.65,4.3,2.2,0.000,402700.5,402700.5,30050,0,0,0,L,1122011218,0,121.33,121.33,0100,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1463052646,498270.00
05/12/2016 07:30,2,0.145,ALERT,211.48,337.54,59.954,1463052604,"201051344000685","219011344069620",26.82,13.30,0,296.06,338.14,4.0,1.9,0.000,409027.6,409027.6,34884,0,0,0,L,1122011218,0,121.78,120.88,0100,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1463052647,498271.00
05/12/2016 07:30,2,0.188,ALERT,211.03,323.41,59.938,1463052604,"201051344000917","219011344069620",22.76,14.00,0,295.16,335.14,4.3,2.3,0.000,405897.0,405897.0,34882,0,0,0,L,1122011218,0,120.88,121.10,0100,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1463052649,498272.00
05/12/2016 07:30,2,0.164,ALERT,211.25,333.93,59.944,1463052604,"201051344001145","219011344069620",25.01,13.00,0,296.96,336.64,4.2,2.1,0.000,411110.6,411110.6,34739,0,0,0,L,1122011218,0,121.10,120.88,0100,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463052651,498273.00
05/12/2016 07:30,2,0.207,ALERT,211.03,337.84,59.959,1463052604,"201051344000651","219011344069620",23.78,12.30,0,296.06,338.74,5.0,2.9,0.000,403280.2,403280.2,35102,0,0,0,L,1122011218,0,121.55,120.42,0100,10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1463052653,498274.00
05/12/2016 07:30,2,0.080,ALERT,210.35,329.73,59.944,1463052604,"274151322000088","219011344069620",23.68,14.70,0,296.36,336.64,1.9,0.0,0.000,650437.8,650437.8,23654,0,0,0,L,1151911521,0,121.55,121.10,0100,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1463052655,498275.00
05/12/2016 07:30,2,0.064,ALERT,211.48,331.83,59.975,1463052604,"274151322000068","219011344069620",25.35,15.00,0,295.76,391.94,1.7,0.0,0.000,546519.3,546519.3,25109,0,0,0,L,1151911521,0,121.55,121.78,0002,14,0,0,0,0,0,0,62,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463052656,498276.00
05/12/2016 07:30,2,0.168,ALERT,210.57,334.54,59.933,1463052604,"201051344001135","219011344069620",27.37,13.30,0,296.66,348.06,4.7,2.6,0.000,399408.8,399408.8,35048,0,0,0,L,1122011218,0,120.88,120.65,0100,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1463052658,498277.00
05/12/2016 07:30,2,0.197,ALERT,211.03,337.54,59.949,1463052604,"201051344000594","219011344069620",25.23,13.30,0,297.87,348.36,5.1,3.0,0.004,407763.0,407763.0,30493,0,0,0,L,1122011218,0,120.65,120.65,0100,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1463052660,498278.00
05/12/2016 07:30,2,0.199,ALERT,211.03,342.65,59.954,1463052604,"201051344001203","219011344069620",23.93,13.30,0,296.66,345.06,4.9,2.8,0.000,406267.0,406267.0,35063,0,0,0,L,1122011218,0,121.55,120.42,0100,10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1463052662,498279.00
05/12/2016 07:30,2,0.094,ALERT,210.80,345.66,59.959,1463052604,"274151322000054","219011344069620",25.60,14.70,0,296.66,346.56,2.4,0.4,0.000,664513.3,664513.3,23683,0,0,0,L,1151911521,0,120.88,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1463052664,498280.00
05/12/2016 07:30,2,0.160,ALERT,211.70,342.95,59.954,1463052604,"201051344000867","219011344069620",27.71,13.70,0,297.57,344.45,4.5,2.5,0.000,395480.5,395480.5,30493,0,0,0,L,1122011218,0,121.10,121.10,0100,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1463052666,498281.00
05/12/2016 07:30,2,0.229,ALERT,210.80,342.95,59.954,1463052604,"201051344001093","219011344069620",24.67,13.70,0,296.66,343.55,5.8,3.6,0.000,404929.5,404929.5,34932,0,0,0,L,1122011218,0,120.88,120.65,0100,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463052668,498282.00
05/12/2016 07:30,2,0.117,ALERT,211.25,351.07,59.959,1463052604,"201051344000900","219011344069620",27.83,13.00,0,297.57,351.37,3.4,1.3,0.000,411008.3,411008.3,29879,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1463052670,498283.00
05/12/2016 07:30,2,0.178,ALERT,211.48,352.87,59.949,1463052604,"201051344000648","219011344069620",28.31,12.70,0,297.57,354.07,5.1,3.0,0.000,403230.5,403230.5,30178,0,0,0,L,1122011218,0,120.42,121.33,0100,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1463052671,498284.00
05/12/2016 07:30,2,0.201,ALERT,211.48,338.14,59.949,1463052604,"201051344000569","219011344069620",25.56,13.30,0,298.77,357.68,5.2,3.1,0.000,412175.0,412175.0,29815,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1463052673,498285.00
05/12/2016 07:30,2,0.201,ALERT,211.25,337.54,59.954,1463052604,"201051344000983","219011344069620",25.29,13.30,0,298.47,361.29,5.2,3.1,0.004,403815.1,403815.1,30284,0,0,0,L,1122011218,0,120.88,120.88,0100,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1463052675,498286.00
05/12/2016 07:30,2,0.182,ALERT,211.25,338.14,59.996,1463052604,"201051344001158","219011344069620",25.56,12.70,0,297.57,364.59,4.7,2.6,0.004,398303.5,398303.5,30547,0,0,0,L,1122011218,0,120.65,120.88,0100,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1463052677,498287.00
05/12/2016 07:30,2,0.213,ALERT,211.70,345.06,59.954,1463052604,"201051344000576","219011344069620",24.61,13.00,0,298.17,367.30,5.3,3.2,0.004,405190.0,405190.0,29958,0,0,0,L,1122011218,0,121.10,121.10,0100,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1463052679,498288.00
05/12/2016 07:30,2,0.113,ALERT,210.80,349.86,59.954,1463052604,"274151322000087","219011344069620",24.51,15.00,0,295.76,351.37,2.8,0.8,0.000,638310.8,638310.8,23765,0,0,0,L,1151911521,0,121.10,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1463052680,498289.00
05/12/2016 07:45,2,0.320,ACTIVE,211.70,339.04,59.986,1463053503,"201051344000645","219011344069620",28.33,14.30,0,299.37,362.79,9.3,7.0,0.040,404866.5,404866.5,30100,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053504,498290.00
05/12/2016 07:45,2,0.250,ACTIVE,210.80,337.84,59.991,1463053503,"274151322000085","219011344069620",27.31,15.80,0,297.26,356.78,6.9,4.7,0.031,666700.0,666700.0,23694,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053505,498291.00
