ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 07:45,2,0.332,ACTIVE,211.70,340.85,60.002,1463053503,"201051344000633","219011344069620",28.15,13.70,0,298.17,360.69,9.5,7.2,0.044,395828.4,395828.4,30570,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053506,498292.00
05/12/2016 07:45,2,0.344,ACTIVE,211.48,339.34,59.996,1463053503,"201051344000469","219011344069620",28.43,13.30,0,298.77,346.26,10.0,7.7,0.044,397197.0,397197.0,30508,0,0,0,L,1122011218,0,120.42,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053507,498293.00
05/12/2016 07:45,2,0.342,ACTIVE,210.35,336.94,60.002,1463053503,"201051344000646","219011344069620",27.61,14.00,0,297.26,357.08,9.6,7.3,0.040,400978.6,400978.6,35070,0,0,0,L,1122011218,0,120.88,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053508,498294.00
05/12/2016 07:45,2,0.281,ACTIVE,210.80,339.04,59.975,1463053503,"274151322000052","219011344069620",27.04,16.00,0,297.26,350.17,7.7,5.5,0.031,678537.6,678537.6,23914,0,0,0,L,1151911521,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053509,498295.00
05/12/2016 07:45,2,0.336,ACTIVE,210.80,337.54,59.991,1463053503,"201051344000585","219011344069620",28.90,14.70,0,297.26,357.38,9.9,7.6,0.049,407374.9,407374.9,35074,0,0,0,L,1122011218,0,120.42,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053509,498296.00
05/12/2016 07:45,2,0.316,ACTIVE,210.57,336.34,60.007,1463053503,"201051344001230","219011344069620",28.39,14.30,0,298.17,351.67,9.2,6.9,0.040,404685.5,404685.5,34871,0,0,0,L,1122011218,0,121.10,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053510,498297.00
05/12/2016 07:45,2,0.328,ACTIVE,211.25,337.84,59.949,1463053503,"201051344000582","219011344069620",28.23,14.00,0,299.07,355.28,9.5,7.2,0.035,398202.0,398202.0,35044,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053511,498298.00
05/12/2016 07:45,2,0.350,ACTIVE,210.35,336.64,59.938,1463053503,"201051344000955","219011344069620",28.71,14.70,0,297.57,350.47,10.2,7.9,0.044,410236.7,410236.7,34976,0,0,0,L,1122011218,0,120.42,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053512,498299.00
05/12/2016 07:45,2,0.162,ALERT,211.03,357.38,59.975,1463053503,"274151322000094","219011344069620",33.20,15.30,0,296.36,390.74,5.5,3.3,0.035,546769.8,546769.8,24903,0,0,0,L,1151911521,0,120.88,121.78,0002,12,0,0,0,0,0,0,21,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053514,498300.00
05/12/2016 07:45,2,0.361,ACTIVE,211.25,339.04,59.991,1463053503,"201051344000579","219011344069620",28.94,14.70,0,299.37,345.66,10.6,8.3,0.040,410964.9,410964.9,10582,0,0,0,L,1122011218,0,120.88,120.65,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053515,498301.00
05/12/2016 07:45,2,0.342,ACTIVE,210.57,336.34,59.981,1463053503,"201051344000890","219011344069620",29.08,14.70,0,297.26,340.55,10.1,7.8,0.044,407391.1,407391.1,34995,0,0,0,L,1122011218,0,120.88,119.97,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053516,498302.00
05/12/2016 07:45,2,0.346,ACTIVE,210.57,337.84,59.975,1463053503,"201051344000438","219011344069620",28.19,14.30,0,297.57,354.97,9.9,7.7,0.044,409535.0,409535.0,35006,0,0,0,L,1122011218,0,121.10,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053517,498303.00
05/12/2016 07:45,2,0.379,ACTIVE,210.80,337.24,59.975,1463053503,"201051344000417","219011344069620",27.57,14.70,0,297.26,347.16,10.7,8.4,0.044,402271.8,402271.8,35160,0,0,0,L,1122011218,0,120.65,120.65,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053518,498304.00
05/12/2016 07:45,2,0.262,ACTIVE,210.57,338.44,59.981,1463053503,"274151322000083","219011344069620",26.88,15.80,0,297.57,350.17,7.1,5.0,0.031,672456.1,672456.1,23985,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053518,498305.00
05/12/2016 07:45,2,0.268,ACTIVE,211.48,338.74,59.959,1463053503,"274151322000076","219011344069620",27.93,15.80,0,298.17,342.65,7.5,5.3,0.035,715821.8,715821.8,23978,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053519,498306.00
05/12/2016 07:45,2,0.334,ACTIVE,211.25,338.74,60.007,1463053503,"201051344000868","219011344069620",28.59,14.00,0,299.37,343.25,9.7,7.5,0.044,396206.6,396206.6,30236,0,0,0,L,1122011218,0,120.88,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053520,498307.00
05/12/2016 07:45,2,0.258,ACTIVE,210.57,338.14,59.981,1463053503,"274151322000095","219011344069620",27.51,15.50,0,298.47,386.53,7.2,5.0,0.040,708555.8,708555.8,23885,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053521,498308.00
05/12/2016 07:45,2,0.324,ACTIVE,211.48,340.25,59.986,1463053503,"201051344000988","219011344069620",27.81,14.30,0,296.96,346.86,9.2,6.9,0.049,393500.2,393500.2,30530,0,0,0,L,1122011218,0,120.88,121.10,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053522,498309.00
05/12/2016 07:45,2,0.342,ACTIVE,210.57,336.64,59.981,1463053503,"201051344001025","219011344069620",27.77,14.00,0,296.66,341.15,9.6,7.4,0.044,407227.9,407227.9,35046,0,0,0,L,1122011218,0,120.42,120.65,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053523,498310.00
05/12/2016 07:45,2,0.357,ACTIVE,211.25,338.44,59.986,1463053503,"201051344000458","219011344069620",27.73,14.70,0,299.07,342.95,10.1,7.8,0.049,404196.0,404196.0,30452,0,0,0,L,1122011218,0,121.10,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053524,498311.00
05/12/2016 07:45,2,0.330,ACTIVE,211.93,339.95,59.986,1463053503,"201051344000853","219011344069620",28.84,13.70,0,299.07,344.15,9.7,7.4,0.049,402701.7,402701.7,30052,0,0,0,L,1122011218,0,121.55,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053525,498312.00
05/12/2016 07:45,2,0.330,ACTIVE,211.03,338.44,60.012,1463053503,"201051344000685","219011344069620",27.53,14.30,0,296.96,341.75,9.2,7.0,0.044,409028.8,409028.8,34886,0,0,0,L,1122011218,0,121.55,120.42,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053526,498313.00
05/12/2016 07:45,2,0.320,ACTIVE,210.80,338.14,60.018,1463053503,"201051344000917","219011344069620",28.71,15.30,0,295.46,341.45,9.3,7.1,0.049,405898.2,405898.2,34884,0,0,0,L,1122011218,0,120.88,121.10,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053527,498314.00
05/12/2016 07:45,2,0.324,ACTIVE,211.03,337.84,59.986,1463053503,"201051344001145","219011344069620",27.87,14.00,0,297.57,342.05,9.2,7.0,0.044,411111.7,411111.7,34741,0,0,0,L,1122011218,0,121.10,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053527,498315.00
05/12/2016 07:45,2,0.346,ACTIVE,210.80,337.84,60.028,1463053503,"201051344000651","219011344069620",28.15,13.70,0,296.66,341.75,9.8,7.6,0.049,403281.5,403281.5,35104,0,0,0,L,1122011218,0,121.33,120.42,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053528,498316.00
05/12/2016 07:45,2,0.246,ACTIVE,210.35,337.84,59.986,1463053503,"274151322000088","219011344069620",26.72,16.00,0,297.26,341.15,6.6,4.5,0.031,650438.3,650438.3,23656,0,0,0,L,1151911521,0,121.33,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053529,498317.00
05/12/2016 07:45,2,0.186,ALERT,211.25,375.71,59.991,1463053503,"274151322000068","219011344069620",35.17,16.30,0,296.66,391.94,6.6,4.4,0.027,546519.7,546519.7,25111,0,0,0,L,1151911521,0,121.33,121.78,0002,15,0,0,0,0,0,0,8,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053531,498318.00
05/12/2016 07:45,2,0.338,ACTIVE,210.12,336.34,59.981,1463053503,"201051344001135","219011344069620",28.61,14.00,0,296.96,340.85,9.8,7.6,0.044,399410.1,399410.1,35050,0,0,0,L,1122011218,0,120.65,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053532,498319.00
05/12/2016 07:45,2,0.344,ACTIVE,211.03,338.44,59.991,1463053503,"201051344000594","219011344069620",29.14,14.70,0,299.37,342.95,10.2,7.9,0.049,407764.3,407764.3,30495,0,0,0,L,1122011218,0,120.88,120.42,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053533,498320.00
05/12/2016 07:45,2,0.332,ACTIVE,210.80,336.94,59.949,1463053503,"201051344001203","219011344069620",28.80,14.30,0,296.96,345.06,9.7,7.5,0.044,406268.3,406268.3,35065,0,0,0,L,1122011218,0,121.33,120.42,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053534,498321.00
05/12/2016 07:45,2,0.264,ALERT,210.35,339.34,59.991,1463053503,"274151322000054","219011344069620",27.17,16.00,0,296.66,346.26,7.3,5.1,0.040,664513.9,664513.9,23685,0,0,0,L,1151911521,0,120.88,121.10,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053536,498322.00
05/12/2016 07:45,2,0.348,ACTIVE,211.48,338.14,60.034,1463053503,"201051344000867","219011344069620",28.17,14.70,0,298.17,344.15,10.0,7.7,0.044,395481.8,395481.8,30495,0,0,0,L,1122011218,0,121.10,120.65,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053537,498323.00
05/12/2016 07:45,2,0.363,ACTIVE,210.57,337.84,59.975,1463053503,"201051344001093","219011344069620",28.77,15.00,0,297.26,342.95,10.6,8.3,0.044,404930.9,404930.9,34934,0,0,0,L,1122011218,0,120.88,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053538,498324.00
05/12/2016 07:45,2,0.303,ACTIVE,211.25,340.25,59.991,1463053503,"201051344000900","219011344069620",27.53,13.70,0,298.77,351.37,8.5,6.2,0.049,411009.2,411009.2,29881,0,0,0,L,1122011218,0,121.10,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053539,498325.00
05/12/2016 07:45,2,0.357,ACTIVE,211.70,339.65,59.996,1463053503,"201051344000648","219011344069620",28.33,13.30,0,298.47,353.77,10.2,8.0,0.053,403231.9,403231.9,30180,0,0,0,L,1122011218,0,120.65,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053540,498326.00
05/12/2016 07:45,2,0.354,ACTIVE,211.48,339.34,59.986,1463053503,"201051344000569","219011344069620",28.25,14.30,0,299.67,343.25,10.2,7.9,0.053,412176.3,412176.3,29817,0,0,0,L,1122011218,0,120.65,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053540,498327.00
05/12/2016 07:45,2,0.355,ACTIVE,211.48,339.04,59.981,1463053503,"201051344000983","219011344069620",28.33,14.00,0,299.07,342.95,10.2,7.9,0.053,403816.5,403816.5,30286,0,0,0,L,1122011218,0,120.88,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053541,498328.00
05/12/2016 07:45,2,0.338,ACTIVE,211.48,339.04,60.012,1463053503,"201051344001158","219011344069620",28.23,13.70,0,298.77,343.55,9.7,7.4,0.053,398304.8,398304.8,30549,0,0,0,L,1122011218,0,120.88,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053542,498329.00
05/12/2016 07:45,2,0.357,ACTIVE,211.93,340.25,59.996,1463053503,"201051344000576","219011344069620",28.49,14.00,0,299.07,343.55,10.3,8.1,0.049,405191.4,405191.4,29960,0,0,0,L,1122011218,0,121.10,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053544,498330.00
05/12/2016 07:45,2,0.275,ALERT,210.80,338.44,59.996,1463053503,"274151322000087","219011344069620",26.92,16.70,0,295.76,351.07,7.5,5.4,0.040,638311.5,638311.5,23767,0,0,0,L,1151911521,0,121.10,121.55,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463053546,498331.00
05/12/2016 08:00,2,0.428,ACTIVE,211.48,339.65,59.954,1463054405,"201051344000645","219011344069620",28.37,15.00,0,333.63,345.66,12.3,9.9,0.071,404868.5,404868.5,30101,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054406,498332.00
05/12/2016 08:00,2,0.348,ACTIVE,210.80,338.44,59.944,1463054405,"274151322000085","219011344069620",27.71,16.70,0,334.54,342.65,9.8,7.5,0.053,666701.5,666701.5,23695,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054407,498333.00
05/12/2016 08:00,2,0.434,ACTIVE,211.48,340.85,59.944,1463054405,"201051344000633","219011344069620",28.75,14.70,0,332.73,347.16,12.7,10.3,0.075,395830.6,395830.6,30571,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054408,498334.00
05/12/2016 08:00,2,0.449,ACTIVE,211.25,339.34,59.949,1463054405,"201051344000469","219011344069620",28.43,13.70,0,332.43,345.36,13.0,10.6,0.071,397199.2,397199.2,30509,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054409,498335.00
05/12/2016 08:00,2,0.443,ACTIVE,210.35,337.54,59.944,1463054405,"201051344000646","219011344069620",27.81,15.00,0,330.03,343.25,12.6,10.2,0.071,400980.8,400980.8,35071,0,0,0,L,1122011218,0,120.88,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054410,498336.00
05/12/2016 08:00,2,0.375,ACTIVE,210.57,337.84,59.938,1463054405,"274151322000052","219011344069620",27.81,17.00,0,333.93,343.55,10.6,8.3,0.057,678539.2,678539.2,23915,0,0,0,L,1151911521,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054411,498337.00
05/12/2016 08:00,2,0.449,ACTIVE,210.80,339.04,59.954,1463054405,"201051344000585","219011344069620",28.13,15.30,0,331.83,344.15,12.8,10.4,0.066,407377.1,407377.1,35075,0,0,0,L,1122011218,0,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054411,498338.00
05/12/2016 08:00,2,0.424,ACTIVE,210.57,337.54,59.949,1463054405,"201051344001230","219011344069620",27.71,15.00,0,330.33,342.95,11.9,9.6,0.066,404687.5,404687.5,34872,0,0,0,L,1122011218,0,120.88,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054412,498339.00
05/12/2016 08:00,2,0.434,ACTIVE,211.25,338.44,59.938,1463054405,"201051344000582","219011344069620",28.07,14.70,0,331.23,344.15,12.4,10.0,0.066,398204.1,398204.1,35045,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054413,498340.00
05/12/2016 08:00,2,0.459,ACTIVE,210.12,337.24,59.917,1463054405,"201051344000955","219011344069620",27.97,15.30,0,330.03,342.65,13.1,10.7,0.066,410239.0,410239.0,34977,0,0,0,L,1122011218,0,120.20,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054414,498341.00
05/12/2016 08:00,2,0.205,ACTIVE,210.57,413.59,59.938,1463054405,"274151322000094","219011344069620",39.10,17.00,0,335.44,417.49,8.1,5.9,0.040,546770.9,546770.9,24905,0,0,0,L,1151911521,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054415,498342.00
05/12/2016 08:00,2,0.479,ACTIVE,211.25,339.34,59.922,1463054405,"201051344000579","219011344069620",27.51,15.30,0,333.33,345.06,13.3,11.0,0.075,410967.2,410967.2,10583,0,0,0,L,1122011218,0,120.65,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054416,498343.00
05/12/2016 08:00,2,0.457,ACTIVE,210.57,337.24,59.954,1463054405,"201051344000890","219011344069620",28.03,15.50,0,330.03,343.25,13.0,10.7,0.075,407393.4,407393.4,34996,0,0,0,L,1122011218,0,120.88,119.97,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054417,498344.00
05/12/2016 08:00,2,0.438,ACTIVE,210.80,337.84,59.944,1463054405,"201051344000438","219011344069620",28.90,15.00,0,331.53,343.85,12.8,10.4,0.062,409537.2,409537.2,35007,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054418,498345.00
05/12/2016 08:00,2,0.467,ACTIVE,210.35,337.54,59.986,1463054405,"201051344000417","219011344069620",28.43,15.30,0,330.93,343.55,13.5,11.1,0.066,402274.2,402274.2,35161,0,0,0,L,1122011218,0,120.20,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054419,498346.00
05/12/2016 08:00,2,0.352,ACTIVE,210.80,340.55,59.944,1463054405,"274151322000083","219011344069620",27.77,17.00,0,334.24,353.47,9.9,7.6,0.049,672457.6,672457.6,23986,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054420,498347.00
05/12/2016 08:00,2,0.367,ACTIVE,211.03,339.34,59.938,1463054405,"274151322000076","219011344069620",27.87,17.00,0,335.44,343.55,10.4,8.1,0.062,715823.4,715823.4,23979,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054420,498348.00
05/12/2016 08:00,2,0.443,ACTIVE,211.03,339.34,59.954,1463054405,"201051344000868","219011344069620",27.91,14.30,0,331.83,345.06,12.6,10.2,0.066,396208.7,396208.7,30237,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054421,498349.00
05/12/2016 08:00,2,0.352,ACTIVE,210.57,338.74,59.954,1463054405,"274151322000095","219011344069620",27.77,16.30,0,334.24,353.17,9.9,7.7,0.053,708557.3,708557.3,23886,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054422,498350.00
05/12/2016 08:00,2,0.424,ACTIVE,211.03,340.55,59.949,1463054405,"201051344000988","219011344069620",27.47,14.70,0,332.43,346.86,11.8,9.5,0.080,393502.2,393502.2,30531,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054423,498351.00
05/12/2016 08:00,2,0.432,ACTIVE,210.57,336.64,59.944,1463054405,"201051344001025","219011344069620",28.27,14.70,0,330.93,343.55,12.4,10.0,0.071,407230.0,407230.0,35047,0,0,0,L,1122011218,0,120.42,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054424,498352.00
05/12/2016 08:00,2,0.447,ACTIVE,211.25,338.74,59.954,1463054405,"201051344000458","219011344069620",28.11,15.30,0,332.43,344.76,12.7,10.4,0.075,404198.2,404198.2,30453,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054425,498353.00
05/12/2016 08:00,2,0.420,ACTIVE,211.70,340.55,59.949,1463054405,"201051344000853","219011344069620",29.06,14.30,0,333.33,346.56,12.4,10.0,0.066,402703.9,402703.9,30053,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054426,498354.00
05/12/2016 08:00,2,0.414,ACTIVE,210.80,338.74,59.954,1463054405,"201051344000685","219011344069620",28.31,15.00,0,331.53,344.45,11.9,9.6,0.071,409030.8,409030.8,34887,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054427,498355.00
05/12/2016 08:00,2,0.420,ACTIVE,210.57,338.14,59.954,1463054405,"201051344000917","219011344069620",27.91,15.80,0,331.23,343.85,11.9,9.6,0.066,405900.3,405900.3,34885,0,0,0,L,1122011218,0,120.42,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054428,498356.00
05/12/2016 08:00,2,0.416,ACTIVE,210.80,338.44,59.981,1463054405,"201051344001145","219011344069620",28.17,15.00,0,332.43,344.15,11.9,9.6,0.062,411113.7,411113.7,34742,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054429,498357.00
05/12/2016 08:00,2,0.438,ACTIVE,210.80,338.14,59.928,1463054405,"201051344000651","219011344069620",27.77,14.30,0,331.53,344.15,12.3,10.0,0.071,403283.6,403283.6,35105,0,0,0,L,1122011218,0,121.10,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054429,498358.00
05/12/2016 08:00,2,0.332,ACTIVE,210.12,337.84,59.938,1463054405,"274151322000088","219011344069620",26.88,16.70,0,333.93,342.65,9.1,6.9,0.044,650439.6,650439.6,23657,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054430,498359.00
05/12/2016 08:00,2,0.236,ACTIVE,211.25,398.86,59.949,1463054405,"274151322000068","219011344069620",37.63,18.00,0,336.34,413.29,9.1,6.8,0.040,546521.1,546521.1,25113,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054431,498360.00
05/12/2016 08:00,2,0.439,ACTIVE,210.57,336.94,59.944,1463054405,"201051344001135","219011344069620",27.89,15.00,0,330.93,343.25,12.5,10.1,0.075,399412.2,399412.2,35051,0,0,0,L,1122011218,0,120.65,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054432,498361.00
05/12/2016 08:00,2,0.449,ACTIVE,210.80,339.34,59.965,1463054405,"201051344000594","219011344069620",27.83,15.00,0,331.53,345.36,12.7,10.3,0.075,407766.5,407766.5,30496,0,0,0,L,1122011218,0,120.65,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054433,498362.00
05/12/2016 08:00,2,0.434,ACTIVE,210.80,337.24,59.959,1463054405,"201051344001203","219011344069620",27.89,15.00,0,331.83,344.45,12.3,9.9,0.066,406270.4,406270.4,35066,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054434,498363.00
05/12/2016 08:00,2,0.346,ACTIVE,210.57,340.55,59.959,1463054405,"274151322000054","219011344069620",27.83,17.00,0,334.24,348.36,9.7,7.5,0.057,664515.4,664515.4,23687,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054435,498364.00
05/12/2016 08:00,2,0.430,ACTIVE,211.25,338.74,59.996,1463054405,"201051344000867","219011344069620",28.25,15.30,0,332.73,344.45,12.3,10.0,0.071,395483.9,395483.9,30496,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054436,498365.00
05/12/2016 08:00,2,0.432,ACTIVE,210.57,337.84,59.975,1463054405,"201051344001093","219011344069620",29.32,15.50,0,330.63,343.55,12.9,10.5,0.062,404933.2,404933.2,34935,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054437,498366.00
05/12/2016 08:00,2,0.387,ACTIVE,210.80,339.34,59.970,1463054405,"201051344000900","219011344069620",27.65,14.30,0,332.73,345.36,10.9,8.6,0.071,411011.0,411011.0,29882,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054438,498367.00
05/12/2016 08:00,2,0.443,ACTIVE,211.25,339.34,59.970,1463054405,"201051344000648","219011344069620",28.13,14.30,0,333.03,345.66,12.7,10.3,0.071,403234.1,403234.1,30181,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054439,498368.00
05/12/2016 08:00,2,0.436,ACTIVE,211.03,339.65,59.970,1463054405,"201051344000569","219011344069620",28.37,14.70,0,333.63,345.36,12.5,10.2,0.066,412178.5,412178.5,29818,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054440,498369.00
05/12/2016 08:00,2,0.434,ACTIVE,211.03,338.74,59.975,1463054405,"201051344000983","219011344069620",28.27,14.70,0,332.43,345.06,12.4,10.1,0.071,403818.6,403818.6,30287,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054441,498370.00
05/12/2016 08:00,2,0.406,ACTIVE,211.03,338.74,59.970,1463054405,"201051344001158","219011344069620",28.86,14.30,0,332.43,345.36,11.9,9.5,0.071,398306.8,398306.8,30550,0,0,0,L,1122011218,0,120.65,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054442,498371.00
05/12/2016 08:00,2,0.443,ACTIVE,211.70,340.55,59.949,1463054405,"201051344000576","219011344069620",27.45,14.30,0,333.03,345.96,12.4,10.0,0.066,405193.6,405193.6,29961,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054442,498372.00
05/12/2016 08:00,2,0.344,ACTIVE,210.80,339.95,59.970,1463054405,"274151322000087","219011344069620",27.71,17.50,0,334.54,342.95,9.7,7.4,0.053,638313.0,638313.0,23769,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463054443,498373.00
05/12/2016 08:15,2,0.242,ACTIVE,212.16,339.04,59.975,1463055304,"201051344000645","219011344069620",27.55,15.30,0,333.63,351.37,6.8,4.7,0.022,404870.7,404870.7,30102,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055305,498374.00
05/12/2016 08:15,2,0.174,ACTIVE,210.80,337.24,59.975,1463055304,"274151322000085","219011344069620",25.72,17.30,0,334.54,345.96,4.5,2.5,0.004,666703.0,666703.0,23696,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055306,498375.00
05/12/2016 08:15,2,0.250,ACTIVE,212.38,340.85,59.975,1463055304,"201051344000633","219011344069620",28.51,15.00,0,332.43,352.27,7.2,5.1,0.022,395832.8,395832.8,30572,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055307,498376.00
05/12/2016 08:15,2,0.270,ACTIVE,211.48,338.74,59.981,1463055304,"201051344000469","219011344069620",27.79,14.00,0,330.93,350.47,7.6,5.4,0.022,397201.5,397201.5,30510,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055308,498377.00
05/12/2016 08:15,2,0.264,ACTIVE,211.25,338.44,59.975,1463055304,"201051344000646","219011344069620",27.02,15.30,0,330.03,348.96,7.2,5.1,0.022,400982.9,400982.9,35072,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055309,498378.00
05/12/2016 08:15,2,0.191,ACTIVE,210.57,338.74,59.975,1463055304,"274151322000052","219011344069620",26.86,17.80,0,333.93,346.26,5.2,3.1,0.013,678541.0,678541.0,23916,0,0,0,L,1151911521,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055310,498379.00
05/12/2016 08:15,2,0.258,ACTIVE,211.93,339.65,59.970,1463055304,"201051344000585","219011344069620",28.21,15.50,0,331.23,349.56,7.5,5.3,0.027,407379.4,407379.4,35076,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055311,498380.00
05/12/2016 08:15,2,0.254,ACTIVE,211.48,337.24,59.986,1463055304,"201051344001230","219011344069620",27.00,15.50,0,330.03,347.16,7.0,4.8,0.027,404689.6,404689.6,34873,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055312,498381.00
05/12/2016 08:15,2,0.250,ACTIVE,212.16,339.04,59.975,1463055304,"201051344000582","219011344069620",27.47,15.00,0,331.53,349.26,7.0,4.8,0.018,398206.2,398206.2,35046,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055313,498382.00
05/12/2016 08:15,2,0.266,ACTIVE,211.25,337.24,59.975,1463055304,"201051344000955","219011344069620",28.45,15.50,0,329.13,348.06,7.7,5.5,0.018,410241.3,410241.3,34978,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055314,498383.00
05/12/2016 08:15,2,0.098,ACTIVE,210.80,338.44,59.991,1463055304,"274151322000094","219011344069620",30.04,17.80,0,335.14,447.85,3.0,1.0,0.018,546772.0,546772.0,24906,0,0,0,L,1151911521,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055315,498384.00
05/12/2016 08:15,2,0.283,ACTIVE,211.93,338.74,59.975,1463055304,"201051344000579","219011344069620",27.37,15.50,0,332.43,350.47,7.9,5.7,0.027,410969.6,410969.6,10584,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055316,498385.00
05/12/2016 08:15,2,0.268,ACTIVE,211.48,337.54,59.970,1463055304,"201051344000890","219011344069620",28.01,15.80,0,330.33,348.66,7.6,5.4,0.022,407395.7,407395.7,34997,0,0,0,L,1122011218,0,121.55,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055316,498386.00
05/12/2016 08:15,2,0.258,ACTIVE,211.70,338.14,59.949,1463055304,"201051344000438","219011344069620",28.29,15.30,0,331.23,349.56,7.4,5.2,0.018,409539.4,409539.4,35008,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055317,498387.00
05/12/2016 08:15,2,0.275,ACTIVE,211.70,338.44,59.970,1463055304,"201051344000417","219011344069620",28.59,15.80,0,329.73,348.96,8.0,5.8,0.013,402276.6,402276.6,35162,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055318,498388.00
05/12/2016 08:15,2,0.166,ACTIVE,211.03,338.14,59.970,1463055304,"274151322000083","219011344069620",26.54,17.50,0,334.54,346.26,4.5,2.4,0.018,672459.2,672459.2,23987,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055319,498389.00
05/12/2016 08:15,2,0.174,ACTIVE,211.48,338.14,59.965,1463055304,"274151322000076","219011344069620",26.36,17.30,0,335.44,347.16,4.7,2.6,0.022,715825.1,715825.1,23980,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055320,498390.00
05/12/2016 08:15,2,0.246,ACTIVE,211.93,339.65,59.959,1463055304,"201051344000868","219011344069620",27.91,14.70,0,331.53,350.47,7.0,4.8,0.022,396210.9,396210.9,30238,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055321,498391.00
05/12/2016 08:15,2,0.164,ACTIVE,210.80,337.84,59.986,1463055304,"274151322000095","219011344069620",26.20,17.00,0,334.24,345.96,4.3,2.3,0.009,708558.8,708558.8,23887,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055322,498392.00
05/12/2016 08:15,2,0.227,ACTIVE,211.93,340.25,59.970,1463055304,"201051344000988","219011344069620",27.25,15.00,0,332.13,351.97,6.3,4.1,0.022,393504.2,393504.2,30532,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055323,498393.00
05/12/2016 08:15,2,0.236,ACTIVE,211.48,337.54,59.970,1463055304,"201051344001025","219011344069620",28.35,15.30,0,330.93,348.96,6.8,4.6,0.018,407232.1,407232.1,35048,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055324,498394.00
05/12/2016 08:15,2,0.254,ACTIVE,211.93,338.44,59.970,1463055304,"201051344000458","219011344069620",27.67,15.50,0,332.13,350.17,7.1,5.0,0.027,404200.4,404200.4,30454,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055325,498395.00
05/12/2016 08:15,2,0.248,ACTIVE,212.61,340.55,59.965,1463055304,"201051344000853","219011344069620",27.35,14.70,0,333.33,351.97,6.9,4.7,0.022,402706.0,402706.0,30054,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055326,498396.00
05/12/2016 08:15,2,0.229,ACTIVE,211.93,338.74,60.002,1463055304,"201051344000685","219011344069620",27.59,15.50,0,331.23,349.56,6.4,4.3,0.018,409032.8,409032.8,34888,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055327,498397.00
05/12/2016 08:15,2,0.242,ACTIVE,211.93,338.74,59.970,1463055304,"201051344000917","219011344069620",27.45,16.00,0,330.33,349.26,6.8,4.6,0.018,405902.3,405902.3,34886,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055328,498398.00
05/12/2016 08:15,2,0.230,ACTIVE,211.93,339.34,59.970,1463055304,"201051344001145","219011344069620",27.65,15.30,0,332.43,349.86,6.5,4.3,0.022,411115.7,411115.7,34743,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055329,498399.00
05/12/2016 08:15,2,0.248,ACTIVE,211.93,339.34,59.970,1463055304,"201051344000651","219011344069620",27.59,14.70,0,331.53,348.96,7.0,4.8,0.013,403285.8,403285.8,35106,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055330,498400.00
05/12/2016 08:15,2,0.145,ACTIVE,210.57,338.74,59.965,1463055304,"274151322000088","219011344069620",25.90,17.30,0,333.63,345.66,3.8,1.8,0.018,650441.0,650441.0,23658,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055331,498401.00
05/12/2016 08:15,2,0.115,ACTIVE,211.48,338.44,59.922,1463055304,"274151322000068","219011344069620",30.22,18.70,0,335.74,420.20,3.5,1.4,0.009,546522.4,546522.4,25114,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055332,498402.00
05/12/2016 08:15,2,0.242,ACTIVE,211.48,337.54,59.965,1463055304,"201051344001135","219011344069620",28.37,15.30,0,330.63,348.66,7.0,4.8,0.022,399414.4,399414.4,35052,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055333,498403.00
05/12/2016 08:15,2,0.252,ACTIVE,211.70,339.04,59.954,1463055304,"201051344000594","219011344069620",28.03,15.50,0,331.83,350.17,7.2,5.0,0.022,407768.7,407768.7,30497,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055333,498404.00
05/12/2016 08:15,2,0.242,ACTIVE,211.70,337.84,59.970,1463055304,"201051344001203","219011344069620",27.73,15.30,0,331.23,350.17,6.8,4.7,0.018,406272.5,406272.5,35067,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055334,498405.00
05/12/2016 08:15,2,0.162,ACTIVE,211.03,338.14,59.991,1463055304,"274151322000054","219011344069620",26.02,17.50,0,333.93,345.96,4.3,2.2,0.009,664516.9,664516.9,23688,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055335,498406.00
05/12/2016 08:15,2,0.238,ACTIVE,212.16,338.74,59.959,1463055304,"201051344000867","219011344069620",28.15,15.30,0,331.83,349.86,6.8,4.7,0.018,395486.1,395486.1,30497,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055336,498407.00
05/12/2016 08:15,2,0.271,ACTIVE,211.93,338.74,59.965,1463055304,"201051344001093","219011344069620",27.69,15.80,0,331.23,348.96,7.6,5.4,0.018,404935.5,404935.5,34936,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055337,498408.00
05/12/2016 08:15,2,0.191,ACTIVE,211.93,339.65,59.965,1463055304,"201051344000900","219011344069620",27.33,14.70,0,332.73,350.47,5.4,3.3,0.018,411012.7,411012.7,29883,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055338,498409.00
05/12/2016 08:15,2,0.262,ACTIVE,212.16,339.34,59.965,1463055304,"201051344000648","219011344069620",27.19,14.30,0,332.73,350.77,7.2,5.0,0.018,403236.3,403236.3,30182,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055339,498410.00
05/12/2016 08:15,2,0.242,ACTIVE,212.16,339.65,59.959,1463055304,"201051344000569","219011344069620",28.27,15.00,0,333.03,351.67,7.0,4.8,0.022,412180.7,412180.7,29819,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055340,498411.00
05/12/2016 08:15,2,0.250,ACTIVE,211.93,338.74,59.928,1463055304,"201051344000983","219011344069620",28.03,15.00,0,332.43,350.17,7.1,4.9,0.018,403820.8,403820.8,30288,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055341,498412.00
05/12/2016 08:15,2,0.234,ACTIVE,212.16,338.74,59.917,1463055304,"201051344001158","219011344069620",27.43,14.70,0,332.43,350.47,6.5,4.4,0.018,398308.8,398308.8,30551,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055342,498413.00
05/12/2016 08:15,2,0.258,ACTIVE,212.38,339.95,59.959,1463055304,"201051344000576","219011344069620",27.61,14.70,0,333.03,351.67,7.2,5.1,0.018,405195.8,405195.8,29962,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055343,498414.00
05/12/2016 08:15,2,0.168,ACTIVE,211.03,338.44,59.954,1463055304,"274151322000087","219011344069620",26.08,18.00,0,334.24,346.26,4.4,2.4,0.018,638314.5,638314.5,23770,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463055344,498415.00
05/12/2016 08:30,2,0.666,ACTIVE,212.83,344.45,59.981,1463056204,"201051344000645","219011344069620",28.80,15.50,0,333.93,353.47,19.5,16.9,0.137,404873.8,404873.8,30103,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056205,498416.00
05/12/2016 08:30,2,0.568,ACTIVE,211.25,339.95,59.981,1463056204,"274151322000085","219011344069620",28.31,17.50,0,335.14,348.06,16.3,13.8,0.093,666705.5,666705.5,23697,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056206,498417.00
05/12/2016 08:30,2,0.656,ACTIVE,213.06,345.06,59.986,1463056204,"201051344000633","219011344069620",29.58,15.30,0,332.73,354.67,19.7,17.1,0.137,395836.0,395836.0,30573,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056207,498418.00
05/12/2016 08:30,2,0.668,ACTIVE,212.83,344.15,59.986,1463056204,"201051344000469","219011344069620",29.54,14.00,0,331.83,353.17,20.1,17.4,0.146,397204.9,397204.9,30511,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056208,498419.00
05/12/2016 08:30,2,0.658,ACTIVE,211.25,341.45,59.981,1463056204,"201051344000646","219011344069620",29.08,15.50,0,331.83,351.67,19.4,16.8,0.137,400986.2,400986.2,35073,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056209,498420.00
05/12/2016 08:30,2,0.596,ACTIVE,211.03,344.15,59.981,1463056204,"274151322000052","219011344069620",28.69,18.00,0,334.54,348.96,17.3,14.8,0.106,678543.7,678543.7,23917,0,0,0,L,1151911521,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056210,498421.00
05/12/2016 08:30,2,0.672,ACTIVE,211.93,342.65,59.996,1463056204,"201051344000585","219011344069620",29.30,15.80,0,333.03,352.27,20.0,17.4,0.137,407382.7,407382.7,35077,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056210,498422.00
05/12/2016 08:30,2,0.613,ACTIVE,211.70,341.45,59.986,1463056204,"201051344001230","219011344069620",30.12,15.80,0,332.13,350.47,18.7,16.2,0.128,404692.7,404692.7,34874,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056211,498423.00
05/12/2016 08:30,2,0.648,ACTIVE,212.38,343.55,59.996,1463056204,"201051344000582","219011344069620",29.12,15.30,0,333.63,351.97,19.1,16.5,0.133,398209.3,398209.3,35047,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056212,498424.00
05/12/2016 08:30,2,0.668,ACTIVE,211.48,341.75,59.986,1463056204,"201051344000955","219011344069620",29.40,15.80,0,331.83,351.07,20.0,17.3,0.133,410244.6,410244.6,34979,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056213,498425.00
05/12/2016 08:30,2,0.229,ACTIVE,211.48,447.55,59.996,1463056204,"274151322000094","219011344069620",42.68,19.30,0,336.04,455.37,9.8,7.6,0.049,546773.4,546773.4,24907,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056214,498426.00
05/12/2016 08:30,2,0.688,ACTIVE,212.61,343.85,59.991,1463056204,"201051344000579","219011344069620",29.44,15.80,0,334.24,352.87,20.5,17.9,0.141,410973.1,410973.1,10585,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056215,498427.00
05/12/2016 08:30,2,0.666,ACTIVE,211.70,341.45,59.991,1463056204,"201051344000890","219011344069620",29.60,16.30,0,332.13,351.37,20.0,17.3,0.133,407399.0,407399.0,34998,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056216,498428.00
05/12/2016 08:30,2,0.648,ACTIVE,211.93,342.05,59.959,1463056204,"201051344000438","219011344069620",29.94,15.50,0,332.73,351.97,19.7,17.1,0.133,409542.7,409542.7,35009,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056217,498429.00
05/12/2016 08:30,2,0.688,ACTIVE,211.93,342.35,59.996,1463056204,"201051344000417","219011344069620",29.08,16.00,0,332.43,351.97,20.2,17.6,0.137,402280.0,402280.0,35163,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056218,498430.00
05/12/2016 08:30,2,0.566,ACTIVE,211.25,341.45,59.991,1463056204,"274151322000083","219011344069620",28.67,18.00,0,334.84,348.96,16.4,14.0,0.110,672461.7,672461.7,23988,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056219,498431.00
05/12/2016 08:30,2,0.592,ACTIVE,211.70,340.55,59.996,1463056204,"274151322000076","219011344069620",29.44,17.80,0,336.04,349.26,17.7,15.2,0.106,715827.8,715827.8,23981,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056220,498432.00
05/12/2016 08:30,2,0.668,ACTIVE,212.61,344.15,59.991,1463056204,"201051344000868","219011344069620",29.14,15.00,0,333.63,353.17,19.8,17.2,0.133,396214.2,396214.2,30239,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056221,498433.00
05/12/2016 08:30,2,0.586,ACTIVE,211.03,342.35,59.986,1463056204,"274151322000095","219011344069620",28.77,17.50,0,334.84,348.36,17.1,14.6,0.106,708561.5,708561.5,23888,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056221,498434.00
05/12/2016 08:30,2,0.645,ACTIVE,212.61,345.06,60.012,1463056204,"201051344000988","219011344069620",29.34,15.30,0,331.83,354.67,19.2,16.6,0.141,393507.4,393507.4,30533,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056222,498435.00
