ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 08:30,2,0.656,ACTIVE,211.48,340.85,59.986,1463056204,"201051344001025","219011344069620",29.36,15.50,0,332.73,352.27,19.6,17.0,0.133,407235.3,407235.3,35049,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056223,498436.00
05/12/2016 08:30,2,0.668,ACTIVE,212.61,343.25,59.991,1463056204,"201051344000458","219011344069620",29.04,15.80,0,333.03,352.57,19.7,17.1,0.141,404203.7,404203.7,30455,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056224,498437.00
05/12/2016 08:30,2,0.654,ACTIVE,213.29,345.66,59.996,1463056204,"201051344000853","219011344069620",29.40,15.00,0,335.74,354.37,19.5,16.9,0.137,402709.3,402709.3,30055,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056225,498438.00
05/12/2016 08:30,2,0.625,ACTIVE,212.16,343.25,59.991,1463056204,"201051344000685","219011344069620",29.60,15.80,0,332.43,352.27,18.8,16.2,0.141,409035.9,409035.9,34889,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056226,498439.00
05/12/2016 08:30,2,0.641,ACTIVE,212.16,343.25,60.002,1463056204,"201051344001145","219011344069620",29.08,15.50,0,333.93,352.87,18.9,16.3,0.133,411118.9,411118.9,34744,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056228,498440.00
05/12/2016 08:30,2,0.656,ACTIVE,212.16,342.95,60.002,1463056204,"201051344000651","219011344069620",29.10,15.00,0,333.63,351.97,19.4,16.8,0.137,403289.0,403289.0,35107,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056229,498441.00
05/12/2016 08:30,2,0.557,ACTIVE,210.80,340.85,59.965,1463056204,"274151322000088","219011344069620",27.77,17.80,0,334.84,347.76,15.7,13.2,0.097,650443.4,650443.4,23659,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056230,498442.00
05/12/2016 08:30,2,0.396,ACTIVE,211.70,406.97,60.023,1463056204,"274151322000068","219011344069620",38.37,19.80,0,336.34,431.92,15.5,13.0,0.084,546524.7,546524.7,25115,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056231,498443.00
05/12/2016 08:30,2,0.670,ACTIVE,211.48,341.45,59.996,1463056204,"201051344001135","219011344069620",29.10,15.50,0,333.03,351.07,19.8,17.2,0.141,399417.7,399417.7,35053,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056232,498444.00
05/12/2016 08:30,2,0.674,ACTIVE,212.38,343.85,59.991,1463056204,"201051344000594","219011344069620",29.44,15.80,0,332.13,352.57,20.1,17.5,0.141,407772.1,407772.1,30498,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056233,498445.00
05/12/2016 08:30,2,0.633,ACTIVE,211.93,341.45,60.028,1463056204,"201051344001203","219011344069620",30.12,15.50,0,332.73,352.87,19.4,16.8,0.137,406275.7,406275.7,35068,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056233,498446.00
05/12/2016 08:30,2,0.576,ACTIVE,211.03,340.85,59.996,1463056204,"274151322000054","219011344069620",28.39,17.80,0,334.54,348.66,16.6,14.1,0.097,664519.5,664519.5,23689,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056234,498447.00
05/12/2016 08:30,2,0.668,ACTIVE,212.83,343.25,59.991,1463056204,"201051344000867","219011344069620",29.28,15.80,0,333.03,352.27,19.9,17.3,0.137,395489.4,395489.4,30498,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056235,498448.00
05/12/2016 08:30,2,0.682,ACTIVE,211.93,342.35,59.996,1463056204,"201051344001093","219011344069620",29.18,16.00,0,332.13,351.67,20.2,17.6,0.137,404938.9,404938.9,34937,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056236,498449.00
05/12/2016 08:30,2,0.631,ACTIVE,212.61,344.45,59.996,1463056204,"201051344000900","219011344069620",29.00,15.00,0,333.03,352.87,18.6,16.0,0.137,411015.7,411015.7,29884,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056237,498450.00
05/12/2016 08:30,2,0.678,ACTIVE,212.83,343.55,60.023,1463056204,"201051344000648","219011344069620",29.36,14.70,0,334.54,353.77,20.2,17.6,0.141,403239.6,403239.6,30183,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056238,498451.00
05/12/2016 08:30,2,0.674,ACTIVE,212.83,344.45,60.023,1463056204,"201051344000569","219011344069620",29.58,15.30,0,333.63,353.47,20.2,17.6,0.146,412184.1,412184.1,29820,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056239,498452.00
05/12/2016 08:30,2,0.674,ACTIVE,212.61,343.85,59.986,1463056204,"201051344000983","219011344069620",29.58,15.30,0,333.03,353.77,20.2,17.6,0.146,403824.1,403824.1,30289,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056240,498453.00
05/12/2016 08:30,2,0.666,ACTIVE,212.83,344.15,59.986,1463056204,"201051344001158","219011344069620",29.12,15.00,0,333.03,353.17,19.7,17.1,0.146,398312.1,398312.1,30552,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056241,498454.00
05/12/2016 08:30,2,0.676,ACTIVE,213.06,345.06,59.981,1463056204,"201051344000576","219011344069620",29.36,15.00,0,333.63,353.77,20.1,17.5,0.141,405199.1,405199.1,29963,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056242,498455.00
05/12/2016 08:30,2,0.580,ACTIVE,211.48,340.55,59.981,1463056204,"274151322000087","219011344069620",28.39,18.70,0,335.44,348.06,16.7,14.2,0.102,638317.1,638317.1,23771,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056243,498456.00
05/12/2016 08:30,2,0.643,ACTIVE,212.38,342.95,59.991,1463056204,"201051344000917","219011344069620",29.54,16.30,0,332.13,351.97,19.3,16.7,0.137,405905.5,405905.5,34887,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463056244,498457.00
05/12/2016 08:45,2,1.379,ACTIVE,213.96,352.27,59.959,1463057103,"201051344000645","219011344069620",29.82,16.00,0,335.44,368.80,41.7,38.3,0.327,404879.3,404879.3,30104,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057104,498458.00
05/12/2016 08:45,2,1.232,ACTIVE,211.93,350.17,59.970,1463057103,"274151322000085","219011344069620",29.20,18.00,0,333.63,357.38,36.5,33.3,0.247,666710.1,666710.1,23698,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057105,498459.00
05/12/2016 08:45,2,1.391,ACTIVE,213.74,353.47,59.986,1463057103,"201051344000633","219011344069620",29.96,15.80,0,334.24,370.00,42.3,38.9,0.349,395841.6,395841.6,30574,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057107,498460.00
05/12/2016 08:45,2,1.385,ACTIVE,213.51,351.97,60.012,1463057103,"201051344000469","219011344069620",30.42,14.70,0,333.93,368.80,42.6,39.2,0.345,397210.5,397210.5,30512,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057108,498461.00
05/12/2016 08:45,2,1.391,ACTIVE,212.38,350.17,59.975,1463057103,"201051344000646","219011344069620",29.54,16.00,0,332.73,366.70,41.6,38.2,0.336,400991.7,400991.7,35074,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057109,498462.00
05/12/2016 08:45,2,1.295,ACTIVE,211.25,345.66,59.970,1463057103,"274151322000052","219011344069620",29.60,19.00,0,332.73,358.88,38.8,35.5,0.256,678548.6,678548.6,23918,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057110,498463.00
05/12/2016 08:45,2,1.398,ACTIVE,212.83,351.07,59.986,1463057103,"201051344000585","219011344069620",30.30,16.30,0,332.73,367.60,43.0,39.5,0.345,407388.4,407388.4,35078,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057111,498464.00
05/12/2016 08:45,2,1.367,ACTIVE,212.38,348.66,60.002,1463057103,"201051344001230","219011344069620",29.70,16.30,0,332.13,364.59,41.1,37.8,0.323,404698.1,404698.1,34875,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057112,498465.00
05/12/2016 08:45,2,1.369,ACTIVE,213.29,351.07,59.917,1463057103,"201051344000582","219011344069620",30.02,15.80,0,333.33,367.30,41.7,38.3,0.331,398214.8,398214.8,35048,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057113,498466.00
05/12/2016 08:45,2,1.418,ACTIVE,212.38,349.56,59.991,1463057103,"201051344000955","219011344069620",29.96,16.30,0,332.43,366.10,43.1,39.7,0.349,410250.3,410250.3,34980,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057113,498467.00
05/12/2016 08:45,2,0.873,ACTIVE,211.70,419.00,59.965,1463057103,"274151322000094","219011344069620",38.86,20.30,0,395.55,467.99,34.4,31.3,0.234,546776.8,546776.8,24908,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057114,498468.00
05/12/2016 08:45,2,1.449,ACTIVE,213.96,352.57,59.986,1463057103,"201051344000579","219011344069620",30.16,16.00,0,334.54,370.00,44.3,40.8,0.354,410979.0,410979.0,10586,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057115,498469.00
05/12/2016 08:45,2,1.430,ACTIVE,212.38,349.56,60.012,1463057103,"201051344000890","219011344069620",30.10,16.70,0,331.83,367.30,43.6,40.2,0.340,407404.8,407404.8,34999,0,0,0,L,1122011218,0,122.23,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057116,498470.00
05/12/2016 08:45,2,1.408,ACTIVE,212.83,350.47,59.965,1463057103,"201051344000438","219011344069620",30.42,16.30,0,332.73,368.20,43.4,40.0,0.358,409548.3,409548.3,35010,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057117,498471.00
05/12/2016 08:45,2,1.438,ACTIVE,212.61,350.77,59.970,1463057103,"201051344000417","219011344069620",29.92,16.70,0,333.33,367.30,43.6,40.1,0.358,402285.8,402285.8,35164,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057118,498472.00
05/12/2016 08:45,2,1.307,ACTIVE,211.70,347.16,59.970,1463057103,"274151322000083","219011344069620",29.68,19.00,0,333.33,359.18,39.3,36.0,0.278,672466.6,672466.6,23989,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057119,498473.00
05/12/2016 08:45,2,1.406,ACTIVE,212.61,353.47,59.928,1463057103,"274151322000076","219011344069620",30.06,18.30,0,334.54,361.29,42.8,39.4,0.296,715833.1,715833.1,23982,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057120,498474.00
05/12/2016 08:45,2,1.482,ACTIVE,213.51,352.57,59.970,1463057103,"201051344000868","219011344069620",29.76,15.30,0,334.54,370.00,44.7,41.3,0.362,396219.9,396219.9,30240,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057121,498475.00
05/12/2016 08:45,2,1.404,ACTIVE,211.48,343.85,59.975,1463057103,"274151322000095","219011344069620",29.80,18.30,0,333.03,360.69,42.4,39.0,0.278,708566.6,708566.6,23889,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057122,498476.00
05/12/2016 08:45,2,1.469,ACTIVE,213.74,354.67,60.023,1463057103,"201051344000988","219011344069620",30.30,15.80,0,335.14,374.51,45.1,41.6,0.362,393513.0,393513.0,30534,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057123,498477.00
05/12/2016 08:45,2,1.477,ACTIVE,212.61,350.77,60.007,1463057103,"201051344001025","219011344069620",30.20,15.80,0,332.13,369.10,45.2,41.7,0.354,407241.0,407241.0,35050,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057124,498478.00
05/12/2016 08:45,2,1.498,ACTIVE,213.74,352.57,59.981,1463057103,"201051344000458","219011344069620",29.96,16.30,0,334.84,373.31,45.5,42.0,0.376,404209.4,404209.4,30456,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057125,498479.00
05/12/2016 08:45,2,1.504,ACTIVE,214.64,354.97,59.981,1463057103,"201051344000853","219011344069620",30.32,15.50,0,335.74,374.81,46.2,42.7,0.380,402715.0,402715.0,30056,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057126,498480.00
05/12/2016 08:45,2,1.461,ACTIVE,212.83,351.97,59.970,1463057103,"201051344000685","219011344069620",30.10,16.00,0,333.63,369.10,44.6,41.1,0.380,409041.3,409041.3,34890,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057126,498481.00
05/12/2016 08:45,2,1.463,ACTIVE,213.06,351.67,59.970,1463057103,"201051344000917","219011344069620",30.02,16.70,0,333.63,369.40,44.5,41.0,0.358,405910.9,405910.9,34888,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057127,498482.00
05/12/2016 08:45,2,1.471,ACTIVE,212.83,351.97,59.996,1463057103,"201051344001145","219011344069620",30.08,15.80,0,334.84,369.70,44.8,41.3,0.362,411124.4,411124.4,34745,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057128,498483.00
05/12/2016 08:45,2,1.525,ACTIVE,213.06,352.57,59.965,1463057103,"201051344000651","219011344069620",30.04,15.50,0,333.93,370.30,46.4,42.9,0.371,403294.6,403294.6,35108,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057129,498484.00
05/12/2016 08:45,2,0.961,ACTIVE,212.38,421.70,59.975,1463057103,"274151322000068","219011344069620",39.48,21.00,0,336.64,447.85,38.2,35.0,0.247,546529.2,546529.2,25116,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057131,498485.00
05/12/2016 08:45,2,1.561,ACTIVE,212.61,351.07,59.975,1463057103,"201051344001135","219011344069620",29.78,15.80,0,332.73,370.00,47.1,43.5,0.384,399423.4,399423.4,35054,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057132,498486.00
05/12/2016 08:45,2,1.596,ACTIVE,213.29,353.17,59.975,1463057103,"201051344000594","219011344069620",30.16,16.30,0,333.63,373.01,48.7,45.1,0.393,407778.0,407778.0,30499,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057133,498487.00
05/12/2016 08:45,2,1.564,ACTIVE,213.06,352.27,59.970,1463057103,"201051344001203","219011344069620",29.98,16.00,0,333.93,372.41,47.6,44.0,0.389,406281.4,406281.4,35069,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057134,498488.00
05/12/2016 08:45,2,1.420,ACTIVE,211.70,354.37,59.965,1463057103,"274151322000054","219011344069620",29.52,18.70,0,332.43,361.89,42.5,39.1,0.301,664524.4,664524.4,23690,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057135,498489.00
05/12/2016 08:45,2,1.605,ACTIVE,214.19,353.77,59.965,1463057103,"201051344000867","219011344069620",30.02,16.00,0,334.54,373.31,48.8,45.2,0.389,395495.1,395495.1,30499,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057136,498490.00
05/12/2016 08:45,2,1.574,ACTIVE,213.06,353.77,59.975,1463057103,"201051344001093","219011344069620",30.04,16.70,0,333.03,371.21,47.9,44.3,0.376,404944.6,404944.6,34938,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057137,498491.00
05/12/2016 08:45,2,1.582,ACTIVE,213.74,354.97,59.981,1463057103,"201051344000900","219011344069620",30.12,15.30,0,334.84,376.01,48.3,44.7,0.393,411021.2,411021.2,29885,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057138,498492.00
05/12/2016 08:45,2,1.617,ACTIVE,213.96,355.58,59.981,1463057103,"201051344000648","219011344069620",29.94,15.00,0,335.74,376.62,49.0,45.4,0.398,403245.4,403245.4,30184,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057138,498493.00
05/12/2016 08:45,2,1.625,ACTIVE,213.96,354.37,59.975,1463057103,"201051344000569","219011344069620",30.32,15.80,0,335.74,376.31,49.9,46.2,0.407,412189.9,412189.9,29821,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057139,498494.00
05/12/2016 08:45,2,1.623,ACTIVE,214.19,354.37,59.981,1463057103,"201051344000983","219011344069620",30.38,15.50,0,335.14,376.01,50.0,46.3,0.402,403830.0,403830.0,30290,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057140,498495.00
05/12/2016 08:45,2,1.639,ACTIVE,214.19,355.28,59.954,1463057103,"201051344001158","219011344069620",29.96,15.30,0,335.74,377.52,49.7,46.1,0.407,398317.8,398317.8,30553,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057141,498496.00
05/12/2016 08:45,2,1.641,ACTIVE,214.41,356.18,60.028,1463057103,"201051344000576","219011344069620",29.94,15.30,0,335.44,378.72,49.7,46.1,0.402,405205.0,405205.0,29964,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057142,498497.00
05/12/2016 08:45,2,1.443,ACTIVE,212.16,346.26,59.996,1463057103,"274151322000087","219011344069620",29.50,20.00,0,332.13,361.59,43.2,39.7,0.278,638322.0,638322.0,23772,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057143,498498.00
05/12/2016 08:45,2,1.441,ACTIVE,211.48,346.26,59.933,1463057103,"274151322000088","219011344069620",29.38,18.00,0,332.43,361.59,42.9,39.4,0.292,650448.2,650448.2,23660,0,0,0,L,1151911521,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463057144,498499.00
05/12/2016 09:00,2,0.537,ACTIVE,213.29,343.85,60.002,1463058003,"201051344000645","219011344069620",29.18,16.00,0,337.84,378.42,15.9,13.4,0.097,404884.7,404884.7,30105,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058004,498500.00
05/12/2016 09:00,2,0.461,ACTIVE,211.70,340.25,60.002,1463058003,"274151322000085","219011344069620",27.81,18.30,0,336.04,362.19,13.0,10.6,0.075,666714.6,666714.6,23699,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058005,498501.00
05/12/2016 09:00,2,0.551,ACTIVE,213.29,345.36,59.986,1463058003,"201051344000633","219011344069620",29.10,16.00,0,336.94,379.32,16.2,13.8,0.106,395847.0,395847.0,30575,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058006,498502.00
05/12/2016 09:00,2,0.572,ACTIVE,213.06,343.85,59.996,1463058003,"201051344000469","219011344069620",28.45,14.70,0,335.44,378.12,16.5,14.0,0.106,397216.1,397216.1,30513,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058007,498503.00
05/12/2016 09:00,2,0.539,ACTIVE,211.93,341.45,60.002,1463058003,"201051344000646","219011344069620",29.26,16.30,0,334.54,372.11,16.0,13.5,0.102,400997.0,400997.0,35075,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058008,498504.00
05/12/2016 09:00,2,0.496,ACTIVE,211.48,341.75,60.002,1463058003,"274151322000052","219011344069620",27.73,19.30,0,334.84,362.79,13.9,11.5,0.080,678553.4,678553.4,23919,0,0,0,L,1151911521,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058009,498505.00
05/12/2016 09:00,2,0.564,ACTIVE,212.61,342.65,60.002,1463058003,"201051344000585","219011344069620",28.88,16.30,0,335.14,372.71,16.5,14.0,0.106,407393.9,407393.9,35079,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058009,498506.00
05/12/2016 09:00,2,0.525,ACTIVE,212.16,341.15,60.007,1463058003,"201051344001230","219011344069620",29.12,16.70,0,332.13,370.60,15.5,13.0,0.097,404703.3,404703.3,34876,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058010,498507.00
05/12/2016 09:00,2,0.537,ACTIVE,213.06,342.35,60.028,1463058003,"201051344000582","219011344069620",28.78,15.80,0,335.44,373.01,15.7,13.2,0.093,398220.0,398220.0,35049,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058011,498508.00
05/12/2016 09:00,2,0.557,ACTIVE,211.70,341.15,59.970,1463058003,"201051344000955","219011344069620",29.34,16.70,0,334.54,371.21,16.6,14.1,0.102,410255.8,410255.8,34981,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058012,498509.00
05/12/2016 09:00,2,0.297,ACTIVE,211.48,399.76,59.996,1463058003,"274151322000094","219011344069620",37.65,20.70,0,336.34,450.86,11.3,9.0,0.062,546780.7,546780.7,24909,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058013,498510.00
05/12/2016 09:00,2,0.570,ACTIVE,212.83,342.95,59.959,1463058003,"201051344000579","219011344069620",29.44,16.30,0,336.04,379.02,17.0,14.5,0.106,410984.6,410984.6,10587,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058014,498511.00
05/12/2016 09:00,2,0.551,ACTIVE,212.16,340.85,60.007,1463058003,"201051344000890","219011344069620",29.32,17.30,0,334.54,372.11,16.4,13.9,0.097,407410.2,407410.2,35000,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058015,498512.00
05/12/2016 09:00,2,0.549,ACTIVE,212.38,342.35,59.991,1463058003,"201051344000438","219011344069620",29.16,16.30,0,334.84,373.31,16.2,13.7,0.102,409553.7,409553.7,35011,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058016,498513.00
05/12/2016 09:00,2,0.572,ACTIVE,212.38,342.05,60.002,1463058003,"201051344000417","219011344069620",28.98,17.00,0,334.84,371.81,16.8,14.3,0.102,402291.3,402291.3,35165,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058017,498514.00
05/12/2016 09:00,2,0.467,ACTIVE,211.48,340.85,59.991,1463058003,"274151322000083","219011344069620",27.77,19.30,0,335.44,362.49,13.1,10.7,0.084,672471.1,672471.1,23990,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058018,498515.00
05/12/2016 09:00,2,0.488,ACTIVE,212.16,342.65,60.012,1463058003,"274151322000076","219011344069620",28.75,19.00,0,336.64,365.19,14.2,11.8,0.088,715838.1,715838.1,23983,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058019,498516.00
05/12/2016 09:00,2,0.551,ACTIVE,212.61,342.65,59.996,1463058003,"201051344000868","219011344069620",28.75,15.30,0,336.04,374.51,16.0,13.6,0.102,396225.2,396225.2,30241,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058020,498517.00
05/12/2016 09:00,2,0.469,ACTIVE,211.70,339.95,60.012,1463058003,"274151322000095","219011344069620",28.59,18.70,0,335.44,363.69,13.6,11.2,0.084,708571.4,708571.4,23890,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058020,498518.00
05/12/2016 09:00,2,0.514,ACTIVE,213.06,344.45,59.991,1463058003,"201051344000988","219011344069620",29.34,15.80,0,336.64,380.22,15.3,12.8,0.102,393518.2,393518.2,30535,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058021,498519.00
05/12/2016 09:00,2,0.541,ACTIVE,212.16,341.45,59.949,1463058003,"201051344001025","219011344069620",28.71,16.00,0,334.84,373.31,15.8,13.3,0.102,407246.4,407246.4,35051,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058022,498520.00
05/12/2016 09:00,2,0.539,ACTIVE,213.06,342.65,59.996,1463058003,"201051344000458","219011344069620",29.02,16.30,0,337.24,377.82,15.9,13.4,0.102,404214.8,404214.8,30457,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058023,498521.00
05/12/2016 09:00,2,0.537,ACTIVE,213.29,344.15,59.975,1463058003,"201051344000853","219011344069620",28.86,15.30,0,338.14,377.82,15.7,13.2,0.102,402720.3,402720.3,30057,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058024,498522.00
05/12/2016 09:00,2,0.523,ACTIVE,212.83,342.95,60.002,1463058003,"201051344000685","219011344069620",28.37,16.30,0,334.84,372.71,15.1,12.6,0.106,409046.4,409046.4,34891,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058025,498523.00
05/12/2016 09:00,2,0.521,ACTIVE,212.61,342.35,59.981,1463058003,"201051344000917","219011344069620",28.75,17.00,0,334.24,372.11,15.2,12.7,0.097,405916.0,405916.0,34889,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058026,498524.00
05/12/2016 09:00,2,0.486,ACTIVE,212.61,341.75,59.970,1463058003,"201051344001145","219011344069620",30.06,16.00,0,335.14,371.81,14.8,12.3,0.093,411129.4,411129.4,34746,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058027,498525.00
05/12/2016 09:00,2,0.541,ACTIVE,212.38,342.35,59.986,1463058003,"201051344000651","219011344069620",28.39,15.50,0,336.04,372.71,15.6,13.1,0.102,403299.9,403299.9,35109,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058028,498526.00
05/12/2016 09:00,2,0.422,ACTIVE,211.25,341.45,60.002,1463058003,"274151322000088","219011344069620",27.85,18.70,0,334.84,361.89,11.9,9.6,0.062,650452.2,650452.2,23661,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058029,498527.00
05/12/2016 09:00,2,0.301,ACTIVE,212.61,406.37,60.002,1463058003,"274151322000068","219011344069620",38.39,21.50,0,335.44,439.13,11.7,9.4,0.062,546533.2,546533.2,25117,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058030,498528.00
05/12/2016 09:00,2,0.529,ACTIVE,212.16,340.85,59.996,1463058003,"201051344001135","219011344069620",29.20,16.00,0,334.24,372.11,15.7,13.2,0.093,399428.6,399428.6,35055,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058031,498529.00
05/12/2016 09:00,2,0.541,ACTIVE,212.83,342.95,60.002,1463058003,"201051344000594","219011344069620",28.90,16.70,0,334.84,375.71,15.9,13.4,0.097,407783.3,407783.3,30500,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058032,498530.00
05/12/2016 09:00,2,0.529,ACTIVE,212.61,341.45,60.007,1463058003,"201051344001203","219011344069620",28.59,16.30,0,335.74,373.91,15.3,12.9,0.097,406286.5,406286.5,35070,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058033,498531.00
05/12/2016 09:00,2,0.443,ACTIVE,211.48,341.75,60.007,1463058003,"274151322000054","219011344069620",27.63,18.70,0,335.14,362.79,12.5,10.1,0.066,664528.7,664528.7,23691,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058034,498532.00
05/12/2016 09:00,2,0.531,ACTIVE,213.29,342.35,60.012,1463058003,"201051344000867","219011344069620",28.55,16.00,0,336.04,374.81,15.4,12.9,0.102,395500.3,395500.3,30500,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058035,498533.00
05/12/2016 09:00,2,0.545,ACTIVE,212.61,341.75,60.034,1463058003,"201051344001093","219011344069620",28.35,16.70,0,335.14,372.11,15.7,13.2,0.084,404949.9,404949.9,34939,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058036,498534.00
05/12/2016 09:00,2,0.479,ACTIVE,212.83,342.65,60.055,1463058003,"201051344000900","219011344069620",28.73,15.30,0,336.94,377.82,13.9,11.5,0.093,411026.1,411026.1,29886,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058036,498535.00
05/12/2016 09:00,2,0.539,ACTIVE,213.29,342.95,60.002,1463058003,"201051344000648","219011344069620",28.78,15.30,0,337.84,378.12,15.8,13.3,0.097,403250.6,403250.6,30185,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058037,498536.00
05/12/2016 09:00,2,0.533,ACTIVE,213.06,342.95,60.007,1463058003,"201051344000569","219011344069620",28.90,15.80,0,335.74,378.12,15.7,13.2,0.102,412195.1,412195.1,29822,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058038,498537.00
05/12/2016 09:00,2,0.527,ACTIVE,213.06,342.95,60.018,1463058003,"201051344000983","219011344069620",29.10,15.80,0,336.34,377.52,15.6,13.1,0.097,403835.2,403835.2,30291,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058039,498538.00
05/12/2016 09:00,2,0.516,ACTIVE,213.06,343.25,60.018,1463058003,"201051344001158","219011344069620",28.65,15.50,0,337.24,379.32,15.0,12.6,0.097,398322.9,398322.9,30554,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058040,498539.00
05/12/2016 09:00,2,0.527,ACTIVE,213.29,343.55,60.023,1463058003,"201051344000576","219011344069620",29.00,15.30,0,335.44,379.62,15.5,13.0,0.093,405210.1,405210.1,29965,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058041,498540.00
05/12/2016 09:00,2,0.434,ACTIVE,211.93,341.45,59.991,1463058003,"274151322000087","219011344069620",27.75,20.70,0,335.44,362.19,12.2,9.9,0.066,638326.2,638326.2,23773,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058042,498541.00
05/12/2016 09:15,2,0.779,ACTIVE,213.29,345.66,59.938,1463058903,"201051344000645","219011344069620",29.44,15.50,0,336.04,356.48,23.2,20.5,0.168,404888.9,404888.9,30106,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058904,498542.00
05/12/2016 09:15,2,0.699,ACTIVE,211.25,343.85,59.959,1463058903,"274151322000085","219011344069620",28.29,18.30,0,333.33,349.86,20.0,17.4,0.124,666718.1,666718.1,23700,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058905,498543.00
05/12/2016 09:15,2,0.783,ACTIVE,213.29,347.16,59.949,1463058903,"201051344000633","219011344069620",29.56,15.80,0,335.44,357.08,23.5,20.7,0.177,395851.2,395851.2,30576,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058906,498544.00
05/12/2016 09:15,2,0.795,ACTIVE,213.06,345.36,59.944,1463058903,"201051344000469","219011344069620",29.64,14.00,0,334.24,356.18,23.9,21.2,0.181,397220.4,397220.4,30514,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058907,498545.00
05/12/2016 09:15,2,0.781,ACTIVE,211.48,343.85,59.981,1463058903,"201051344000646","219011344069620",29.66,16.00,0,332.43,354.67,23.5,20.7,0.177,401001.3,401001.3,35076,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058908,498546.00
05/12/2016 09:15,2,0.729,ACTIVE,211.25,343.25,59.938,1463058903,"274151322000052","219011344069620",29.02,19.30,0,332.73,350.17,21.5,18.8,0.133,678557.1,678557.1,23920,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058909,498547.00
05/12/2016 09:15,2,0.801,ACTIVE,212.16,345.66,59.959,1463058903,"201051344000585","219011344069620",29.70,16.00,0,333.63,354.97,24.1,21.3,0.172,407398.2,407398.2,35080,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058910,498548.00
05/12/2016 09:15,2,0.758,ACTIVE,211.70,343.55,59.928,1463058903,"201051344001230","219011344069620",29.46,16.30,0,332.43,352.57,22.7,20.0,0.168,404707.3,404707.3,34877,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058911,498549.00
05/12/2016 09:15,2,0.787,ACTIVE,212.38,344.15,59.896,1463058903,"201051344000582","219011344069620",28.82,15.50,0,334.84,354.97,23.0,20.3,0.168,398224.1,398224.1,35050,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058912,498550.00
05/12/2016 09:15,2,0.787,ACTIVE,211.25,343.25,59.917,1463058903,"201051344000955","219011344069620",30.14,16.30,0,333.03,353.47,24.1,21.3,0.172,410260.2,410260.2,34982,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058913,498551.00
05/12/2016 09:15,2,0.467,ACTIVE,211.25,411.48,59.944,1463058903,"274151322000094","219011344069620",38.90,20.30,0,336.64,434.63,18.4,15.9,0.115,546783.7,546783.7,24910,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058914,498552.00
05/12/2016 09:15,2,0.828,ACTIVE,212.83,345.06,59.970,1463058903,"201051344000579","219011344069620",29.54,16.00,0,335.44,356.48,24.9,22.1,0.181,410989.0,410989.0,10588,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058915,498553.00
05/12/2016 09:15,2,0.811,ACTIVE,211.70,343.25,59.996,1463058903,"201051344000890","219011344069620",29.64,17.00,0,333.03,354.37,24.4,21.6,0.168,407414.6,407414.6,35001,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058916,498554.00
05/12/2016 09:15,2,0.789,ACTIVE,211.93,344.15,59.933,1463058903,"201051344000438","219011344069620",30.20,16.30,0,334.84,354.97,24.1,21.4,0.172,409558.0,409558.0,35012,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058917,498555.00
05/12/2016 09:15,2,0.824,ACTIVE,211.93,344.45,59.907,1463058903,"201051344000417","219011344069620",29.50,16.70,0,333.63,354.37,24.7,21.9,0.177,402295.7,402295.7,35166,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058917,498556.00
05/12/2016 09:15,2,0.727,ACTIVE,211.25,342.95,59.975,1463058903,"274151322000083","219011344069620",28.61,19.30,0,333.03,349.86,21.1,18.4,0.141,672474.7,672474.7,23991,0,0,0,L,1151911521,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058918,498557.00
05/12/2016 09:15,2,0.740,ACTIVE,211.70,343.55,59.959,1463058903,"274151322000076","219011344069620",29.78,18.70,0,334.54,351.07,22.3,19.6,0.146,715841.9,715841.9,23984,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058919,498558.00
05/12/2016 09:15,2,0.830,ACTIVE,212.61,345.36,59.922,1463058903,"201051344000868","219011344069620",29.20,15.00,0,335.14,355.88,24.6,21.8,0.177,396229.5,396229.5,30242,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058920,498559.00
05/12/2016 09:15,2,0.734,ACTIVE,211.03,343.55,59.970,1463058903,"274151322000095","219011344069620",29.14,18.30,0,332.73,349.86,21.6,19.0,0.146,708575.1,708575.1,23891,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058921,498560.00
05/12/2016 09:15,2,0.803,ACTIVE,212.83,347.16,59.970,1463058903,"201051344000988","219011344069620",29.84,15.30,0,335.14,357.08,24.3,21.5,0.186,393522.4,393522.4,30536,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058922,498561.00
05/12/2016 09:15,2,0.816,ACTIVE,211.70,343.55,59.975,1463058903,"201051344001025","219011344069620",29.64,15.80,0,333.63,354.37,24.6,21.8,0.177,407250.6,407250.6,35052,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058923,498562.00
05/12/2016 09:15,2,0.820,ACTIVE,212.83,345.06,59.944,1463058903,"201051344000458","219011344069620",29.68,16.00,0,335.74,355.58,24.7,21.9,0.190,404219.1,404219.1,30458,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058924,498563.00
05/12/2016 09:15,2,0.814,ACTIVE,213.51,346.26,59.912,1463058903,"201051344000853","219011344069620",29.94,15.00,0,336.04,357.38,24.8,22.0,0.186,402724.5,402724.5,30058,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058925,498564.00
05/12/2016 09:15,2,0.787,ACTIVE,212.16,345.06,59.912,1463058903,"201051344000685","219011344069620",29.68,16.00,0,333.33,354.67,23.7,21.0,0.186,409050.5,409050.5,34892,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058926,498565.00
05/12/2016 09:15,2,0.797,ACTIVE,211.70,344.15,59.944,1463058903,"201051344000917","219011344069620",29.40,16.70,0,334.24,354.37,23.7,21.0,0.168,405920.1,405920.1,34890,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058927,498566.00
05/12/2016 09:15,2,0.795,ACTIVE,211.93,343.85,59.996,1463058903,"201051344001145","219011344069620",29.74,15.80,0,334.54,354.67,23.9,21.2,0.177,411133.5,411133.5,34747,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058928,498567.00
05/12/2016 09:15,2,0.822,ACTIVE,211.93,344.76,59.975,1463058903,"201051344000651","219011344069620",29.52,15.30,0,334.24,354.67,24.6,21.9,0.177,403304.1,403304.1,35110,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058929,498568.00
05/12/2016 09:15,2,0.730,ACTIVE,211.03,343.55,59.970,1463058903,"274151322000088","219011344069620",28.15,18.70,0,331.23,349.26,20.8,18.2,0.133,650455.6,650455.6,23662,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058929,498569.00
05/12/2016 09:15,2,0.516,ACTIVE,211.93,413.59,59.954,1463058903,"274151322000068","219011344069620",38.86,21.50,0,336.94,435.23,20.3,17.7,0.119,546536.5,546536.5,25118,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058930,498570.00
05/12/2016 09:15,2,0.834,ACTIVE,211.70,342.95,59.965,1463058903,"201051344001135","219011344069620",29.82,15.80,0,333.63,354.07,25.2,22.4,0.186,399432.9,399432.9,35056,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058931,498571.00
05/12/2016 09:15,2,0.850,ACTIVE,212.38,345.36,59.996,1463058903,"201051344000594","219011344069620",29.60,16.30,0,333.63,356.18,25.5,22.7,0.181,407787.6,407787.6,30501,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058932,498572.00
05/12/2016 09:15,2,0.826,ACTIVE,212.16,343.55,59.933,1463058903,"201051344001203","219011344069620",29.44,16.30,0,334.84,355.58,24.7,21.9,0.190,406290.7,406290.7,35071,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058933,498573.00
05/12/2016 09:15,2,0.744,ACTIVE,211.48,344.76,59.949,1463058903,"274151322000054","219011344069620",29.12,18.30,0,332.13,349.86,21.9,19.2,0.150,664532.2,664532.2,23692,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058934,498574.00
05/12/2016 09:15,2,0.855,ACTIVE,213.06,345.36,59.922,1463058903,"201051344000867","219011344069620",29.26,15.80,0,335.44,355.28,25.4,22.6,0.186,395504.6,395504.6,30501,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058935,498575.00
05/12/2016 09:15,2,0.840,ACTIVE,211.93,345.06,59.954,1463058903,"201051344001093","219011344069620",29.54,16.30,0,334.24,354.37,25.2,22.4,0.172,404954.2,404954.2,34940,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058936,498576.00
05/12/2016 09:15,2,0.793,ACTIVE,212.83,345.96,59.907,1463058903,"201051344000900","219011344069620",30.04,14.70,0,335.14,356.18,24.1,21.4,0.194,411030.0,411030.0,29887,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058937,498577.00
05/12/2016 09:15,2,0.834,ACTIVE,213.29,345.36,59.954,1463058903,"201051344000648","219011344069620",30.28,14.70,0,336.04,356.18,25.6,22.8,0.186,403255.0,403255.0,30186,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058938,498578.00
