ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 09:15,2,0.846,ACTIVE,213.06,346.26,60.007,1463058903,"201051344000569","219011344069620",30.18,15.30,0,335.74,356.78,25.8,23.0,0.199,412199.5,412199.5,29823,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058938,498579.00
05/12/2016 09:15,2,0.869,ACTIVE,213.06,345.36,59.965,1463058903,"201051344000983","219011344069620",29.06,15.30,0,335.44,355.88,25.6,22.8,0.194,403839.6,403839.6,30292,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058940,498580.00
05/12/2016 09:15,2,0.850,ACTIVE,213.06,345.96,59.981,1463058903,"201051344001158","219011344069620",29.56,15.00,0,335.74,356.18,25.5,22.7,0.199,398327.1,398327.1,30555,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058940,498581.00
05/12/2016 09:15,2,0.869,ACTIVE,213.29,347.46,59.991,1463058903,"201051344000576","219011344069620",29.46,15.00,0,336.34,356.78,25.9,23.1,0.190,405214.4,405214.4,29966,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058941,498582.00
05/12/2016 09:15,2,0.766,ACTIVE,211.48,342.35,59.949,1463058903,"274151322000087","219011344069620",28.35,20.70,0,331.53,349.86,21.9,19.3,0.133,638329.7,638329.7,23774,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463058942,498583.00
05/12/2016 09:30,2,0.809,ACTIVE,213.51,347.16,60.012,1463059803,"201051344000645","219011344069620",29.86,15.80,0,336.04,371.51,24.5,21.7,0.177,404896.3,404896.3,30107,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059804,498584.00
05/12/2016 09:30,2,0.730,ACTIVE,211.70,345.06,60.007,1463059803,"274151322000085","219011344069620",28.86,18.30,0,335.44,358.58,21.4,18.7,0.137,666724.6,666724.6,23701,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059805,498585.00
05/12/2016 09:30,2,0.830,ACTIVE,213.51,348.06,60.028,1463059803,"201051344000633","219011344069620",29.34,15.80,0,335.14,371.51,24.7,21.9,0.186,395858.7,395858.7,30577,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059806,498586.00
05/12/2016 09:30,2,0.828,ACTIVE,213.29,346.26,60.018,1463059803,"201051344000469","219011344069620",29.82,14.00,0,334.24,369.10,25.1,22.3,0.194,397228.0,397228.0,30515,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059807,498587.00
05/12/2016 09:30,2,0.822,ACTIVE,211.48,344.45,60.002,1463059803,"201051344000646","219011344069620",29.46,16.30,0,332.73,367.00,24.6,21.8,0.186,401008.7,401008.7,35077,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059808,498588.00
05/12/2016 09:30,2,0.771,ACTIVE,211.25,343.25,60.012,1463059803,"274151322000052","219011344069620",28.73,19.50,0,334.84,358.88,22.5,19.8,0.141,678564.0,678564.0,23921,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059809,498589.00
05/12/2016 09:30,2,0.844,ACTIVE,212.38,345.96,60.023,1463059803,"201051344000585","219011344069620",29.44,16.00,0,334.24,367.30,25.2,22.4,0.186,407405.8,407405.8,35081,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059810,498590.00
05/12/2016 09:30,2,0.795,ACTIVE,212.16,344.45,59.996,1463059803,"201051344001230","219011344069620",29.36,16.30,0,332.73,365.49,23.7,20.9,0.172,404714.5,404714.5,34878,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059811,498591.00
05/12/2016 09:30,2,0.789,ACTIVE,212.83,345.66,60.012,1463059803,"201051344000582","219011344069620",29.84,15.50,0,334.84,367.30,23.9,21.1,0.172,398231.5,398231.5,35051,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059812,498592.00
05/12/2016 09:30,2,0.816,ACTIVE,211.70,344.45,60.039,1463059803,"201051344000955","219011344069620",29.94,16.00,0,331.83,366.40,24.8,22.0,0.181,410267.7,410267.7,34983,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059813,498593.00
05/12/2016 09:30,2,0.488,ACTIVE,211.48,408.48,60.012,1463059803,"274151322000094","219011344069620",38.25,20.70,0,336.64,444.54,19.0,16.4,0.124,546789.7,546789.7,24911,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059814,498594.00
05/12/2016 09:30,2,0.838,ACTIVE,212.83,345.66,60.023,1463059803,"201051344000579","219011344069620",29.88,16.00,0,335.44,370.00,25.4,22.6,0.181,410996.7,410996.7,10589,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059815,498595.00
05/12/2016 09:30,2,0.832,ACTIVE,211.93,344.76,60.039,1463059803,"201051344000890","219011344069620",29.50,17.00,0,333.03,367.30,24.9,22.1,0.172,407422.2,407422.2,35002,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059816,498596.00
05/12/2016 09:30,2,0.797,ACTIVE,212.61,345.36,60.039,1463059803,"201051344000438","219011344069620",30.24,16.00,0,333.63,367.60,24.4,21.7,0.177,409565.5,409565.5,35013,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059817,498597.00
05/12/2016 09:30,2,0.842,ACTIVE,212.38,345.36,60.034,1463059803,"201051344000417","219011344069620",29.24,17.00,0,332.73,367.00,25.0,22.2,0.181,402303.3,402303.3,35167,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059818,498598.00
05/12/2016 09:30,2,0.732,ACTIVE,211.48,341.75,60.007,1463059803,"274151322000083","219011344069620",28.84,19.30,0,334.84,358.88,21.4,18.7,0.141,672481.4,672481.4,23992,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059818,498599.00
05/12/2016 09:30,2,0.748,ACTIVE,211.93,346.56,60.012,1463059803,"274151322000076","219011344069620",29.82,19.00,0,336.04,360.99,22.6,19.9,0.150,715849.0,715849.0,23985,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059819,498600.00
05/12/2016 09:30,2,0.822,ACTIVE,212.83,345.96,60.023,1463059803,"201051344000868","219011344069620",29.64,15.00,0,334.84,368.20,24.7,21.9,0.186,396237.1,396237.1,30243,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059820,498601.00
05/12/2016 09:30,2,0.746,ACTIVE,211.25,344.76,60.012,1463059803,"274151322000095","219011344069620",29.00,19.00,0,335.14,358.58,21.9,19.2,0.141,708582.0,708582.0,23892,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059821,498602.00
05/12/2016 09:30,2,0.812,ACTIVE,213.06,346.86,60.018,1463059803,"201051344000988","219011344069620",29.50,15.30,0,334.54,371.21,24.3,21.5,0.194,393529.8,393529.8,30537,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059822,498603.00
05/12/2016 09:30,2,0.814,ACTIVE,211.93,343.55,60.028,1463059803,"201051344001025","219011344069620",29.74,15.80,0,333.33,367.60,24.6,21.8,0.186,407258.1,407258.1,35053,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059823,498604.00
05/12/2016 09:30,2,0.828,ACTIVE,213.06,346.26,59.965,1463059803,"201051344000458","219011344069620",29.34,15.80,0,334.54,367.90,24.6,21.8,0.190,404226.5,404226.5,30459,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059824,498605.00
05/12/2016 09:30,2,0.820,ACTIVE,213.51,347.16,60.002,1463059803,"201051344000853","219011344069620",29.54,15.00,0,336.64,372.11,24.6,21.8,0.181,402732.0,402732.0,30059,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059825,498606.00
05/12/2016 09:30,2,0.791,ACTIVE,212.38,345.96,59.991,1463059803,"201051344000685","219011344069620",29.44,16.00,0,333.93,367.00,23.6,20.9,0.190,409057.7,409057.7,34893,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059826,498607.00
05/12/2016 09:30,2,0.791,ACTIVE,212.61,345.36,60.023,1463059803,"201051344000917","219011344069620",29.44,16.70,0,333.03,367.00,23.6,20.9,0.172,405927.2,405927.2,34891,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059827,498608.00
05/12/2016 09:30,2,0.787,ACTIVE,212.38,345.36,60.034,1463059803,"201051344001145","219011344069620",29.76,15.80,0,334.54,367.00,23.8,21.0,0.177,411140.8,411140.8,34748,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059828,498609.00
05/12/2016 09:30,2,0.820,ACTIVE,212.38,345.66,60.012,1463059803,"201051344000651","219011344069620",29.32,15.30,0,333.63,367.90,24.4,21.7,0.181,403311.5,403311.5,35111,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059829,498610.00
05/12/2016 09:30,2,0.721,ACTIVE,211.03,344.76,60.007,1463059803,"274151322000088","219011344069620",28.11,18.70,0,334.54,357.68,20.5,17.9,0.124,650462.0,650462.0,23663,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059830,498611.00
05/12/2016 09:30,2,0.512,ACTIVE,212.38,410.28,60.007,1463059803,"274151322000068","219011344069620",38.57,21.80,0,336.94,450.56,20.0,17.4,0.115,546542.6,546542.6,25119,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059830,498612.00
05/12/2016 09:30,2,0.809,ACTIVE,211.93,344.45,59.933,1463059803,"201051344001135","219011344069620",30.08,15.50,0,333.63,367.30,24.7,21.9,0.172,399440.5,399440.5,35057,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059831,498613.00
05/12/2016 09:30,2,0.816,ACTIVE,212.61,345.96,60.002,1463059803,"201051344000594","219011344069620",30.02,16.70,0,333.63,367.90,24.9,22.1,0.186,407795.2,407795.2,30502,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059832,498614.00
05/12/2016 09:30,2,0.803,ACTIVE,212.38,344.45,60.028,1463059803,"201051344001203","219011344069620",29.66,16.30,0,334.24,368.20,24.2,21.4,0.177,406298.1,406298.1,35072,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059833,498615.00
05/12/2016 09:30,2,0.732,ACTIVE,211.25,345.06,59.986,1463059803,"274151322000054","219011344069620",28.67,18.70,0,334.54,358.58,21.3,18.6,0.137,664538.9,664538.9,23693,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059834,498616.00
05/12/2016 09:30,2,0.816,ACTIVE,213.29,345.06,59.991,1463059803,"201051344000867","219011344069620",29.54,15.80,0,335.14,367.60,24.5,21.7,0.181,395512.1,395512.1,30502,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059835,498617.00
05/12/2016 09:30,2,0.814,ACTIVE,212.16,345.06,60.007,1463059803,"201051344001093","219011344069620",29.54,16.30,0,333.93,366.40,24.4,21.6,0.172,404961.6,404961.6,34941,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059836,498618.00
05/12/2016 09:30,2,0.775,ACTIVE,212.83,345.96,60.007,1463059803,"201051344000900","219011344069620",29.22,14.70,0,334.84,367.90,23.0,20.3,0.181,411037.2,411037.2,29888,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059837,498619.00
05/12/2016 09:30,2,0.812,ACTIVE,213.06,345.96,59.981,1463059803,"201051344000648","219011344069620",29.68,15.00,0,335.74,369.70,24.5,21.7,0.181,403262.5,403262.5,30187,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059838,498620.00
05/12/2016 09:30,2,0.811,ACTIVE,212.83,346.26,59.991,1463059803,"201051344000569","219011344069620",29.80,15.00,0,334.54,368.50,24.5,21.7,0.181,412207.0,412207.0,29824,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059839,498621.00
05/12/2016 09:30,2,0.811,ACTIVE,212.83,345.36,59.991,1463059803,"201051344000983","219011344069620",29.64,15.30,0,333.93,367.90,24.4,21.6,0.186,403847.0,403847.0,30293,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059840,498622.00
05/12/2016 09:30,2,0.803,ACTIVE,212.83,345.36,60.034,1463059803,"201051344001158","219011344069620",29.56,15.30,0,335.74,368.80,24.1,21.3,0.186,398334.6,398334.6,30556,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059840,498623.00
05/12/2016 09:30,2,0.797,ACTIVE,213.06,346.26,59.965,1463059803,"201051344000576","219011344069620",29.96,15.00,0,336.04,370.60,24.2,21.4,0.177,405221.9,405221.9,29967,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059841,498624.00
05/12/2016 09:30,2,0.719,ACTIVE,211.48,340.55,59.975,1463059803,"274151322000087","219011344069620",28.47,21.30,0,335.44,358.88,20.7,18.1,0.124,638336.2,638336.2,23775,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463059842,498625.00
05/12/2016 09:45,2,0.836,ACTIVE,213.29,345.96,59.986,1463060703,"201051344000645","219011344069620",29.54,15.50,0,337.24,372.41,25.0,22.2,0.181,404903.4,404903.4,30108,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060704,498626.00
05/12/2016 09:45,2,0.748,ACTIVE,211.70,342.35,59.975,1463060703,"274151322000085","219011344069620",28.73,18.00,0,331.83,359.18,21.8,19.1,0.137,666730.8,666730.8,23702,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060705,498627.00
05/12/2016 09:45,2,0.844,ACTIVE,213.29,347.76,59.954,1463060703,"201051344000633","219011344069620",29.52,15.50,0,336.04,373.31,25.2,22.4,0.199,395865.8,395865.8,30578,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060706,498628.00
05/12/2016 09:45,2,0.848,ACTIVE,213.06,346.26,59.996,1463060703,"201051344000469","219011344069620",29.84,13.30,0,335.44,370.30,25.6,22.8,0.190,397235.2,397235.2,30516,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060707,498629.00
05/12/2016 09:45,2,0.836,ACTIVE,211.93,344.15,59.975,1463060703,"201051344000646","219011344069620",29.76,16.00,0,332.43,368.50,25.2,22.4,0.190,401015.8,401015.8,35078,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060708,498630.00
05/12/2016 09:45,2,0.785,ACTIVE,211.25,342.65,59.986,1463060703,"274151322000052","219011344069620",29.02,19.50,0,331.53,359.78,23.1,20.4,0.155,678570.6,678570.6,23922,0,0,0,L,1151911521,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060709,498631.00
05/12/2016 09:45,2,0.854,ACTIVE,211.93,345.36,59.944,1463060703,"201051344000585","219011344069620",29.96,16.00,0,334.24,369.10,25.9,23.1,0.186,407413.1,407413.1,35082,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060710,498632.00
05/12/2016 09:45,2,0.801,ACTIVE,211.70,343.55,59.996,1463060703,"201051344001230","219011344069620",30.06,16.00,0,333.93,366.70,24.4,21.6,0.177,404721.4,404721.4,34879,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060711,498633.00
05/12/2016 09:45,2,0.811,ACTIVE,212.61,345.06,59.986,1463060703,"201051344000582","219011344069620",30.16,15.50,0,335.44,369.10,24.8,22.0,0.177,398238.4,398238.4,35052,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060712,498634.00
05/12/2016 09:45,2,0.857,ACTIVE,211.70,344.45,59.954,1463060703,"201051344000955","219011344069620",29.62,16.00,0,333.63,367.90,25.7,22.9,0.190,410274.9,410274.9,34984,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060713,498635.00
05/12/2016 09:45,2,0.500,ACTIVE,211.48,414.19,59.970,1463060703,"274151322000094","219011344069620",38.76,20.70,0,336.34,441.24,19.7,17.1,0.124,546795.2,546795.2,24912,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060714,498636.00
05/12/2016 09:45,2,0.865,ACTIVE,212.83,345.66,59.996,1463060703,"201051344000579","219011344069620",30.12,15.80,0,336.94,371.51,26.4,23.6,0.190,411004.1,411004.1,10590,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060714,498637.00
05/12/2016 09:45,2,0.869,ACTIVE,211.93,343.85,59.949,1463060703,"201051344000890","219011344069620",29.32,17.00,0,334.54,368.20,25.8,23.0,0.186,407429.4,407429.4,35003,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060715,498638.00
05/12/2016 09:45,2,0.834,ACTIVE,212.16,345.36,59.922,1463060703,"201051344000438","219011344069620",30.26,16.00,0,335.14,369.10,25.6,22.8,0.190,409572.7,409572.7,35014,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060716,498639.00
05/12/2016 09:45,2,0.861,ACTIVE,211.93,344.15,59.991,1463060703,"201051344000417","219011344069620",29.78,16.70,0,334.24,368.20,26.0,23.2,0.186,402310.5,402310.5,35168,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060717,498640.00
05/12/2016 09:45,2,0.762,ACTIVE,211.25,342.95,59.991,1463060703,"274151322000083","219011344069620",29.06,19.30,0,332.43,360.08,22.5,19.8,0.150,672487.7,672487.7,23993,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060718,498641.00
05/12/2016 09:45,2,0.795,ACTIVE,211.70,345.96,59.965,1463060703,"274151322000076","219011344069620",29.48,19.00,0,333.03,361.59,23.8,21.0,0.159,715855.7,715855.7,23986,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060719,498642.00
05/12/2016 09:45,2,0.867,ACTIVE,212.83,345.66,59.970,1463060703,"201051344000868","219011344069620",29.52,14.70,0,334.84,369.70,26.0,23.2,0.190,396244.3,396244.3,30244,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060720,498643.00
05/12/2016 09:45,2,0.777,ACTIVE,211.25,340.55,59.949,1463060703,"274151322000095","219011344069620",29.30,18.70,0,332.43,360.08,23.0,20.3,0.150,708588.5,708588.5,23893,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060721,498644.00
05/12/2016 09:45,2,0.838,ACTIVE,212.83,347.46,59.986,1463060703,"201051344000988","219011344069620",29.94,15.00,0,335.14,373.91,25.4,22.6,0.199,393537.0,393537.0,30538,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060722,498645.00
05/12/2016 09:45,2,0.855,ACTIVE,211.93,343.85,59.996,1463060703,"201051344001025","219011344069620",29.74,15.80,0,334.54,370.30,25.8,23.0,0.186,407265.3,407265.3,35054,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060723,498646.00
05/12/2016 09:45,2,0.846,ACTIVE,212.83,345.36,59.970,1463060703,"201051344000458","219011344069620",30.16,15.50,0,334.54,370.00,25.8,23.0,0.194,404233.7,404233.7,30460,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060724,498647.00
05/12/2016 09:45,2,0.848,ACTIVE,213.51,347.16,59.986,1463060703,"201051344000853","219011344069620",30.10,14.70,0,337.54,373.31,25.9,23.1,0.199,402739.2,402739.2,30060,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060725,498648.00
05/12/2016 09:45,2,0.826,ACTIVE,212.38,345.66,60.002,1463060703,"201051344000685","219011344069620",29.68,15.80,0,334.54,368.50,24.9,22.1,0.203,409064.6,409064.6,34894,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060726,498649.00
05/12/2016 09:45,2,0.830,ACTIVE,212.38,345.06,59.965,1463060703,"201051344000917","219011344069620",29.58,16.30,0,334.84,368.50,24.9,22.1,0.181,405934.1,405934.1,34892,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060727,498650.00
05/12/2016 09:45,2,0.828,ACTIVE,212.16,344.76,59.981,1463060703,"201051344001145","219011344069620",29.86,15.50,0,335.44,368.80,25.1,22.3,0.190,411147.7,411147.7,34749,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060727,498651.00
05/12/2016 09:45,2,0.855,ACTIVE,212.16,345.36,59.996,1463060703,"201051344000651","219011344069620",29.62,15.00,0,334.84,369.40,25.7,22.9,0.194,403318.6,403318.6,35112,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060728,498652.00
05/12/2016 09:45,2,0.758,ACTIVE,211.25,339.95,59.991,1463060703,"274151322000088","219011344069620",28.15,18.30,0,330.93,359.48,21.6,19.0,0.133,650468.0,650468.0,23664,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060729,498653.00
05/12/2016 09:45,2,0.535,ACTIVE,211.93,413.59,59.975,1463060703,"274151322000068","219011344069620",38.84,21.80,0,333.63,450.86,21.1,18.4,0.128,546548.4,546548.4,25120,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060730,498654.00
05/12/2016 09:45,2,0.871,ACTIVE,211.93,344.15,60.023,1463060703,"201051344001135","219011344069620",29.72,15.30,0,333.93,368.80,26.3,23.4,0.190,399447.6,399447.6,35058,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060731,498655.00
05/12/2016 09:45,2,0.879,ACTIVE,212.38,345.66,60.018,1463060703,"201051344000594","219011344069620",30.00,16.30,0,334.54,370.00,26.7,23.9,0.199,407802.5,407802.5,30503,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060732,498656.00
05/12/2016 09:45,2,0.859,ACTIVE,212.38,345.06,60.002,1463060703,"201051344001203","219011344069620",29.68,16.00,0,335.14,370.00,25.9,23.1,0.194,406305.1,406305.1,35073,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060733,498657.00
05/12/2016 09:45,2,0.768,ACTIVE,211.25,344.76,59.986,1463060703,"274151322000054","219011344069620",29.16,18.30,0,332.43,359.78,22.7,20.0,0.150,664545.1,664545.1,23694,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060734,498658.00
05/12/2016 09:45,2,0.871,ACTIVE,213.06,345.06,60.018,1463060703,"201051344000867","219011344069620",29.88,15.50,0,335.74,369.40,26.4,23.6,0.199,395519.3,395519.3,30503,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060735,498659.00
05/12/2016 09:45,2,0.863,ACTIVE,212.38,345.36,60.012,1463060703,"201051344001093","219011344069620",30.10,16.30,0,333.93,368.20,26.3,23.5,0.186,404968.7,404968.7,34942,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060736,498660.00
05/12/2016 09:45,2,0.824,ACTIVE,212.83,346.26,60.002,1463060703,"201051344000900","219011344069620",29.92,14.30,0,335.14,371.21,25.0,22.2,0.194,411044.0,411044.0,29889,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060737,498661.00
05/12/2016 09:45,2,0.865,ACTIVE,213.06,345.96,60.023,1463060703,"201051344000648","219011344069620",30.24,14.70,0,335.74,371.21,26.6,23.7,0.199,403269.6,403269.6,30188,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060738,498662.00
05/12/2016 09:45,2,0.885,ACTIVE,213.06,345.96,60.007,1463060703,"201051344000569","219011344069620",29.72,14.70,0,336.04,370.90,26.7,23.8,0.203,412214.2,412214.2,29825,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060739,498663.00
05/12/2016 09:45,2,0.865,ACTIVE,212.83,345.66,60.018,1463060703,"201051344000983","219011344069620",30.20,15.00,0,335.14,370.30,26.5,23.6,0.203,403854.2,403854.2,30294,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060740,498664.00
05/12/2016 09:45,2,0.875,ACTIVE,212.83,345.66,60.018,1463060703,"201051344001158","219011344069620",29.54,15.00,0,335.44,370.30,26.2,23.4,0.203,398341.7,398341.7,30557,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060741,498665.00
05/12/2016 09:45,2,0.877,ACTIVE,213.29,346.86,60.023,1463060703,"201051344000576","219011344069620",29.82,14.70,0,336.04,373.31,26.5,23.6,0.194,405229.0,405229.0,29968,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060741,498666.00
05/12/2016 09:45,2,0.773,ACTIVE,211.25,345.36,59.986,1463060703,"274151322000087","219011344069620",28.98,21.30,0,335.14,359.78,22.7,20.0,0.146,638342.4,638342.4,23776,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463060742,498667.00
05/12/2016 10:00,2,1.240,ACTIVE,213.96,351.97,59.965,1463061603,"201051344000645","219011344069620",29.84,15.00,0,336.64,370.60,37.5,34.3,0.287,404909.8,404909.8,30109,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061604,498668.00
05/12/2016 10:00,2,1.129,ACTIVE,211.70,344.15,59.944,1463061603,"274151322000085","219011344069620",29.08,17.80,0,332.43,357.98,33.3,30.2,0.212,666736.3,666736.3,23703,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061605,498669.00
05/12/2016 10:00,2,1.219,ACTIVE,213.96,351.97,59.970,1463061603,"201051344000633","219011344069620",30.40,15.00,0,335.14,371.21,37.6,34.3,0.301,395872.3,395872.3,30579,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061606,498670.00
05/12/2016 10:00,2,1.227,ACTIVE,213.96,351.07,60.002,1463061603,"201051344000469","219011344069620",30.47,13.00,0,333.93,368.80,37.9,34.6,0.305,397241.8,397241.8,30517,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061607,498671.00
05/12/2016 10:00,2,1.211,ACTIVE,212.38,349.26,59.954,1463061603,"201051344000646","219011344069620",30.36,15.50,0,333.93,365.80,37.2,34.0,0.305,401022.3,401022.3,35079,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061608,498672.00
05/12/2016 10:00,2,1.162,ACTIVE,211.25,343.55,59.975,1463061603,"274151322000052","219011344069620",29.54,18.70,0,332.13,358.58,34.8,31.6,0.234,678576.5,678576.5,23923,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061609,498673.00
05/12/2016 10:00,2,1.225,ACTIVE,213.06,350.17,59.991,1463061603,"201051344000585","219011344069620",30.43,15.50,0,333.93,366.70,37.8,34.5,0.296,407419.7,407419.7,35083,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061610,498674.00
05/12/2016 10:00,2,1.168,ACTIVE,212.61,348.36,59.986,1463061603,"201051344001230","219011344069620",30.43,15.50,0,332.73,364.29,36.0,32.9,0.283,404727.7,404727.7,34880,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061611,498675.00
05/12/2016 10:00,2,1.180,ACTIVE,213.29,350.17,59.965,1463061603,"201051344000582","219011344069620",30.30,15.00,0,334.54,366.40,36.2,33.1,0.283,398244.7,398244.7,35053,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061612,498676.00
05/12/2016 10:00,2,1.207,ACTIVE,212.38,348.36,60.007,1463061603,"201051344000955","219011344069620",30.47,15.50,0,332.73,365.19,37.3,34.0,0.301,410281.5,410281.5,34985,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061613,498677.00
05/12/2016 10:00,2,0.750,ACTIVE,211.70,416.89,59.975,1463061603,"274151322000094","219011344069620",39.24,20.30,0,336.34,442.14,29.9,27.0,0.203,546800.2,546800.2,24913,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061614,498678.00
05/12/2016 10:00,2,1.209,ACTIVE,213.74,351.07,60.007,1463061603,"201051344000579","219011344069620",30.77,15.30,0,334.84,369.40,37.7,34.4,0.305,411010.9,411010.9,10591,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061615,498679.00
05/12/2016 10:00,2,1.225,ACTIVE,212.38,348.06,59.949,1463061603,"201051344000890","219011344069620",29.88,16.30,0,333.33,366.10,37.1,33.9,0.287,407436.0,407436.0,35004,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061616,498680.00
05/12/2016 10:00,2,1.201,ACTIVE,213.06,349.86,60.012,1463061603,"201051344000438","219011344069620",30.20,15.50,0,333.33,366.70,36.8,33.5,0.283,409579.3,409579.3,35015,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061616,498681.00
05/12/2016 10:00,2,1.213,ACTIVE,212.83,349.56,60.002,1463061603,"201051344000417","219011344069620",30.08,16.30,0,332.73,365.80,37.0,33.8,0.287,402317.2,402317.2,35169,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061617,498682.00
05/12/2016 10:00,2,1.098,ACTIVE,211.48,344.45,59.959,1463061603,"274151322000083","219011344069620",29.78,19.00,0,332.73,358.28,33.1,30.1,0.234,672493.5,672493.5,23994,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061618,498683.00
05/12/2016 10:00,2,1.146,ACTIVE,211.93,350.77,59.965,1463061603,"274151322000076","219011344069620",30.12,18.70,0,333.33,359.48,35.0,31.9,0.243,715861.9,715861.9,23987,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061619,498684.00
05/12/2016 10:00,2,1.211,ACTIVE,213.29,350.77,59.981,1463061603,"201051344000868","219011344069620",29.98,14.00,0,334.54,367.30,36.8,33.6,0.287,396250.9,396250.9,30245,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061620,498685.00
05/12/2016 10:00,2,1.123,ACTIVE,211.70,348.36,59.975,1463061603,"274151322000095","219011344069620",29.88,18.30,0,332.13,358.88,34.0,30.9,0.217,708594.5,708594.5,23894,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061621,498686.00
05/12/2016 10:00,2,1.184,ACTIVE,213.51,352.27,60.002,1463061603,"201051344000988","219011344069620",30.20,14.30,0,334.54,371.21,36.2,33.0,0.296,393543.5,393543.5,30539,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061622,498687.00
05/12/2016 10:00,2,1.189,ACTIVE,212.83,348.66,59.938,1463061603,"201051344001025","219011344069620",30.26,15.30,0,334.54,366.70,36.5,33.3,0.283,407271.9,407271.9,35055,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061623,498688.00
05/12/2016 10:00,2,1.170,ACTIVE,213.74,349.56,59.986,1463061603,"201051344000458","219011344069620",30.43,15.30,0,335.14,368.20,36.1,32.9,0.301,404240.2,404240.2,30461,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061624,498689.00
05/12/2016 10:00,2,1.180,ACTIVE,214.41,352.57,60.018,1463061603,"201051344000853","219011344069620",30.24,14.00,0,336.94,371.51,36.2,33.0,0.287,402745.7,402745.7,30061,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061625,498690.00
05/12/2016 10:00,2,1.150,ACTIVE,213.06,349.86,60.007,1463061603,"201051344000685","219011344069620",29.98,15.30,0,334.54,365.80,34.9,31.8,0.287,409070.9,409070.9,34895,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061626,498691.00
05/12/2016 10:00,2,1.127,ACTIVE,213.06,349.86,59.981,1463061603,"201051344000917","219011344069620",30.38,15.80,0,334.24,365.80,34.7,31.5,0.270,405940.4,405940.4,34893,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061627,498692.00
05/12/2016 10:00,2,1.143,ACTIVE,213.29,349.86,60.002,1463061603,"201051344001145","219011344069620",30.14,15.00,0,333.93,366.10,34.9,31.8,0.270,411154.0,411154.0,34750,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061628,498693.00
05/12/2016 10:00,2,1.174,ACTIVE,213.29,349.56,59.991,1463061603,"201051344000651","219011344069620",30.04,14.30,0,334.84,366.70,35.8,32.6,0.278,403325.1,403325.1,35113,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061628,498694.00
05/12/2016 10:00,2,1.035,ACTIVE,211.25,343.55,59.991,1463061603,"274151322000088","219011344069620",29.34,18.00,0,332.13,357.08,30.8,27.8,0.208,650473.5,650473.5,23665,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061629,498695.00
05/12/2016 10:00,2,0.689,ACTIVE,212.38,438.23,59.986,1463061603,"274151322000068","219011344069620",41.35,21.30,0,337.54,455.06,28.7,25.8,0.181,546553.6,546553.6,25121,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061630,498696.00
05/12/2016 10:00,2,1.178,ACTIVE,212.61,348.36,59.970,1463061603,"201051344001135","219011344069620",29.88,15.00,0,334.24,366.10,35.7,32.5,0.283,399454.2,399454.2,35059,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061631,498697.00
05/12/2016 10:00,2,1.172,ACTIVE,213.29,349.56,59.933,1463061603,"201051344000594","219011344069620",30.36,16.00,0,333.93,367.60,36.0,32.9,0.283,407809.1,407809.1,30504,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061632,498698.00
05/12/2016 10:00,2,1.152,ACTIVE,213.06,348.66,60.044,1463061603,"201051344001203","219011344069620",29.98,15.50,0,334.84,367.00,35.0,31.9,0.283,406311.6,406311.6,35074,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061633,498699.00
05/12/2016 10:00,2,1.051,ACTIVE,211.48,347.46,59.970,1463061603,"274151322000054","219011344069620",29.54,17.80,0,331.83,357.68,31.4,28.4,0.212,664550.8,664550.8,23695,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061634,498700.00
05/12/2016 10:00,2,1.154,ACTIVE,213.96,349.86,59.912,1463061603,"201051344000867","219011344069620",30.24,15.30,0,335.74,368.50,35.4,32.3,0.278,395525.9,395525.9,30504,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061635,498701.00
05/12/2016 10:00,2,1.148,ACTIVE,213.06,349.26,60.007,1463061603,"201051344001093","219011344069620",30.08,15.50,0,334.54,366.10,35.0,31.8,0.265,404975.2,404975.2,34943,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061636,498702.00
05/12/2016 10:00,2,1.105,ACTIVE,213.74,350.17,59.991,1463061603,"201051344000900","219011344069620",30.04,13.70,0,334.84,368.80,33.7,30.6,0.270,411050.2,411050.2,29890,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061637,498703.00
05/12/2016 10:00,2,1.145,ACTIVE,213.96,349.86,59.965,1463061603,"201051344000648","219011344069620",30.12,14.00,0,335.44,369.10,35.0,31.8,0.274,403276.2,403276.2,30189,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061637,498704.00
05/12/2016 10:00,2,1.139,ACTIVE,213.96,350.17,60.002,1463061603,"201051344000569","219011344069620",30.42,14.30,0,335.74,369.10,35.1,31.9,0.270,412220.8,412220.8,29826,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061638,498705.00
05/12/2016 10:00,2,1.121,ACTIVE,213.96,349.86,59.986,1463061603,"201051344000983","219011344069620",30.40,14.30,0,335.44,368.20,34.6,31.4,0.278,403860.8,403860.8,30295,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061639,498706.00
05/12/2016 10:00,2,1.125,ACTIVE,213.96,350.47,60.028,1463061603,"201051344001158","219011344069620",30.20,14.30,0,334.84,370.30,34.5,31.3,0.274,398348.2,398348.2,30558,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061640,498707.00
05/12/2016 10:00,2,1.111,ACTIVE,214.19,350.77,59.938,1463061603,"201051344000576","219011344069620",30.47,14.00,0,336.34,370.90,34.3,31.2,0.265,405235.6,405235.6,29969,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061641,498708.00
05/12/2016 10:00,2,1.023,ACTIVE,211.70,346.26,59.986,1463061603,"274151322000087","219011344069620",29.08,21.00,0,332.13,357.68,30.2,27.2,0.190,638348.0,638348.0,23777,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463061642,498709.00
05/12/2016 10:15,2,1.152,ACTIVE,213.74,350.17,59.922,1463062503,"201051344000645","219011344069620",29.98,14.70,0,336.94,368.20,35.0,31.9,0.270,404916.9,404916.9,30110,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062504,498710.00
05/12/2016 10:15,2,1.039,ACTIVE,211.48,347.16,59.917,1463062503,"274151322000085","219011344069620",29.10,17.50,0,332.73,356.48,30.7,27.7,0.203,666742.5,666742.5,23704,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062505,498711.00
05/12/2016 10:15,2,1.150,ACTIVE,213.51,352.87,59.975,1463062503,"201051344000633","219011344069620",30.32,15.00,0,336.94,368.80,35.4,32.2,0.278,395879.4,395879.4,30580,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062506,498712.00
05/12/2016 10:15,2,1.160,ACTIVE,213.29,351.97,59.949,1463062503,"201051344000469","219011344069620",30.45,12.70,0,335.44,368.50,35.8,32.6,0.287,397249.0,397249.0,30518,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062507,498713.00
05/12/2016 10:15,2,1.146,ACTIVE,212.16,348.36,59.991,1463062503,"201051344000646","219011344069620",30.24,15.30,0,329.73,365.80,35.1,32.0,0.278,401029.3,401029.3,35080,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062508,498714.00
05/12/2016 10:15,2,1.076,ACTIVE,211.03,343.85,59.954,1463062503,"274151322000052","219011344069620",29.80,18.30,0,331.23,357.38,32.5,29.4,0.221,678583.0,678583.0,23924,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062509,498715.00
05/12/2016 10:15,2,1.182,ACTIVE,212.83,348.96,59.986,1463062503,"201051344000585","219011344069620",30.08,15.30,0,333.33,365.49,36.0,32.9,0.278,407427.0,407427.0,35084,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062510,498716.00
05/12/2016 10:15,2,1.115,ACTIVE,212.16,346.86,59.922,1463062503,"201051344001230","219011344069620",30.30,15.30,0,330.93,364.29,34.3,31.1,0.265,404734.5,404734.5,34881,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062511,498717.00
05/12/2016 10:15,2,1.133,ACTIVE,213.06,348.96,59.975,1463062503,"201051344000582","219011344069620",30.22,14.70,0,333.93,365.49,34.7,31.6,0.270,398251.7,398251.7,35054,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062512,498718.00
05/12/2016 10:15,2,1.168,ACTIVE,212.16,347.46,59.965,1463062503,"201051344000955","219011344069620",30.20,15.30,0,330.63,365.19,35.8,32.6,0.292,410288.7,410288.7,34986,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062513,498719.00
05/12/2016 10:15,2,0.711,ACTIVE,211.03,419.90,59.938,1463062503,"274151322000094","219011344069620",39.48,19.80,0,333.33,438.83,28.5,25.6,0.199,546805.7,546805.7,24914,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062514,498720.00
05/12/2016 10:15,2,1.195,ACTIVE,213.51,350.77,59.933,1463062503,"201051344000579","219011344069620",30.38,15.30,0,336.64,367.90,36.8,33.6,0.287,411018.2,411018.2,10592,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062515,498721.00
