ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 10:15,2,1.195,ACTIVE,212.16,347.46,59.917,1463062503,"201051344000890","219011344069620",29.74,16.00,0,332.43,365.49,36.0,32.8,0.270,407443.2,407443.2,35005,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062516,498722.00
05/12/2016 10:15,2,1.158,ACTIVE,212.61,348.36,59.944,1463062503,"201051344000438","219011344069620",30.57,15.30,0,332.13,367.00,35.9,32.7,0.283,409586.4,409586.4,35016,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062517,498723.00
05/12/2016 10:15,2,1.166,ACTIVE,212.61,348.66,59.970,1463062503,"201051344000417","219011344069620",30.57,16.00,0,333.63,365.19,36.2,33.0,0.287,402324.4,402324.4,35170,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062518,498724.00
05/12/2016 10:15,2,1.068,ACTIVE,211.25,347.46,59.954,1463062503,"274151322000083","219011344069620",29.80,18.70,0,330.93,356.48,32.3,29.2,0.225,672499.8,672499.8,23995,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062519,498725.00
05/12/2016 10:15,2,1.123,ACTIVE,211.93,348.96,59.917,1463062503,"274151322000076","219011344069620",30.18,18.00,0,333.93,357.98,34.3,31.2,0.239,715868.5,715868.5,23988,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062520,498726.00
05/12/2016 10:15,2,1.227,ACTIVE,213.06,350.47,59.917,1463062503,"201051344000868","219011344069620",29.88,13.70,0,336.04,367.00,37.1,33.9,0.287,396258.1,396258.1,30246,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062521,498727.00
05/12/2016 10:15,2,1.107,ACTIVE,211.25,344.15,59.933,1463062503,"274151322000095","219011344069620",29.92,18.00,0,331.83,356.48,33.5,30.4,0.225,708600.9,708600.9,23895,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062522,498728.00
05/12/2016 10:15,2,1.209,ACTIVE,213.29,352.27,59.938,1463062503,"201051344000988","219011344069620",30.24,14.00,0,336.04,370.30,37.1,33.9,0.292,393550.5,393550.5,30540,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062523,498729.00
05/12/2016 10:15,2,1.217,ACTIVE,212.38,348.36,59.891,1463062503,"201051344001025","219011344069620",30.06,15.00,0,333.93,367.00,37.0,33.8,0.283,407279.0,407279.0,35056,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062524,498730.00
05/12/2016 10:15,2,1.209,ACTIVE,213.51,351.07,59.965,1463062503,"201051344000458","219011344069620",30.40,15.00,0,336.34,368.20,37.2,34.0,0.309,404247.3,404247.3,30462,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062524,498731.00
05/12/2016 10:15,2,1.229,ACTIVE,213.74,351.97,59.912,1463062503,"201051344000853","219011344069620",30.14,13.70,0,337.84,370.00,37.5,34.3,0.301,402752.8,402752.8,30062,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062525,498732.00
05/12/2016 10:15,2,1.174,ACTIVE,212.83,349.26,59.981,1463062503,"201051344000685","219011344069620",30.26,15.00,0,333.63,366.10,36.0,32.8,0.301,409077.8,409077.8,34896,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062526,498733.00
05/12/2016 10:15,2,1.174,ACTIVE,212.61,349.26,59.896,1463062503,"201051344000917","219011344069620",30.14,15.80,0,333.03,364.89,35.9,32.7,0.287,405947.2,405947.2,34894,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062527,498734.00
05/12/2016 10:15,2,1.168,ACTIVE,212.61,348.96,60.002,1463062503,"201051344001145","219011344069620",30.45,14.70,0,334.24,365.19,36.1,32.9,0.287,411160.9,411160.9,34751,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062528,498735.00
05/12/2016 10:15,2,1.215,ACTIVE,212.83,349.86,59.896,1463062503,"201051344000651","219011344069620",30.26,14.30,0,334.24,365.49,37.3,34.1,0.296,403332.2,403332.2,35114,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062529,498736.00
05/12/2016 10:15,2,1.084,ACTIVE,210.80,344.45,59.933,1463062503,"274151322000088","219011344069620",29.14,17.50,0,330.93,354.97,32.0,28.9,0.217,650479.4,650479.4,23666,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062530,498737.00
05/12/2016 10:15,2,0.773,ACTIVE,212.16,426.51,59.954,1463062503,"274151322000068","219011344069620",39.78,21.00,0,333.93,444.85,31.4,28.4,0.199,546559.3,546559.3,25122,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062531,498738.00
05/12/2016 10:15,2,1.227,ACTIVE,212.38,348.66,59.949,1463062503,"201051344001135","219011344069620",30.34,14.30,0,331.83,364.89,37.8,34.5,0.301,399461.3,399461.3,35060,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062532,498739.00
05/12/2016 10:15,2,1.256,ACTIVE,212.83,350.77,59.970,1463062503,"201051344000594","219011344069620",30.28,15.80,0,334.54,369.10,38.6,35.3,0.305,407816.4,407816.4,30505,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062533,498740.00
05/12/2016 10:15,2,1.230,ACTIVE,212.61,348.66,59.959,1463062503,"201051344001203","219011344069620",29.94,15.30,0,333.63,366.40,37.3,34.1,0.301,406318.5,406318.5,35075,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062533,498741.00
05/12/2016 10:15,2,1.113,ACTIVE,211.03,343.55,59.938,1463062503,"274151322000054","219011344069620",29.68,17.50,0,330.63,355.88,33.5,30.4,0.234,664557.0,664557.0,23696,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062534,498742.00
05/12/2016 10:15,2,1.256,ACTIVE,213.51,351.07,59.949,1463062503,"201051344000867","219011344069620",30.28,15.00,0,336.04,368.50,38.6,35.3,0.296,395533.0,395533.0,30505,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062535,498743.00
05/12/2016 10:15,2,1.242,ACTIVE,212.61,350.17,59.922,1463062503,"201051344001093","219011344069620",30.10,15.30,0,333.63,365.49,37.9,34.6,0.287,404982.3,404982.3,34944,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062536,498744.00
05/12/2016 10:15,2,1.221,ACTIVE,213.06,351.67,59.981,1463062503,"201051344000900","219011344069620",30.16,13.30,0,336.34,369.40,37.4,34.1,0.301,411057.0,411057.0,29891,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062537,498745.00
05/12/2016 10:15,2,1.254,ACTIVE,213.51,351.97,59.922,1463062503,"201051344000648","219011344069620",30.32,13.70,0,336.34,370.60,38.5,35.2,0.301,403283.3,403283.3,30190,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062538,498746.00
05/12/2016 10:15,2,1.258,ACTIVE,213.29,351.07,59.965,1463062503,"201051344000569","219011344069620",30.59,13.70,0,336.64,368.80,39.0,35.7,0.305,412228.0,412228.0,29827,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062539,498747.00
05/12/2016 10:15,2,1.236,ACTIVE,213.51,350.47,59.922,1463062503,"201051344000983","219011344069620",30.83,14.00,0,336.04,369.10,38.7,35.4,0.305,403867.9,403867.9,30296,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062540,498748.00
05/12/2016 10:15,2,1.256,ACTIVE,213.29,351.67,60.007,1463062503,"201051344001158","219011344069620",30.24,14.00,0,336.64,369.40,38.5,35.2,0.309,398355.2,398355.2,30559,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062541,498749.00
05/12/2016 10:15,2,1.258,ACTIVE,213.74,351.97,59.986,1463062503,"201051344000576","219011344069620",30.42,13.70,0,336.94,370.90,38.7,35.5,0.296,405242.8,405242.8,29970,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062542,498750.00
05/12/2016 10:15,2,1.129,ACTIVE,211.25,344.45,59.901,1463062503,"274151322000087","219011344069620",29.30,20.70,0,330.33,356.78,33.5,30.4,0.221,638354.1,638354.1,23778,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463062543,498751.00
05/12/2016 10:30,2,1.162,ACTIVE,213.74,349.86,59.954,1463063404,"201051344000645","219011344069620",29.86,14.30,0,337.54,370.90,35.2,32.1,0.274,404924.8,404924.8,30111,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063405,498752.00
05/12/2016 10:30,2,1.033,ACTIVE,211.48,346.86,59.981,1463063404,"274151322000085","219011344069620",29.32,17.30,0,335.74,357.98,30.7,27.7,0.199,666749.3,666749.3,23705,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063406,498753.00
05/12/2016 10:30,2,1.160,ACTIVE,213.74,351.07,59.954,1463063404,"201051344000633","219011344069620",30.32,14.70,0,335.14,372.11,35.6,32.5,0.292,395887.4,395887.4,30581,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063407,498754.00
05/12/2016 10:30,2,1.178,ACTIVE,213.51,350.17,59.986,1463063404,"201051344000469","219011344069620",30.24,12.30,0,334.84,370.60,36.1,32.9,0.287,397257.1,397257.1,30519,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063408,498755.00
05/12/2016 10:30,2,1.158,ACTIVE,212.16,348.36,59.996,1463063404,"201051344000646","219011344069620",30.14,15.00,0,334.24,367.00,35.4,32.2,0.278,401037.2,401037.2,35081,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063409,498756.00
05/12/2016 10:30,2,1.086,ACTIVE,211.25,343.55,59.970,1463063404,"274151322000052","219011344069620",29.56,18.30,0,334.54,358.88,32.5,29.4,0.221,678590.2,678590.2,23925,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063410,498757.00
05/12/2016 10:30,2,1.176,ACTIVE,212.83,348.96,60.044,1463063404,"201051344000585","219011344069620",30.45,15.00,0,334.24,367.60,36.3,33.1,0.287,407435.1,407435.1,35085,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063410,498758.00
05/12/2016 10:30,2,1.125,ACTIVE,212.38,346.86,59.954,1463063404,"201051344001230","219011344069620",30.16,15.30,0,333.93,365.19,34.4,31.2,0.270,404742.2,404742.2,34882,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063411,498759.00
05/12/2016 10:30,2,1.146,ACTIVE,213.06,348.66,59.917,1463063404,"201051344000582","219011344069620",30.04,14.30,0,336.04,367.30,34.9,31.8,0.270,398259.5,398259.5,35055,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063412,498760.00
05/12/2016 10:30,2,1.189,ACTIVE,212.16,347.16,59.944,1463063404,"201051344000955","219011344069620",30.16,15.00,0,334.24,366.40,36.4,33.2,0.296,410296.8,410296.8,34987,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063413,498761.00
05/12/2016 10:30,2,0.719,ACTIVE,211.25,419.60,59.991,1463063404,"274151322000094","219011344069620",38.96,19.80,0,334.54,441.84,28.4,25.5,0.194,546812.0,546812.0,24915,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063414,498762.00
05/12/2016 10:30,2,1.225,ACTIVE,213.74,350.47,59.933,1463063404,"201051344000579","219011344069620",30.20,15.30,0,336.34,371.21,37.5,34.3,0.301,411026.5,411026.5,10593,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063415,498763.00
05/12/2016 10:30,2,1.191,ACTIVE,212.16,347.46,59.938,1463063404,"201051344000890","219011344069620",30.34,15.80,0,334.84,366.40,36.6,33.4,0.283,407451.3,407451.3,35006,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063416,498764.00
05/12/2016 10:30,2,1.176,ACTIVE,212.83,348.36,59.981,1463063404,"201051344000438","219011344069620",30.55,15.00,0,335.44,367.00,36.4,33.2,0.292,409594.4,409594.4,35017,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063417,498765.00
05/12/2016 10:30,2,1.207,ACTIVE,212.61,348.66,59.981,1463063404,"201051344000417","219011344069620",29.86,15.80,0,334.84,366.70,36.6,33.4,0.283,402332.4,402332.4,35171,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063418,498766.00
05/12/2016 10:30,2,1.082,ACTIVE,211.48,344.15,59.959,1463063404,"274151322000083","219011344069620",29.48,18.30,0,335.14,358.88,32.3,29.3,0.212,672506.9,672506.9,23996,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063419,498767.00
05/12/2016 10:30,2,1.137,ACTIVE,211.93,343.25,59.970,1463063404,"274151322000076","219011344069620",30.32,17.80,0,336.34,360.08,35.0,31.8,0.243,715876.2,715876.2,23989,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063419,498768.00
05/12/2016 10:30,2,1.195,ACTIVE,213.06,348.66,59.949,1463063404,"201051344000868","219011344069620",30.24,13.70,0,335.74,369.40,36.6,33.4,0.283,396266.2,396266.2,30247,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063420,498769.00
05/12/2016 10:30,2,1.115,ACTIVE,211.48,346.86,60.007,1463063404,"274151322000095","219011344069620",30.22,17.80,0,335.14,358.88,34.1,31.0,0.225,708608.4,708608.4,23896,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063421,498770.00
05/12/2016 10:30,2,1.211,ACTIVE,213.29,351.97,59.944,1463063404,"201051344000988","219011344069620",29.60,14.00,0,336.64,372.11,36.3,33.1,0.296,393558.6,393558.6,30541,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063422,498771.00
05/12/2016 10:30,2,1.195,ACTIVE,212.38,347.46,59.928,1463063404,"201051344001025","219011344069620",30.04,14.70,0,335.14,367.90,36.4,33.2,0.283,407287.0,407287.0,35057,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063423,498772.00
05/12/2016 10:30,2,1.186,ACTIVE,213.29,349.56,59.944,1463063404,"201051344000458","219011344069620",30.24,14.70,0,336.94,369.70,36.4,33.2,0.292,404255.3,404255.3,30463,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063424,498773.00
05/12/2016 10:30,2,1.189,ACTIVE,213.96,350.77,59.991,1463063404,"201051344000853","219011344069620",30.36,13.70,0,337.54,371.81,36.6,33.4,0.292,402760.9,402760.9,30063,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063425,498774.00
05/12/2016 10:30,2,1.143,ACTIVE,212.61,348.06,59.954,1463063404,"201051344000685","219011344069620",30.20,15.00,0,335.14,366.70,35.0,31.8,0.283,409085.5,409085.5,34897,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063426,498775.00
05/12/2016 10:30,2,1.119,ACTIVE,212.83,348.36,59.949,1463063404,"201051344000917","219011344069620",30.45,15.50,0,333.33,366.70,34.6,31.5,0.270,405954.8,405954.8,34895,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063427,498776.00
05/12/2016 10:30,2,1.119,ACTIVE,212.83,347.76,59.949,1463063404,"201051344001145","219011344069620",30.49,14.70,0,335.74,367.00,34.6,31.5,0.270,411168.5,411168.5,34752,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063428,498777.00
05/12/2016 10:30,2,1.182,ACTIVE,212.83,348.36,59.944,1463063404,"201051344000651","219011344069620",30.08,14.00,0,335.14,367.30,36.0,32.8,0.278,403340.1,403340.1,35115,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063429,498778.00
05/12/2016 10:30,2,1.039,ACTIVE,211.03,341.45,59.981,1463063404,"274151322000088","219011344069620",29.00,17.30,0,334.24,357.38,30.6,27.6,0.194,650486.2,650486.2,23667,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063430,498779.00
05/12/2016 10:30,2,0.729,ACTIVE,212.16,423.81,59.991,1463063404,"274151322000068","219011344069620",39.98,20.70,0,335.44,447.85,29.4,26.5,0.190,546565.7,546565.7,25123,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063430,498780.00
05/12/2016 10:30,2,1.172,ACTIVE,212.38,346.86,59.981,1463063404,"201051344001135","219011344069620",30.10,14.30,0,334.24,366.70,35.8,32.6,0.283,399469.3,399469.3,35061,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063431,498781.00
05/12/2016 10:30,2,1.189,ACTIVE,212.83,349.56,59.954,1463063404,"201051344000594","219011344069620",30.12,15.50,0,335.74,369.40,36.3,33.1,0.283,407824.5,407824.5,30506,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063432,498782.00
05/12/2016 10:30,2,1.162,ACTIVE,212.61,346.86,60.002,1463063404,"201051344001203","219011344069620",29.82,15.30,0,336.04,368.50,35.2,32.0,0.278,406326.4,406326.4,35076,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063433,498783.00
05/12/2016 10:30,2,1.057,ACTIVE,211.25,342.95,59.970,1463063404,"274151322000054","219011344069620",29.20,17.50,0,334.84,358.28,31.3,28.3,0.208,664563.9,664563.9,23697,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063434,498784.00
05/12/2016 10:30,2,1.176,ACTIVE,213.29,348.36,59.954,1463063404,"201051344000867","219011344069620",29.82,14.70,0,336.94,369.40,35.5,32.4,0.274,395541.1,395541.1,30506,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063435,498785.00
05/12/2016 10:30,2,1.145,ACTIVE,212.38,347.46,59.996,1463063404,"201051344001093","219011344069620",30.36,15.30,0,335.14,367.00,35.2,32.0,0.265,404990.2,404990.2,34945,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063436,498786.00
05/12/2016 10:30,2,1.119,ACTIVE,213.29,349.56,59.970,1463063404,"201051344000900","219011344069620",30.06,13.30,0,336.34,370.30,34.1,31.0,0.278,411064.8,411064.8,29892,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063437,498787.00
05/12/2016 10:30,2,1.154,ACTIVE,213.51,348.96,59.975,1463063404,"201051344000648","219011344069620",30.18,13.70,0,336.94,371.21,35.3,32.1,0.270,403291.3,403291.3,30191,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063438,498788.00
05/12/2016 10:30,2,1.154,ACTIVE,213.29,348.96,59.954,1463063404,"201051344000569","219011344069620",30.43,14.00,0,337.54,370.60,35.6,32.4,0.274,412236.1,412236.1,29828,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063439,498789.00
05/12/2016 10:30,2,1.150,ACTIVE,213.29,349.26,59.986,1463063404,"201051344000983","219011344069620",30.24,14.00,0,336.34,369.70,35.2,32.1,0.278,403875.9,403875.9,30297,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063440,498790.00
05/12/2016 10:30,2,1.156,ACTIVE,213.51,348.96,59.975,1463063404,"201051344001158","219011344069620",29.78,14.00,0,336.34,371.51,34.9,31.7,0.274,398363.2,398363.2,30560,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063441,498791.00
05/12/2016 10:30,2,1.143,ACTIVE,213.74,350.47,59.944,1463063404,"201051344000576","219011344069620",30.20,13.70,0,337.54,371.51,35.0,31.8,0.265,405250.8,405250.8,29971,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063442,498792.00
05/12/2016 10:30,2,1.020,ACTIVE,211.93,348.66,59.975,1463063404,"274151322000087","219011344069620",29.10,20.70,0,334.54,358.28,30.1,27.1,0.186,638360.9,638360.9,23779,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463063443,498793.00
05/12/2016 10:45,2,1.580,ACTIVE,213.74,353.47,59.949,1463064303,"201051344000645","219011344069620",29.94,14.70,0,337.54,376.62,48.0,44.4,0.384,404933.8,404933.8,30112,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064304,498794.00
05/12/2016 10:45,2,1.387,ACTIVE,211.48,350.47,59.959,1463064303,"274151322000085","219011344069620",29.62,17.80,0,335.14,361.59,41.6,38.2,0.287,666757.1,666757.1,23706,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064305,498795.00
05/12/2016 10:45,2,1.568,ACTIVE,213.74,354.67,59.965,1463064303,"201051344000633","219011344069620",30.24,15.00,0,336.04,377.82,48.1,44.5,0.402,395896.5,395896.5,30582,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064306,498796.00
05/12/2016 10:45,2,1.564,ACTIVE,213.74,354.37,59.965,1463064303,"201051344000469","219011344069620",30.55,13.00,0,336.04,375.71,48.5,44.8,0.402,397266.4,397266.4,30520,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064307,498797.00
05/12/2016 10:45,2,1.545,ACTIVE,212.16,351.37,59.975,1463064303,"201051344000646","219011344069620",29.96,15.30,0,333.03,371.81,46.9,43.3,0.393,401046.2,401046.2,35082,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064308,498798.00
05/12/2016 10:45,2,1.439,ACTIVE,211.25,348.36,59.959,1463064303,"274151322000052","219011344069620",29.74,18.70,0,334.84,361.89,43.3,39.9,0.305,678598.4,678598.4,23926,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064309,498799.00
05/12/2016 10:45,2,1.559,ACTIVE,212.83,351.97,59.954,1463064303,"201051344000585","219011344069620",30.49,15.30,0,332.73,373.01,48.2,44.6,0.389,407444.3,407444.3,35086,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064310,498800.00
05/12/2016 10:45,2,1.512,ACTIVE,212.38,350.47,59.965,1463064303,"201051344001230","219011344069620",30.04,15.50,0,333.33,370.60,46.0,42.5,0.371,404750.9,404750.9,34883,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064311,498801.00
05/12/2016 10:45,2,1.506,ACTIVE,213.06,352.27,59.944,1463064303,"201051344000582","219011344069620",30.40,14.70,0,334.84,372.71,46.4,42.9,0.371,398268.3,398268.3,35056,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064312,498802.00
05/12/2016 10:45,2,1.549,ACTIVE,212.38,351.37,59.970,1463064303,"201051344000955","219011344069620",30.24,15.50,0,332.73,370.90,47.4,43.9,0.389,410305.9,410305.9,34988,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064313,498803.00
05/12/2016 10:45,2,0.957,ACTIVE,211.03,417.49,59.965,1463064303,"274151322000094","219011344069620",39.28,20.00,0,333.03,451.76,37.9,34.7,0.261,546819.0,546819.0,24916,0,0,0,L,1151911521,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064314,498804.00
05/12/2016 10:45,2,1.564,ACTIVE,213.51,353.47,60.028,1463064303,"201051344000579","219011344069620",30.49,15.50,0,336.64,376.62,48.3,44.7,0.398,411035.8,411035.8,10594,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064315,498805.00
05/12/2016 10:45,2,1.551,ACTIVE,212.38,350.17,59.991,1463064303,"201051344000890","219011344069620",30.26,16.00,0,333.63,371.81,47.5,44.0,0.371,407460.4,407460.4,35007,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064316,498806.00
05/12/2016 10:45,2,1.531,ACTIVE,212.83,352.87,59.965,1463064303,"201051344000438","219011344069620",30.42,15.50,0,334.54,373.31,47.1,43.6,0.389,409603.5,409603.5,35018,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064316,498807.00
05/12/2016 10:45,2,1.549,ACTIVE,212.61,351.07,59.970,1463064303,"201051344000417","219011344069620",30.06,16.00,0,334.24,372.41,47.2,43.6,0.384,402341.6,402341.6,35172,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064317,498808.00
05/12/2016 10:45,2,1.402,ACTIVE,211.03,351.97,59.965,1463064303,"274151322000083","219011344069620",29.76,19.00,0,334.54,361.89,42.3,38.9,0.301,672514.9,672514.9,23997,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064318,498809.00
05/12/2016 10:45,2,1.492,ACTIVE,211.48,354.37,59.970,1463064303,"274151322000076","219011344069620",30.26,18.30,0,336.04,364.59,45.7,42.2,0.327,715884.9,715884.9,23990,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064319,498810.00
05/12/2016 10:45,2,1.570,ACTIVE,213.06,352.87,59.991,1463064303,"201051344000868","219011344069620",30.10,14.00,0,335.74,373.91,47.9,44.3,0.384,396275.4,396275.4,30248,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064320,498811.00
05/12/2016 10:45,2,1.477,ACTIVE,211.48,347.16,59.981,1463064303,"274151322000095","219011344069620",30.02,18.30,0,335.14,363.09,44.9,41.4,0.301,708616.9,708616.9,23897,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064321,498812.00
05/12/2016 10:45,2,1.547,ACTIVE,213.51,355.28,59.970,1463064303,"201051344000988","219011344069620",30.34,14.30,0,335.74,378.72,47.5,44.0,0.398,393567.7,393567.7,30542,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064322,498813.00
05/12/2016 10:45,2,1.553,ACTIVE,212.38,350.17,59.975,1463064303,"201051344001025","219011344069620",30.24,15.00,0,334.84,373.01,47.6,44.0,0.380,407296.2,407296.2,35058,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064323,498814.00
05/12/2016 10:45,2,1.529,ACTIVE,213.29,352.27,59.970,1463064303,"201051344000458","219011344069620",30.47,15.30,0,334.54,375.41,47.2,43.6,0.398,404264.5,404264.5,30464,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064324,498815.00
05/12/2016 10:45,2,1.545,ACTIVE,213.96,353.77,59.975,1463064303,"201051344000853","219011344069620",30.34,14.00,0,337.84,377.82,47.5,44.0,0.389,402770.1,402770.1,30064,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064325,498816.00
05/12/2016 10:45,2,1.514,ACTIVE,212.38,351.37,60.023,1463064303,"201051344000685","219011344069620",29.98,15.30,0,333.33,372.11,46.0,42.5,0.389,409094.4,409094.4,34898,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064325,498817.00
05/12/2016 10:45,2,1.496,ACTIVE,212.61,351.97,59.981,1463064303,"201051344000917","219011344069620",29.96,15.80,0,333.63,372.11,45.4,41.9,0.367,405963.6,405963.6,34896,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064326,498818.00
05/12/2016 10:45,2,1.494,ACTIVE,212.61,351.67,59.970,1463064303,"201051344001145","219011344069620",30.08,14.70,0,334.54,372.11,45.5,42.0,0.376,411177.4,411177.4,34753,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064327,498819.00
05/12/2016 10:45,2,1.543,ACTIVE,213.06,351.97,59.981,1463064303,"201051344000651","219011344069620",30.04,14.30,0,334.84,372.71,47.0,43.4,0.376,403349.2,403349.2,35116,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064328,498820.00
05/12/2016 10:45,2,1.371,ACTIVE,210.57,350.47,59.975,1463064303,"274151322000088","219011344069620",29.04,17.80,0,334.54,361.29,40.3,37.0,0.265,650493.8,650493.8,23668,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064329,498821.00
05/12/2016 10:45,2,0.969,ACTIVE,211.93,415.99,59.975,1463064303,"274151322000068","219011344069620",39.12,21.30,0,333.93,453.26,38.3,35.1,0.247,546573.0,546573.0,25124,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064330,498822.00
05/12/2016 10:45,2,1.518,ACTIVE,212.38,351.37,59.991,1463064303,"201051344001135","219011344069620",30.36,14.70,0,333.63,371.81,46.7,43.1,0.371,399478.3,399478.3,35062,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064331,498823.00
05/12/2016 10:45,2,1.553,ACTIVE,212.83,352.27,60.023,1463064303,"201051344000594","219011344069620",30.51,15.80,0,333.93,373.61,48.0,44.4,0.389,407833.8,407833.8,30507,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064332,498824.00
05/12/2016 10:45,2,1.525,ACTIVE,212.83,351.67,59.986,1463064303,"201051344001203","219011344069620",30.28,15.30,0,334.84,373.31,46.8,43.2,0.384,406335.4,406335.4,35077,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064333,498825.00
05/12/2016 10:45,2,1.395,ACTIVE,211.03,350.17,59.975,1463064303,"274151322000054","219011344069620",29.30,18.00,0,334.24,362.19,41.4,38.1,0.287,664571.8,664571.8,23698,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064334,498826.00
05/12/2016 10:45,2,1.568,ACTIVE,213.51,350.77,59.949,1463064303,"201051344000867","219011344069620",29.88,15.00,0,335.74,373.01,47.5,43.9,0.376,395550.2,395550.2,30507,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064335,498827.00
05/12/2016 10:45,2,1.525,ACTIVE,212.83,352.27,60.023,1463064303,"201051344001093","219011344069620",30.24,15.50,0,333.93,371.51,46.7,43.2,0.367,404999.3,404999.3,34946,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064336,498828.00
05/12/2016 10:45,2,1.514,ACTIVE,213.29,353.17,59.975,1463064303,"201051344000900","219011344069620",30.20,13.70,0,335.74,376.62,46.4,42.8,0.376,411073.7,411073.7,29893,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064336,498829.00
05/12/2016 10:45,2,1.555,ACTIVE,213.29,352.27,59.975,1463064303,"201051344000648","219011344069620",29.90,14.00,0,336.34,376.62,47.1,43.5,0.380,403300.4,403300.4,30192,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064337,498830.00
05/12/2016 10:45,2,1.543,ACTIVE,213.51,353.17,59.970,1463064303,"201051344000569","219011344069620",30.40,14.30,0,336.64,376.01,47.5,43.9,0.384,412245.4,412245.4,29829,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064338,498831.00
05/12/2016 10:45,2,1.523,ACTIVE,213.29,351.97,59.970,1463064303,"201051344000983","219011344069620",30.65,14.30,0,336.04,373.91,47.3,43.7,0.393,403885.2,403885.2,30298,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064339,498832.00
05/12/2016 10:45,2,1.537,ACTIVE,213.51,352.57,59.965,1463064303,"201051344001158","219011344069620",30.10,14.30,0,335.74,376.62,46.9,43.3,0.389,398372.3,398372.3,30561,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064340,498833.00
05/12/2016 10:45,2,1.541,ACTIVE,213.96,353.77,59.981,1463064303,"201051344000576","219011344069620",30.14,14.00,0,335.74,377.82,47.1,43.5,0.371,405260.0,405260.0,29972,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064341,498834.00
05/12/2016 10:45,2,1.367,ACTIVE,211.25,350.17,59.981,1463064303,"274151322000087","219011344069620",29.38,21.30,0,334.84,361.59,40.6,37.3,0.256,638368.6,638368.6,23780,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463064342,498835.00
05/12/2016 11:00,2,1.217,ACTIVE,213.74,349.86,59.944,1463065203,"201051344000645","219011344069620",29.98,15.00,0,327.32,375.11,37.0,33.8,0.292,404943.8,404943.8,30113,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065204,498836.00
05/12/2016 11:00,2,1.086,ACTIVE,211.25,348.66,59.938,1463065203,"274151322000085","219011344069620",29.12,17.80,0,324.62,360.69,32.0,29.0,0.212,666765.7,666765.7,23707,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065205,498837.00
05/12/2016 11:00,2,1.221,ACTIVE,213.74,351.37,59.944,1463065203,"201051344000633","219011344069620",29.98,15.30,0,326.12,376.01,37.1,33.9,0.301,395906.5,395906.5,30583,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065206,498838.00
05/12/2016 11:00,2,1.244,ACTIVE,213.51,350.17,59.938,1463065203,"201051344000469","219011344069620",29.98,13.00,0,325.52,375.11,37.8,34.6,0.305,397276.5,397276.5,30521,0,0,0,L,1122011218,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065207,498839.00
05/12/2016 11:00,2,1.197,ACTIVE,212.16,348.66,59.944,1463065203,"201051344000646","219011344069620",30.00,15.50,0,325.52,372.41,36.4,33.2,0.292,401056.0,401056.0,35083,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065208,498840.00
05/12/2016 11:00,2,1.129,ACTIVE,210.80,347.76,59.965,1463065203,"274151322000052","219011344069620",29.14,19.30,0,322.81,362.19,33.4,30.3,0.230,678607.4,678607.4,23927,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065209,498841.00
05/12/2016 11:00,2,1.244,ACTIVE,213.06,350.17,59.944,1463065203,"201051344000585","219011344069620",29.76,15.50,0,326.12,373.31,37.6,34.3,0.287,407454.4,407454.4,35087,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065210,498842.00
05/12/2016 11:00,2,1.176,ACTIVE,212.61,348.36,59.954,1463065203,"201051344001230","219011344069620",29.92,15.50,0,325.82,370.60,35.7,32.5,0.283,404760.5,404760.5,34884,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065211,498843.00
05/12/2016 11:00,2,1.211,ACTIVE,213.29,350.47,59.959,1463065203,"201051344000582","219011344069620",29.40,14.70,0,325.82,373.31,36.1,32.9,0.278,398278.0,398278.0,35057,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065212,498844.00
05/12/2016 11:00,2,1.223,ACTIVE,212.38,348.66,59.949,1463065203,"201051344000955","219011344069620",29.98,15.80,0,325.52,371.81,37.2,34.0,0.292,410315.9,410315.9,34989,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065213,498845.00
05/12/2016 11:00,2,0.721,ACTIVE,211.48,425.91,59.949,1463065203,"274151322000094","219011344069620",39.76,20.70,0,335.74,451.16,29.0,26.0,0.194,546826.8,546826.8,24917,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065214,498846.00
05/12/2016 11:00,2,1.260,ACTIVE,213.29,349.86,59.933,1463065203,"201051344000579","219011344069620",29.92,15.80,0,326.72,375.11,38.2,35.0,0.309,411046.0,411046.0,10595,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065214,498847.00
05/12/2016 11:00,2,1.234,ACTIVE,212.61,348.06,59.944,1463065203,"201051344000890","219011344069620",29.84,16.30,0,324.62,371.81,37.3,34.1,0.283,407470.4,407470.4,35008,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065215,498848.00
05/12/2016 11:00,2,1.203,ACTIVE,212.83,349.56,59.938,1463065203,"201051344000438","219011344069620",30.34,15.80,0,326.42,372.71,37.0,33.8,0.292,409613.4,409613.4,35019,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065216,498849.00
05/12/2016 11:00,2,1.230,ACTIVE,212.83,349.56,59.901,1463065203,"201051344000417","219011344069620",29.80,16.30,0,325.22,372.41,37.1,33.9,0.301,402351.5,402351.5,35173,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065217,498850.00
05/12/2016 11:00,2,1.098,ACTIVE,211.25,343.85,59.933,1463065203,"274151322000083","219011344069620",29.38,19.00,0,322.51,361.59,32.7,29.6,0.230,672523.7,672523.7,23998,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065218,498851.00
05/12/2016 11:00,2,1.158,ACTIVE,211.93,348.66,59.933,1463065203,"274151322000076","219011344069620",30.20,18.70,0,324.32,363.69,35.4,32.2,0.239,715894.4,715894.4,23991,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065219,498852.00
05/12/2016 11:00,2,1.234,ACTIVE,213.29,349.26,59.938,1463065203,"201051344000868","219011344069620",30.04,14.00,0,326.42,373.61,37.5,34.3,0.292,396285.4,396285.4,30249,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065220,498853.00
05/12/2016 11:00,2,1.152,ACTIVE,211.48,344.76,59.933,1463065203,"274151322000095","219011344069620",29.74,18.70,0,325.22,362.49,34.7,31.6,0.230,708626.2,708626.2,23898,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065221,498854.00
05/12/2016 11:00,2,1.236,ACTIVE,213.51,351.67,59.944,1463065203,"201051344000988","219011344069620",29.80,14.70,0,324.92,376.92,37.4,34.2,0.305,393577.7,393577.7,30543,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065222,498855.00
05/12/2016 11:00,2,1.223,ACTIVE,212.61,348.06,59.949,1463065203,"201051344001025","219011344069620",30.08,15.30,0,325.82,373.01,37.3,34.1,0.287,407306.2,407306.2,35059,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065222,498856.00
05/12/2016 11:00,2,1.230,ACTIVE,213.29,348.66,59.928,1463065203,"201051344000458","219011344069620",30.00,15.30,0,326.72,374.51,37.5,34.2,0.305,404274.5,404274.5,30465,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065223,498857.00
05/12/2016 11:00,2,1.234,ACTIVE,213.96,351.07,59.944,1463065203,"201051344000853","219011344069620",30.08,14.30,0,329.13,377.22,37.6,34.4,0.296,402780.1,402780.1,30065,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065224,498858.00
05/12/2016 11:00,2,1.189,ACTIVE,213.06,349.26,59.944,1463065203,"201051344000685","219011344069620",29.82,15.50,0,325.22,372.41,36.0,32.8,0.309,409104.0,409104.0,34899,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065225,498859.00
05/12/2016 11:00,2,1.182,ACTIVE,213.06,349.26,59.975,1463065203,"201051344000917","219011344069620",29.86,15.80,0,325.52,372.11,35.7,32.6,0.283,405973.1,405973.1,34897,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065226,498860.00
05/12/2016 11:00,2,1.191,ACTIVE,212.83,348.96,59.986,1463065203,"201051344001145","219011344069620",29.58,15.30,0,325.82,372.11,35.7,32.6,0.283,411186.9,411186.9,34754,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065227,498861.00
05/12/2016 11:00,2,1.225,ACTIVE,212.83,349.56,59.933,1463065203,"201051344000651","219011344069620",29.74,14.70,0,325.82,373.01,36.9,33.7,0.292,403359.1,403359.1,35117,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065228,498862.00
05/12/2016 11:00,2,1.072,ACTIVE,211.03,343.25,59.944,1463065203,"274151322000088","219011344069620",28.75,18.00,0,321.91,360.69,31.2,28.2,0.208,650502.2,650502.2,23669,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065229,498863.00
05/12/2016 11:00,2,0.711,ACTIVE,211.93,430.12,59.944,1463065203,"274151322000068","219011344069620",40.67,21.50,0,337.24,459.87,29.1,26.2,0.181,546581.0,546581.0,25125,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065230,498864.00
