ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 11:00,2,1.223,ACTIVE,212.61,348.66,59.933,1463065203,"201051344001135","219011344069620",29.78,15.00,0,325.22,372.11,36.9,33.7,0.296,399488.2,399488.2,35063,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065231,498865.00
05/12/2016 11:00,2,1.236,ACTIVE,213.06,348.96,59.933,1463065203,"201051344000594","219011344069620",30.08,16.00,0,324.32,373.91,37.7,34.5,0.296,407843.8,407843.8,30508,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065231,498866.00
05/12/2016 11:00,2,1.211,ACTIVE,212.83,348.36,59.938,1463065203,"201051344001203","219011344069620",29.80,15.80,0,325.22,373.31,36.5,33.3,0.292,406345.2,406345.2,35078,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065232,498867.00
05/12/2016 11:00,2,1.082,ACTIVE,211.25,341.75,59.938,1463065203,"274151322000054","219011344069620",29.36,17.80,0,322.51,361.59,32.2,29.2,0.212,664580.5,664580.5,23699,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065233,498868.00
05/12/2016 11:00,2,1.223,ACTIVE,213.51,348.96,59.954,1463065203,"201051344000867","219011344069620",30.04,15.30,0,325.82,373.91,37.3,34.0,0.292,395560.1,395560.1,30508,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065234,498869.00
05/12/2016 11:00,2,1.207,ACTIVE,213.06,349.26,59.944,1463065203,"201051344001093","219011344069620",30.02,15.80,0,325.22,372.71,36.7,33.5,0.274,405009.0,405009.0,34947,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065235,498870.00
05/12/2016 11:00,2,1.188,ACTIVE,213.29,348.96,59.944,1463065203,"201051344000900","219011344069620",29.94,14.00,0,326.12,375.11,36.1,32.9,0.287,411083.3,411083.3,29894,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065237,498871.00
05/12/2016 11:00,2,1.225,ACTIVE,213.74,349.56,59.938,1463065203,"201051344000648","219011344069620",29.88,14.00,0,326.42,374.51,37.1,33.9,0.292,403310.3,403310.3,30193,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065238,498872.00
05/12/2016 11:00,2,1.221,ACTIVE,213.74,349.86,59.938,1463065203,"201051344000569","219011344069620",30.24,14.70,0,329.73,375.11,37.4,34.2,0.296,412255.4,412255.4,29830,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065239,498873.00
05/12/2016 11:00,2,1.225,ACTIVE,213.51,349.26,59.965,1463065203,"201051344000983","219011344069620",30.04,14.70,0,326.72,374.21,37.3,34.0,0.301,403895.1,403895.1,30299,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065240,498874.00
05/12/2016 11:00,2,1.213,ACTIVE,213.74,350.17,59.944,1463065203,"201051344001158","219011344069620",29.94,14.70,0,326.42,374.21,36.8,33.6,0.296,398382.2,398382.2,30562,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065241,498875.00
05/12/2016 11:00,2,1.230,ACTIVE,213.96,350.77,59.954,1463065203,"201051344000576","219011344069620",29.78,14.00,0,328.22,375.71,37.1,33.9,0.287,405269.9,405269.9,29973,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065241,498876.00
05/12/2016 11:00,2,1.066,ACTIVE,211.48,343.85,59.938,1463065203,"274151322000087","219011344069620",29.18,21.50,0,323.72,361.29,31.6,28.5,0.203,638377.1,638377.1,23781,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463065242,498877.00
05/12/2016 11:15,2,1.480,ACTIVE,213.96,352.57,59.928,1463066104,"201051344000645","219011344069620",30.16,14.70,0,336.04,374.51,45.2,41.7,0.358,404952.8,404952.8,30114,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066105,498878.00
05/12/2016 11:15,2,1.330,ACTIVE,211.25,351.07,59.944,1463066104,"274151322000085","219011344069620",29.18,18.30,0,335.44,360.08,39.3,36.0,0.265,666773.4,666773.4,23708,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066106,498879.00
05/12/2016 11:15,2,1.486,ACTIVE,213.74,353.17,59.944,1463066104,"201051344000469","219011344069620",30.47,13.00,0,335.14,374.81,45.9,42.4,0.380,397285.7,397285.7,30522,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066108,498880.00
05/12/2016 11:15,2,1.473,ACTIVE,212.16,350.47,59.954,1463066104,"201051344000646","219011344069620",29.82,15.80,0,334.24,369.70,44.5,41.0,0.367,401064.9,401064.9,35084,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066109,498881.00
05/12/2016 11:15,2,1.391,ACTIVE,211.03,345.96,59.959,1463066104,"274151322000052","219011344069620",29.26,19.30,0,333.93,360.69,41.2,37.8,0.274,678615.6,678615.6,23928,0,0,0,L,1151911521,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066110,498882.00
05/12/2016 11:15,2,1.486,ACTIVE,213.06,351.97,59.954,1463066104,"201051344000585","219011344069620",30.24,15.50,0,335.74,370.30,45.5,42.0,0.371,407463.6,407463.6,35088,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066110,498883.00
05/12/2016 11:15,2,1.410,ACTIVE,212.38,349.86,60.002,1463066104,"201051344001230","219011344069620",30.34,16.00,0,334.54,367.60,43.4,39.9,0.349,404769.2,404769.2,34885,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066111,498884.00
05/12/2016 11:15,2,1.443,ACTIVE,213.06,351.37,60.002,1463066104,"201051344000582","219011344069620",29.86,15.00,0,336.04,370.00,43.6,40.2,0.345,398286.8,398286.8,35058,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066112,498885.00
05/12/2016 11:15,2,1.473,ACTIVE,212.16,349.86,59.965,1463066104,"201051344000955","219011344069620",30.24,15.80,0,334.84,368.50,45.1,41.7,0.367,410324.9,410324.9,34990,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066113,498886.00
05/12/2016 11:15,2,0.898,ACTIVE,211.25,425.31,59.954,1463066104,"274151322000094","219011344069620",39.52,21.00,0,334.54,446.35,35.8,32.6,0.243,546833.8,546833.8,24918,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066114,498887.00
05/12/2016 11:15,2,1.500,ACTIVE,213.74,353.47,59.912,1463066104,"201051344000579","219011344069620",30.18,15.80,0,336.34,375.41,45.9,42.3,0.367,411055.3,411055.3,10596,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066115,498888.00
05/12/2016 11:15,2,1.459,ACTIVE,212.38,349.86,59.954,1463066104,"201051344000890","219011344069620",30.36,17.00,0,334.84,369.10,44.9,41.4,0.354,407479.5,407479.5,35009,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066116,498889.00
05/12/2016 11:15,2,1.453,ACTIVE,212.83,351.07,59.928,1463066104,"201051344000438","219011344069620",30.36,15.80,0,335.44,370.30,44.8,41.3,0.358,409622.4,409622.4,35020,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066117,498890.00
05/12/2016 11:15,2,1.463,ACTIVE,212.83,350.77,59.965,1463066104,"201051344000417","219011344069620",30.10,16.30,0,334.84,369.10,44.6,41.2,0.358,402360.5,402360.5,35174,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066118,498891.00
05/12/2016 11:15,2,1.334,ACTIVE,211.48,349.86,59.959,1463066104,"274151322000083","219011344069620",29.62,19.50,0,335.14,360.38,40.0,36.7,0.283,672531.7,672531.7,23999,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066119,498892.00
05/12/2016 11:15,2,1.410,ACTIVE,212.16,347.46,59.965,1463066104,"274151322000076","219011344069620",30.38,19.30,0,336.34,362.49,43.4,39.9,0.305,715903.1,715903.1,23992,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066119,498893.00
05/12/2016 11:15,2,1.486,ACTIVE,213.29,351.67,59.986,1463066104,"201051344000868","219011344069620",29.88,14.00,0,335.14,372.71,45.0,41.5,0.354,396294.5,396294.5,30250,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066120,498894.00
05/12/2016 11:15,2,1.395,ACTIVE,211.48,343.85,59.949,1463066104,"274151322000095","219011344069620",30.02,19.00,0,333.63,361.89,42.4,39.0,0.283,708634.7,708634.7,23899,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066121,498895.00
05/12/2016 11:15,2,1.484,ACTIVE,213.51,354.37,60.002,1463066104,"201051344000988","219011344069620",29.94,14.70,0,335.44,376.31,45.0,41.6,0.371,393586.8,393586.8,30544,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066122,498896.00
05/12/2016 11:15,2,1.459,ACTIVE,212.61,350.77,59.965,1463066104,"201051344001025","219011344069620",30.42,15.50,0,336.04,370.00,45.0,41.5,0.358,407315.3,407315.3,35060,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066123,498897.00
05/12/2016 11:15,2,1.465,ACTIVE,213.51,351.97,60.007,1463066104,"201051344000458","219011344069620",30.22,15.30,0,336.04,373.31,44.8,41.3,0.367,404283.5,404283.5,30466,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066124,498898.00
05/12/2016 11:15,2,1.463,ACTIVE,214.19,352.87,59.996,1463066104,"201051344000853","219011344069620",30.38,14.30,0,337.54,376.01,45.0,41.5,0.340,402789.2,402789.2,30066,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066125,498899.00
05/12/2016 11:15,2,1.418,ACTIVE,212.83,351.37,59.970,1463066104,"201051344000685","219011344069620",30.34,15.50,0,334.54,369.40,43.5,40.1,0.371,409112.8,409112.8,34900,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066126,498900.00
05/12/2016 11:15,2,1.418,ACTIVE,212.83,349.86,59.907,1463066104,"201051344000917","219011344069620",29.96,15.80,0,335.14,369.40,43.0,39.6,0.345,405981.8,405981.8,34898,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066127,498901.00
05/12/2016 11:15,2,1.420,ACTIVE,212.83,351.37,59.970,1463066104,"201051344001145","219011344069620",30.08,15.30,0,335.74,369.40,43.3,39.8,0.349,411195.7,411195.7,34755,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066128,498902.00
05/12/2016 11:15,2,1.447,ACTIVE,213.06,351.67,59.959,1463066104,"201051344000651","219011344069620",30.34,14.70,0,336.34,370.00,44.5,41.0,0.354,403368.1,403368.1,35118,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066129,498903.00
05/12/2016 11:15,2,1.301,ACTIVE,211.25,346.26,59.959,1463066104,"274151322000088","219011344069620",29.10,18.30,0,334.84,359.48,38.3,35.0,0.256,650509.8,650509.8,23670,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066130,498904.00
05/12/2016 11:15,2,0.932,ACTIVE,211.70,420.20,59.959,1463066104,"274151322000068","219011344069620",38.80,21.80,0,334.24,452.06,36.8,33.6,0.234,546588.2,546588.2,25126,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066131,498905.00
05/12/2016 11:15,2,1.465,ACTIVE,212.61,350.77,59.944,1463066104,"201051344001135","219011344069620",29.88,15.30,0,333.63,369.40,44.4,40.9,0.358,399497.2,399497.2,35064,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066131,498906.00
05/12/2016 11:15,2,1.486,ACTIVE,213.06,351.67,59.912,1463066104,"201051344000594","219011344069620",30.04,16.00,0,334.84,371.21,45.2,41.7,0.362,407853.0,407853.0,30509,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066132,498907.00
05/12/2016 11:15,2,1.430,ACTIVE,212.83,350.47,59.944,1463066104,"201051344001203","219011344069620",30.38,15.80,0,336.64,370.90,44.1,40.6,0.358,406354.2,406354.2,35079,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066133,498908.00
05/12/2016 11:15,2,1.324,ACTIVE,211.48,345.96,59.944,1463066104,"274151322000054","219011344069620",29.38,18.30,0,334.54,360.69,39.4,36.1,0.265,664588.3,664588.3,23700,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066134,498909.00
05/12/2016 11:15,2,1.441,ACTIVE,213.74,351.97,59.938,1463066104,"201051344000867","219011344069620",30.51,15.00,0,335.44,373.01,44.6,41.1,0.354,395569.2,395569.2,30509,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066135,498910.00
05/12/2016 11:15,2,1.432,ACTIVE,212.83,351.37,59.949,1463066104,"201051344001093","219011344069620",30.34,15.80,0,336.04,369.40,44.0,40.6,0.345,405018.0,405018.0,34948,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066136,498911.00
05/12/2016 11:15,2,1.422,ACTIVE,213.51,352.87,59.944,1463066104,"201051344000900","219011344069620",30.32,13.70,0,335.74,374.21,43.6,40.2,0.358,411092.2,411092.2,29895,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066137,498912.00
05/12/2016 11:15,2,1.461,ACTIVE,213.74,352.87,59.949,1463066104,"201051344000648","219011344069620",29.92,14.00,0,336.34,374.51,44.3,40.8,0.358,403319.4,403319.4,30194,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066138,498913.00
05/12/2016 11:15,2,1.461,ACTIVE,213.74,353.17,59.928,1463066104,"201051344000569","219011344069620",30.45,14.70,0,336.64,375.11,45.1,41.6,0.362,412264.5,412264.5,29831,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066139,498914.00
05/12/2016 11:15,2,1.457,ACTIVE,213.74,352.87,59.907,1463066104,"201051344000983","219011344069620",30.43,14.30,0,335.74,373.61,44.9,41.4,0.367,403904.3,403904.3,30300,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066140,498915.00
05/12/2016 11:15,2,1.457,ACTIVE,213.74,353.47,59.933,1463066104,"201051344001158","219011344069620",30.16,14.70,0,335.14,374.81,44.5,41.1,0.371,398391.2,398391.2,30563,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066141,498916.00
05/12/2016 11:15,2,1.455,ACTIVE,214.19,353.47,59.954,1463066104,"201051344000576","219011344069620",30.36,14.00,0,336.64,375.41,44.8,41.3,0.354,405279.0,405279.0,29974,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066142,498917.00
05/12/2016 11:15,2,1.314,ACTIVE,211.70,343.55,59.917,1463066104,"274151322000087","219011344069620",29.16,21.80,0,335.14,360.08,38.8,35.5,0.239,638384.8,638384.8,23782,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066143,498918.00
05/12/2016 11:15,2,1.461,ACTIVE,213.96,354.37,60.002,1463066104,"201051344000633","219011344069620",30.34,15.00,0,336.34,374.81,44.9,41.4,0.367,395916.0,395916.0,30585,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463066143,498919.00
05/12/2016 11:30,2,1.602,ACTIVE,214.41,356.18,59.965,1463067003,"201051344000645","219011344069620",30.14,14.70,0,337.24,385.33,48.9,45.3,0.389,404965.1,404965.1,30115,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067004,498920.00
05/12/2016 11:30,2,1.441,ACTIVE,211.93,348.36,59.965,1463067003,"274151322000085","219011344069620",29.16,18.70,0,336.04,367.00,42.6,39.2,0.283,666784.2,666784.2,23709,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067005,498921.00
05/12/2016 11:30,2,1.598,ACTIVE,214.19,356.78,59.970,1463067003,"201051344000633","219011344069620",30.18,15.50,0,336.34,385.03,48.9,45.2,0.384,395928.0,395928.0,30586,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067006,498922.00
05/12/2016 11:30,2,1.604,ACTIVE,214.19,355.28,59.965,1463067003,"201051344000469","219011344069620",30.42,13.00,0,336.34,385.93,49.5,45.9,0.402,397298.2,397298.2,30523,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067007,498923.00
05/12/2016 11:30,2,1.584,ACTIVE,212.83,353.17,59.970,1463067003,"201051344000646","219011344069620",29.84,16.00,0,333.63,379.92,47.9,44.3,0.393,401077.1,401077.1,35085,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067008,498924.00
05/12/2016 11:30,2,1.482,ACTIVE,211.48,347.46,59.981,1463067003,"274151322000052","219011344069620",29.52,20.00,0,335.44,367.90,44.4,40.9,0.309,678626.8,678626.8,23929,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067009,498925.00
05/12/2016 11:30,2,1.615,ACTIVE,213.29,354.37,59.970,1463067003,"201051344000585","219011344069620",30.08,16.00,0,336.04,384.43,49.2,45.6,0.402,407476.0,407476.0,35089,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067010,498926.00
05/12/2016 11:30,2,1.557,ACTIVE,212.83,351.07,59.986,1463067003,"201051344001230","219011344069620",29.88,16.00,0,332.73,377.82,47.2,43.6,0.371,404781.2,404781.2,34886,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067010,498927.00
05/12/2016 11:30,2,1.582,ACTIVE,213.51,353.47,59.907,1463067003,"201051344000582","219011344069620",29.66,15.30,0,336.04,383.53,47.6,44.0,0.380,398298.8,398298.8,35059,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067011,498928.00
05/12/2016 11:30,2,1.594,ACTIVE,212.61,351.97,59.965,1463067003,"201051344000955","219011344069620",30.24,16.30,0,333.33,379.02,48.9,45.2,0.402,410337.3,410337.3,34991,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067012,498929.00
05/12/2016 11:30,2,0.998,ACTIVE,211.70,417.49,59.970,1463067003,"274151322000094","219011344069620",38.61,21.50,0,336.64,458.97,39.0,35.7,0.270,546843.7,546843.7,24919,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067013,498930.00
05/12/2016 11:30,2,1.637,ACTIVE,214.19,354.37,59.965,1463067003,"201051344000579","219011344069620",30.10,16.00,0,337.84,385.93,49.9,46.3,0.407,411067.9,411067.9,10597,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067014,498931.00
05/12/2016 11:30,2,1.605,ACTIVE,212.83,351.97,60.023,1463067003,"201051344000890","219011344069620",30.20,17.00,0,334.54,379.92,49.1,45.5,0.384,407491.9,407491.9,35010,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067015,498932.00
05/12/2016 11:30,2,1.602,ACTIVE,213.06,353.47,59.975,1463067003,"201051344000438","219011344069620",30.14,16.30,0,335.14,380.82,48.9,45.2,0.402,409634.8,409634.8,35021,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067016,498933.00
05/12/2016 11:30,2,1.596,ACTIVE,213.06,352.87,59.917,1463067003,"201051344000417","219011344069620",30.18,17.30,0,334.54,379.62,48.8,45.2,0.398,402372.8,402372.8,35175,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067017,498934.00
05/12/2016 11:30,2,1.488,ACTIVE,211.70,345.66,59.970,1463067003,"274151322000083","219011344069620",29.22,20.30,0,335.14,367.60,44.0,40.6,0.309,672542.8,672542.8,24000,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067018,498935.00
05/12/2016 11:30,2,1.561,ACTIVE,211.93,352.27,59.954,1463067003,"274151322000076","219011344069620",30.14,19.80,0,336.94,370.30,47.6,44.0,0.345,715915.2,715915.2,23993,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067019,498936.00
05/12/2016 11:30,2,1.629,ACTIVE,213.74,354.97,59.959,1463067003,"201051344000868","219011344069620",30.24,14.00,0,334.84,385.03,49.9,46.2,0.402,396307.0,396307.0,30251,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067019,498937.00
05/12/2016 11:30,2,1.555,ACTIVE,211.48,345.66,59.944,1463067003,"274151322000095","219011344069620",29.94,19.80,0,335.14,369.10,47.1,43.6,0.323,708646.6,708646.6,23900,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067020,498938.00
05/12/2016 11:30,2,1.635,ACTIVE,214.19,357.68,59.959,1463067003,"201051344000988","219011344069620",30.20,15.00,0,336.04,385.93,50.0,46.3,0.393,393599.3,393599.3,30545,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067021,498939.00
05/12/2016 11:30,2,1.629,ACTIVE,213.06,351.97,59.917,1463067003,"201051344001025","219011344069620",30.24,15.80,0,334.54,380.82,49.9,46.2,0.398,407327.8,407327.8,35061,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067022,498940.00
05/12/2016 11:30,2,1.646,ACTIVE,214.19,354.67,59.954,1463067003,"201051344000458","219011344069620",30.04,15.50,0,337.24,384.73,50.1,46.5,0.420,404296.0,404296.0,30467,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067023,498941.00
05/12/2016 11:30,2,1.650,ACTIVE,214.41,357.08,59.959,1463067003,"201051344000853","219011344069620",30.32,14.30,0,338.14,383.53,50.7,47.0,0.398,402801.8,402801.8,30067,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067024,498942.00
05/12/2016 11:30,2,1.596,ACTIVE,213.29,353.77,59.959,1463067003,"201051344000685","219011344069620",30.16,15.80,0,334.84,379.62,48.8,45.2,0.424,409124.9,409124.9,34901,0,0,0,L,1122011218,0,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067025,498943.00
05/12/2016 11:30,2,1.574,ACTIVE,213.29,353.17,59.959,1463067003,"201051344000917","219011344069620",30.49,15.80,0,334.54,382.63,48.6,45.0,0.402,405993.8,405993.8,34899,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067026,498944.00
05/12/2016 11:30,2,1.592,ACTIVE,213.29,353.77,59.959,1463067003,"201051344001145","219011344069620",30.32,15.30,0,336.04,379.32,48.9,45.3,0.398,411207.7,411207.7,34756,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067027,498945.00
05/12/2016 11:30,2,1.646,ACTIVE,213.51,353.77,59.965,1463067003,"201051344000651","219011344069620",30.28,15.30,0,336.34,383.53,50.5,46.8,0.411,403380.5,403380.5,35119,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067028,498946.00
05/12/2016 11:30,2,1.467,ACTIVE,211.70,352.57,59.949,1463067003,"274151322000088","219011344069620",29.30,19.30,0,334.24,366.40,43.5,40.0,0.283,650520.4,650520.4,23671,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067029,498947.00
05/12/2016 11:30,2,1.043,ACTIVE,212.16,422.90,59.954,1463067003,"274151322000068","219011344069620",39.20,22.50,0,337.54,460.47,41.8,38.4,0.278,546598.3,546598.3,25127,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067030,498948.00
05/12/2016 11:30,2,1.658,ACTIVE,213.06,353.17,59.975,1463067003,"201051344001135","219011344069620",30.24,15.80,0,335.14,379.92,50.8,47.1,0.420,399509.5,399509.5,35065,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067031,498949.00
05/12/2016 11:30,2,1.711,ACTIVE,213.51,355.58,59.959,1463067003,"201051344000594","219011344069620",30.18,16.30,0,334.84,383.83,52.3,48.6,0.420,407865.6,407865.6,30510,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067032,498950.00
05/12/2016 11:30,2,1.686,ACTIVE,213.29,354.07,59.954,1463067003,"201051344001203","219011344069620",29.96,16.00,0,336.34,382.33,51.1,47.4,0.420,406366.4,406366.4,35080,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067033,498951.00
05/12/2016 11:30,2,1.525,ACTIVE,211.70,349.26,59.949,1463067003,"274151322000054","219011344069620",29.36,19.30,0,335.44,367.60,45.4,41.9,0.305,664599.3,664599.3,23701,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067034,498952.00
05/12/2016 11:30,2,1.727,ACTIVE,214.19,355.28,59.917,1463067003,"201051344000867","219011344069620",29.98,15.30,0,336.04,384.73,52.5,48.7,0.420,395581.7,395581.7,30510,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067035,498953.00
05/12/2016 11:30,2,1.666,ACTIVE,213.51,353.77,59.959,1463067003,"201051344001093","219011344069620",30.53,16.00,0,335.44,382.93,51.6,47.9,0.402,405030.2,405030.2,34949,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067036,498954.00
05/12/2016 11:30,2,1.686,ACTIVE,213.96,356.48,59.965,1463067003,"201051344000900","219011344069620",30.42,14.00,0,336.04,385.63,51.9,48.2,0.415,411104.4,411104.4,29896,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067036,498955.00
05/12/2016 11:30,2,1.715,ACTIVE,214.19,355.88,60.002,1463067003,"201051344000648","219011344069620",30.28,14.00,0,337.54,385.03,52.6,48.9,0.424,403331.8,403331.8,30195,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067037,498956.00
05/12/2016 11:30,2,1.750,ACTIVE,214.41,355.28,59.907,1463067003,"201051344000569","219011344069620",30.06,14.70,0,337.24,386.23,53.3,49.5,0.420,412277.1,412277.1,29832,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067038,498957.00
05/12/2016 11:30,2,1.736,ACTIVE,214.41,356.48,59.959,1463067003,"201051344000983","219011344069620",30.40,14.70,0,335.74,385.03,53.5,49.7,0.451,403916.8,403916.8,30301,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067039,498958.00
05/12/2016 11:30,2,1.730,ACTIVE,214.41,356.78,59.965,1463067003,"201051344001158","219011344069620",30.26,14.70,0,336.94,385.63,53.1,49.3,0.433,398403.6,398403.6,30564,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067040,498959.00
05/12/2016 11:30,2,1.748,ACTIVE,214.64,355.88,59.949,1463067003,"201051344000576","219011344069620",30.22,14.00,0,336.64,385.03,53.5,49.7,0.429,405291.5,405291.5,29975,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067041,498960.00
05/12/2016 11:30,2,1.557,ACTIVE,212.16,351.37,59.949,1463067003,"274151322000087","219011344069620",29.14,22.50,0,334.54,367.00,46.0,42.5,0.292,638395.6,638395.6,23783,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067042,498961.00
05/12/2016 11:45,2,1.525,ACTIVE,214.19,353.77,59.981,1463067903,"201051344000645","219011344069620",30.00,14.70,0,337.84,382.03,46.4,42.9,0.371,404977.0,404977.0,30116,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067905,498962.00
05/12/2016 11:45,2,1.367,ACTIVE,211.93,348.06,59.970,1463067903,"274151322000085","219011344069620",29.26,19.50,0,336.64,365.19,40.5,37.2,0.274,666794.4,666794.4,23710,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067906,498963.00
05/12/2016 11:45,2,1.512,ACTIVE,213.96,354.97,59.949,1463067903,"201051344000633","219011344069620",30.32,15.30,0,336.94,382.33,46.5,42.9,0.384,395939.8,395939.8,30587,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067907,498964.00
05/12/2016 11:45,2,1.541,ACTIVE,213.96,354.67,59.954,1463067903,"201051344000469","219011344069620",30.06,13.30,0,337.84,382.63,47.0,43.4,0.380,397310.2,397310.2,30524,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067908,498965.00
05/12/2016 11:45,2,1.504,ACTIVE,212.16,351.07,59.996,1463067903,"201051344000646","219011344069620",29.80,16.70,0,334.54,377.82,45.5,42.0,0.376,401088.7,401088.7,35086,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067909,498966.00
05/12/2016 11:45,2,1.410,ACTIVE,211.70,351.07,59.944,1463067903,"274151322000052","219011344069620",29.58,20.70,0,336.04,365.49,42.2,38.9,0.296,678637.6,678637.6,23930,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067910,498967.00
05/12/2016 11:45,2,1.523,ACTIVE,212.83,351.67,60.034,1463067903,"201051344000585","219011344069620",30.12,16.30,0,335.74,381.42,46.5,43.0,0.371,407488.0,407488.0,35090,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067910,498968.00
05/12/2016 11:45,2,1.463,ACTIVE,212.16,350.47,59.996,1463067903,"201051344001230","219011344069620",30.12,16.30,0,333.93,375.71,44.7,41.2,0.349,404792.6,404792.6,34887,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067911,498969.00
05/12/2016 11:45,2,1.500,ACTIVE,213.06,352.27,60.007,1463067903,"201051344000582","219011344069620",29.54,15.30,0,336.94,380.22,44.9,41.4,0.354,398310.3,398310.3,35060,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067912,498970.00
05/12/2016 11:45,2,1.516,ACTIVE,212.38,351.37,59.996,1463067903,"201051344000955","219011344069620",30.14,16.70,0,334.24,376.01,46.2,42.7,0.384,410349.1,410349.1,34992,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067913,498971.00
05/12/2016 11:45,2,0.912,ACTIVE,211.70,426.51,59.959,1463067903,"274151322000094","219011344069620",40.08,21.80,0,336.34,460.47,36.5,33.4,0.256,546853.1,546853.1,24920,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067914,498972.00
05/12/2016 11:45,2,1.541,ACTIVE,213.74,353.17,59.959,1463067903,"201051344000579","219011344069620",30.24,16.30,0,337.84,382.03,47.2,43.6,0.380,411080.0,411080.0,10598,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067915,498973.00
05/12/2016 11:45,2,1.521,ACTIVE,212.16,350.47,60.018,1463067903,"201051344000890","219011344069620",30.14,17.30,0,334.54,377.22,46.4,42.9,0.367,407503.8,407503.8,35011,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067916,498974.00
05/12/2016 11:45,2,1.514,ACTIVE,212.61,351.07,59.986,1463067903,"201051344000438","219011344069620",30.14,16.70,0,336.94,377.52,46.2,42.7,0.380,409646.6,409646.6,35022,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067917,498975.00
05/12/2016 11:45,2,1.527,ACTIVE,212.38,350.77,60.002,1463067903,"201051344000417","219011344069620",29.86,17.50,0,336.04,376.62,46.2,42.7,0.376,402384.6,402384.6,35176,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067918,498976.00
05/12/2016 11:45,2,1.383,ACTIVE,211.70,345.06,59.959,1463067903,"274151322000083","219011344069620",29.68,20.70,0,335.44,365.49,41.5,38.1,0.287,672553.4,672553.4,24001,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067918,498977.00
05/12/2016 11:45,2,1.473,ACTIVE,212.38,345.66,59.970,1463067903,"274151322000076","219011344069620",30.14,20.00,0,337.54,368.50,45.0,41.5,0.314,715926.6,715926.6,23994,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067919,498978.00
05/12/2016 11:45,2,1.537,ACTIVE,213.51,353.17,59.954,1463067903,"201051344000868","219011344069620",30.12,13.70,0,336.94,380.52,46.9,43.4,0.376,396319.0,396319.0,30252,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067920,498979.00
05/12/2016 11:45,2,1.467,ACTIVE,211.48,345.36,59.975,1463067903,"274151322000095","219011344069620",29.84,20.30,0,336.34,367.00,44.3,40.8,0.296,708657.8,708657.8,23901,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067921,498980.00
05/12/2016 11:45,2,1.537,ACTIVE,213.74,355.28,59.907,1463067903,"201051344000988","219011344069620",30.22,15.00,0,335.74,383.23,47.1,43.5,0.384,393611.2,393611.2,30546,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067922,498981.00
05/12/2016 11:45,2,1.533,ACTIVE,212.61,351.07,59.944,1463067903,"201051344001025","219011344069620",30.20,16.00,0,335.44,378.12,46.9,43.4,0.376,407339.6,407339.6,35062,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067923,498982.00
05/12/2016 11:45,2,1.529,ACTIVE,213.96,353.77,59.949,1463067903,"201051344000458","219011344069620",30.42,15.50,0,337.24,382.03,47.1,43.6,0.393,404307.8,404307.8,30468,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067924,498983.00
05/12/2016 11:45,2,1.553,ACTIVE,214.64,355.88,59.986,1463067903,"201051344000853","219011344069620",30.26,14.30,0,337.84,381.73,47.6,44.0,0.376,402813.7,402813.7,30068,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067925,498984.00
05/12/2016 11:45,2,1.514,ACTIVE,212.83,352.27,59.986,1463067903,"201051344000685","219011344069620",29.86,16.00,0,336.04,379.02,45.8,42.3,0.398,409136.4,409136.4,34902,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067926,498985.00
05/12/2016 11:45,2,1.477,ACTIVE,213.06,353.17,59.975,1463067903,"201051344000917","219011344069620",30.42,16.00,0,334.84,376.92,45.5,42.0,0.367,406005.2,406005.2,34900,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067927,498986.00
05/12/2016 11:45,2,1.496,ACTIVE,212.83,352.57,60.012,1463067903,"201051344001145","219011344069620",30.14,15.50,0,335.44,376.92,45.7,42.2,0.367,411219.2,411219.2,34757,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067928,498987.00
05/12/2016 11:45,2,1.545,ACTIVE,212.83,351.97,59.991,1463067903,"201051344000651","219011344069620",30.04,15.80,0,336.94,381.12,47.0,43.5,0.380,403392.2,403392.2,35120,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067929,498988.00
05/12/2016 11:45,2,1.389,ACTIVE,211.03,354.07,59.959,1463067903,"274151322000088","219011344069620",28.75,19.50,0,335.74,364.59,40.4,37.0,0.274,650530.5,650530.5,23672,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067930,498989.00
05/12/2016 11:45,2,0.973,ACTIVE,212.38,422.30,59.938,1463067903,"274151322000068","219011344069620",39.50,22.80,0,336.64,455.37,38.8,35.5,0.256,546607.9,546607.9,25128,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067930,498990.00
05/12/2016 11:45,2,1.541,ACTIVE,212.61,351.37,59.922,1463067903,"201051344001135","219011344069620",30.24,16.00,0,335.74,376.92,47.1,43.6,0.380,399521.2,399521.2,35066,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067931,498991.00
05/12/2016 11:45,2,1.582,ACTIVE,213.51,354.07,59.991,1463067903,"201051344000594","219011344069620",30.22,16.70,0,335.74,378.72,48.4,44.8,0.389,407877.6,407877.6,30511,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067932,498992.00
05/12/2016 11:45,2,1.555,ACTIVE,213.06,351.37,59.975,1463067903,"201051344001203","219011344069620",30.02,16.30,0,337.24,381.12,47.3,43.7,0.389,406378.1,406378.1,35081,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067933,498993.00
05/12/2016 11:45,2,1.426,ACTIVE,211.93,344.76,59.928,1463067903,"274151322000054","219011344069620",29.02,19.50,0,336.04,365.80,41.9,38.5,0.283,664609.6,664609.6,23702,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067934,498994.00
05/12/2016 11:45,2,1.594,ACTIVE,213.96,353.17,59.949,1463067903,"201051344000867","219011344069620",29.96,15.30,0,337.54,380.22,48.4,44.8,0.389,395593.5,395593.5,30511,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067935,498995.00
05/12/2016 11:45,2,1.541,ACTIVE,213.29,352.27,59.907,1463067903,"201051344001093","219011344069620",30.43,16.00,0,336.64,379.92,47.6,44.0,0.371,405041.9,405041.9,34950,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067936,498996.00
05/12/2016 11:45,2,1.547,ACTIVE,213.96,354.67,59.959,1463067903,"201051344000900","219011344069620",30.45,13.70,0,337.84,382.33,47.7,44.1,0.389,411116.1,411116.1,29897,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067937,498997.00
05/12/2016 11:45,2,1.586,ACTIVE,214.19,354.37,59.965,1463067903,"201051344000648","219011344069620",30.14,14.00,0,337.54,382.03,48.4,44.8,0.393,403343.5,403343.5,30196,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067938,498998.00
05/12/2016 11:45,2,1.602,ACTIVE,214.41,355.58,59.922,1463067903,"201051344000569","219011344069620",30.28,14.30,0,338.44,382.33,49.1,45.5,0.402,412289.0,412289.0,29833,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067939,498999.00
05/12/2016 11:45,2,1.594,ACTIVE,214.41,354.97,59.975,1463067903,"201051344000983","219011344069620",30.36,14.70,0,337.24,382.33,49.1,45.5,0.411,403928.7,403928.7,30302,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067940,499000.00
05/12/2016 11:45,2,1.604,ACTIVE,214.41,354.07,59.981,1463067903,"201051344001158","219011344069620",29.98,14.70,0,335.74,382.63,48.7,45.1,0.389,398415.4,398415.4,30565,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067941,499001.00
05/12/2016 11:45,2,1.598,ACTIVE,214.64,357.08,59.907,1463067903,"201051344000576","219011344069620",30.34,14.00,0,337.54,382.33,49.1,45.5,0.389,405303.3,405303.3,29976,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067942,499002.00
05/12/2016 11:45,2,1.422,ACTIVE,211.93,346.26,59.986,1463067903,"274151322000087","219011344069620",29.30,23.00,0,336.34,364.89,42.2,38.8,0.274,638405.7,638405.7,23784,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463067943,499003.00
05/12/2016 12:00,2,2.000,ACTIVE,215.54,360.99,59.901,1463068804,"201051344000645","219011344069620",30.08,15.30,0,336.94,384.43,61.0,56.9,0.486,404989.6,404989.6,30117,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068805,499004.00
05/12/2016 12:00,2,1.799,ACTIVE,212.83,352.27,59.959,1463068804,"274151322000085","219011344069620",29.42,19.80,0,336.64,369.10,53.7,49.9,0.371,666805.4,666805.4,23711,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068806,499005.00
05/12/2016 12:00,2,1.980,ACTIVE,215.32,360.69,59.949,1463068804,"201051344000633","219011344069620",30.40,16.00,0,336.94,385.33,61.0,56.9,0.508,395952.5,395952.5,30588,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068807,499006.00
05/12/2016 12:00,2,1.994,ACTIVE,215.32,358.88,59.991,1463068804,"201051344000469","219011344069620",30.53,13.70,0,336.64,385.63,61.7,57.6,0.508,397323.1,397323.1,30525,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068808,499007.00
