ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 12:00,2,1.973,ACTIVE,213.51,357.68,59.970,1463068804,"201051344000646","219011344069620",29.98,17.30,0,334.24,385.33,59.9,55.9,0.504,401101.1,401101.1,35087,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068809,499008.00
05/12/2016 12:00,2,1.871,ACTIVE,212.38,348.36,59.959,1463068804,"274151322000052","219011344069620",29.50,21.30,0,336.04,370.00,55.9,52.0,0.384,678649.1,678649.1,23931,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068810,499009.00
05/12/2016 12:00,2,2.008,ACTIVE,214.19,357.08,60.023,1463068804,"201051344000585","219011344069620",30.12,17.00,0,335.44,385.93,61.2,57.2,0.517,407500.7,407500.7,35091,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068811,499010.00
05/12/2016 12:00,2,1.910,ACTIVE,213.74,356.78,59.991,1463068804,"201051344001230","219011344069620",30.49,17.00,0,334.24,380.52,58.9,55.0,0.477,404804.9,404804.9,34888,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068812,499011.00
05/12/2016 12:00,2,1.961,ACTIVE,214.41,358.58,59.996,1463068804,"201051344000582","219011344069620",29.76,15.50,0,336.04,386.23,59.2,55.2,0.477,398322.7,398322.7,35061,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068813,499012.00
05/12/2016 12:00,2,1.982,ACTIVE,213.51,357.08,59.907,1463068804,"201051344000955","219011344069620",30.12,17.30,0,334.24,382.63,60.5,56.4,0.499,410361.8,410361.8,34993,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068813,499013.00
05/12/2016 12:00,2,1.244,ACTIVE,213.06,425.31,59.986,1463068804,"274151322000094","219011344069620",39.14,22.50,0,337.54,455.37,49.5,45.9,0.345,546863.2,546863.2,24921,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068815,499014.00
05/12/2016 12:00,2,1.996,ACTIVE,215.09,360.38,59.981,1463068804,"201051344000579","219011344069620",30.24,17.00,0,337.24,385.33,61.2,57.1,0.504,411092.9,411092.9,10599,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068815,499015.00
05/12/2016 12:00,2,1.986,ACTIVE,213.74,357.08,59.991,1463068804,"201051344000890","219011344069620",30.12,18.00,0,334.84,385.03,60.6,56.6,0.486,407516.5,407516.5,35012,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068816,499016.00
05/12/2016 12:00,2,1.975,ACTIVE,213.96,359.18,59.981,1463068804,"201051344000438","219011344069620",30.02,17.00,0,335.14,386.23,60.1,56.1,0.495,409659.2,409659.2,35023,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068817,499017.00
05/12/2016 12:00,2,1.965,ACTIVE,213.96,357.98,59.996,1463068804,"201051344000417","219011344069620",29.98,18.00,0,334.24,385.33,59.6,55.6,0.499,402397.1,402397.1,35177,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068818,499018.00
05/12/2016 12:00,2,1.828,ACTIVE,212.61,356.78,59.981,1463068804,"274151322000083","219011344069620",29.54,21.50,0,336.34,370.00,54.7,50.9,0.380,672564.8,672564.8,24002,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068819,499019.00
05/12/2016 12:00,2,1.910,ACTIVE,213.74,351.67,59.965,1463068804,"274151322000076","219011344069620",30.45,21.00,0,337.24,372.11,58.9,55.0,0.415,715939.0,715939.0,23995,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068820,499020.00
05/12/2016 12:00,2,2.002,ACTIVE,214.64,358.28,59.917,1463068804,"201051344000868","219011344069620",29.86,14.30,0,336.64,386.83,60.6,56.5,0.495,396331.7,396331.7,30253,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068821,499021.00
05/12/2016 12:00,2,1.908,ACTIVE,212.83,355.58,59.981,1463068804,"274151322000095","219011344069620",29.98,21.30,0,336.04,370.90,58.0,54.0,0.384,708670.0,708670.0,23902,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068822,499022.00
05/12/2016 12:00,2,1.988,ACTIVE,213.74,357.08,60.012,1463068804,"201051344001025","219011344069620",29.90,17.00,0,336.04,385.03,60.3,56.2,0.486,407352.4,407352.4,35063,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068824,499023.00
05/12/2016 12:00,2,1.963,ACTIVE,215.09,359.78,59.981,1463068804,"201051344000458","219011344069620",30.10,16.00,0,336.94,384.73,59.9,55.9,0.499,404320.5,404320.5,30469,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068825,499024.00
05/12/2016 12:00,2,1.977,ACTIVE,215.77,360.69,59.970,1463068804,"201051344000853","219011344069620",30.20,15.30,0,337.24,385.93,60.5,56.4,0.495,402826.6,402826.6,30069,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068826,499025.00
05/12/2016 12:00,2,1.934,ACTIVE,213.96,356.78,59.991,1463068804,"201051344000685","219011344069620",30.06,16.30,0,334.24,384.73,58.9,54.9,0.504,409148.9,409148.9,34903,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068827,499026.00
05/12/2016 12:00,2,1.904,ACTIVE,214.41,358.28,59.912,1463068804,"201051344000917","219011344069620",30.20,16.70,0,333.93,385.33,58.3,54.3,0.473,406017.5,406017.5,34901,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068828,499027.00
05/12/2016 12:00,2,1.912,ACTIVE,214.19,356.48,59.896,1463068804,"201051344001145","219011344069620",30.16,15.80,0,335.74,385.63,58.4,54.5,0.482,411231.5,411231.5,34758,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068828,499028.00
05/12/2016 12:00,2,1.959,ACTIVE,214.41,358.58,59.917,1463068804,"201051344000651","219011344069620",30.16,16.00,0,336.34,387.44,59.9,55.8,0.482,403404.9,403404.9,35121,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068829,499029.00
05/12/2016 12:00,2,1.771,ACTIVE,212.38,356.48,59.954,1463068804,"274151322000088","219011344069620",29.14,20.00,0,335.74,368.80,52.3,48.5,0.358,650541.5,650541.5,23673,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068830,499030.00
05/12/2016 12:00,2,1.201,ACTIVE,213.29,430.72,59.975,1463068804,"274151322000068","219011344069620",40.45,23.80,0,338.44,458.67,50.0,46.4,0.336,546618.2,546618.2,25129,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068831,499031.00
05/12/2016 12:00,2,1.939,ACTIVE,213.96,356.48,59.959,1463068804,"201051344001135","219011344069620",30.28,16.30,0,334.84,384.43,59.5,55.5,0.491,399533.8,399533.8,35067,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068832,499032.00
05/12/2016 12:00,2,1.979,ACTIVE,214.41,358.58,59.981,1463068804,"201051344000594","219011344069620",30.38,17.30,0,335.74,387.44,61.0,56.9,0.499,407890.5,407890.5,30512,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068833,499033.00
05/12/2016 12:00,2,1.971,ACTIVE,214.19,357.08,60.002,1463068804,"201051344001203","219011344069620",29.96,17.00,0,336.04,386.83,59.8,55.8,0.495,406390.7,406390.7,35082,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068834,499034.00
05/12/2016 12:00,2,1.779,ACTIVE,212.38,348.66,59.938,1463068804,"274151322000054","219011344069620",29.58,20.30,0,335.74,369.70,53.4,49.6,0.371,664620.8,664620.8,23703,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068835,499035.00
05/12/2016 12:00,2,1.971,ACTIVE,214.87,358.28,60.007,1463068804,"201051344000867","219011344069620",30.28,15.80,0,336.94,385.63,60.4,56.4,0.486,395606.3,395606.3,30512,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068836,499036.00
05/12/2016 12:00,2,1.951,ACTIVE,213.96,358.28,59.959,1463068804,"201051344001093","219011344069620",30.14,16.70,0,336.34,385.33,59.5,55.6,0.468,405054.4,405054.4,34951,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068837,499037.00
05/12/2016 12:00,2,1.949,ACTIVE,214.87,358.88,59.986,1463068804,"201051344000900","219011344069620",30.30,14.70,0,336.64,385.33,59.9,55.8,0.486,411128.6,411128.6,29898,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068837,499038.00
05/12/2016 12:00,2,1.953,ACTIVE,215.09,359.78,59.975,1463068804,"201051344000648","219011344069620",30.36,14.70,0,337.24,385.03,60.1,56.1,0.464,403356.2,403356.2,30197,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068838,499039.00
05/12/2016 12:00,2,1.973,ACTIVE,215.09,360.99,59.975,1463068804,"201051344000569","219011344069620",30.43,15.30,0,335.74,385.33,60.9,56.8,0.521,412301.8,412301.8,29834,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068839,499040.00
05/12/2016 12:00,2,1.965,ACTIVE,215.09,360.08,59.986,1463068804,"201051344000983","219011344069620",30.55,15.30,0,337.24,385.93,60.9,56.9,0.530,403941.5,403941.5,30303,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068840,499041.00
05/12/2016 12:00,2,1.977,ACTIVE,215.09,360.69,59.907,1463068804,"201051344001158","219011344069620",30.22,15.50,0,336.94,385.03,60.6,56.5,0.504,398428.2,398428.2,30566,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068841,499042.00
05/12/2016 12:00,2,1.969,ACTIVE,215.32,360.38,59.912,1463068804,"201051344000576","219011344069620",30.49,14.70,0,337.24,385.33,60.8,56.8,0.491,405316.1,405316.1,29977,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068842,499043.00
05/12/2016 12:00,2,1.799,ACTIVE,212.61,353.77,59.970,1463068804,"274151322000087","219011344069620",29.12,23.80,0,336.34,369.10,53.1,49.3,0.354,638416.8,638416.8,23785,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068843,499044.00
05/12/2016 12:00,2,2.018,ACTIVE,215.09,361.89,59.996,1463068804,"201051344000988","219011344069620",30.04,15.50,0,336.04,386.23,61.4,57.4,0.499,393624.3,393624.3,30547,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463068844,499045.00
05/12/2016 12:15,2,2.252,ACTIVE,215.54,361.89,59.970,1463069703,"201051344000645","219011344069620",29.64,15.80,0,336.34,391.34,67.6,63.4,0.548,405004.7,405004.7,30118,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069705,499046.00
05/12/2016 12:15,2,1.990,ACTIVE,212.83,360.69,59.912,1463069703,"274151322000085","219011344069620",29.42,20.70,0,337.24,373.61,59.2,55.2,0.407,666818.6,666818.6,23712,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069705,499047.00
05/12/2016 12:15,2,2.225,ACTIVE,215.32,362.49,59.991,1463069703,"201051344000633","219011344069620",30.14,16.70,0,335.74,391.94,67.9,63.6,0.570,395967.6,395967.6,30589,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069706,499048.00
05/12/2016 12:15,2,2.242,ACTIVE,215.54,363.69,59.917,1463069703,"201051344000469","219011344069620",30.34,14.30,0,334.54,392.25,68.9,64.6,0.570,397338.3,397338.3,30526,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069708,499049.00
05/12/2016 12:15,2,2.191,ACTIVE,213.74,360.08,59.933,1463069703,"201051344000646","219011344069620",30.20,17.80,0,336.04,392.55,67.1,62.8,0.561,401116.0,401116.0,35088,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069709,499050.00
05/12/2016 12:15,2,2.084,ACTIVE,212.61,348.66,59.959,1463069703,"274151322000052","219011344069620",29.56,22.00,0,336.34,374.51,62.3,58.2,0.429,678662.9,678662.9,23932,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069709,499051.00
05/12/2016 12:15,2,2.260,ACTIVE,214.64,360.99,59.991,1463069703,"201051344000585","219011344069620",30.18,17.50,0,335.44,395.55,69.0,64.7,0.539,407516.0,407516.0,35092,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069710,499052.00
05/12/2016 12:15,2,2.189,ACTIVE,213.96,358.28,59.849,1463069703,"201051344001230","219011344069620",30.02,17.50,0,335.74,388.04,66.6,62.4,0.548,404819.5,404819.5,34889,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069711,499053.00
05/12/2016 12:15,2,2.193,ACTIVE,214.87,358.28,59.986,1463069703,"201051344000582","219011344069620",30.16,16.00,0,336.64,393.75,67.1,62.8,0.508,398337.4,398337.4,35062,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069712,499054.00
05/12/2016 12:15,2,2.207,ACTIVE,213.96,358.88,59.875,1463069703,"201051344000955","219011344069620",30.57,17.50,0,336.64,390.74,68.4,64.1,0.566,410376.8,410376.8,34994,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069713,499055.00
05/12/2016 12:15,2,1.354,ACTIVE,212.83,434.63,59.949,1463069703,"274151322000094","219011344069620",40.75,23.00,0,400.06,453.56,55.7,51.8,0.384,546875.4,546875.4,24922,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069714,499056.00
05/12/2016 12:15,2,2.297,ACTIVE,215.54,363.39,59.886,1463069703,"201051344000579","219011344069620",30.10,17.50,0,336.04,391.94,70.0,65.6,0.588,411108.2,411108.2,10600,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069715,499057.00
05/12/2016 12:15,2,2.246,ACTIVE,213.96,358.58,60.018,1463069703,"201051344000890","219011344069620",30.40,18.70,0,335.74,391.64,69.2,64.9,0.561,407531.6,407531.6,35013,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069716,499058.00
05/12/2016 12:15,2,2.248,ACTIVE,214.19,359.48,59.854,1463069703,"201051344000438","219011344069620",30.28,17.80,0,337.24,393.15,68.9,64.6,0.575,409674.2,409674.2,35024,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069717,499059.00
05/12/2016 12:15,2,2.219,ACTIVE,214.41,359.78,59.975,1463069703,"201051344000417","219011344069620",30.42,18.70,0,336.34,391.94,68.4,64.1,0.561,402412.0,402412.0,35178,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069718,499060.00
05/12/2016 12:15,2,2.068,ACTIVE,212.61,361.29,59.949,1463069703,"274151322000083","219011344069620",30.04,22.30,0,336.34,373.91,63.0,58.9,0.446,672578.4,672578.4,24003,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069719,499061.00
05/12/2016 12:15,2,2.227,ACTIVE,213.51,349.86,59.959,1463069703,"274151322000076","219011344069620",30.26,21.80,0,337.24,377.82,68.2,63.9,0.482,715953.7,715953.7,23996,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069720,499062.00
05/12/2016 12:15,2,2.299,ACTIVE,214.87,363.09,59.880,1463069703,"201051344000868","219011344069620",30.22,15.00,0,336.04,393.15,70.4,66.0,0.570,396347.0,396347.0,30254,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069721,499063.00
05/12/2016 12:15,2,2.225,ACTIVE,212.61,356.18,59.928,1463069703,"274151322000095","219011344069620",29.92,21.80,0,336.04,376.01,67.5,63.2,0.460,708684.6,708684.6,23903,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069721,499064.00
05/12/2016 12:15,2,2.301,ACTIVE,215.32,363.69,59.986,1463069703,"201051344000988","219011344069620",30.24,15.80,0,335.14,392.85,70.5,66.1,0.592,393639.2,393639.2,30548,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069722,499065.00
05/12/2016 12:15,2,2.301,ACTIVE,214.19,360.69,59.996,1463069703,"201051344001025","219011344069620",30.24,17.30,0,337.54,393.15,70.5,66.1,0.566,407367.6,407367.6,35064,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069723,499066.00
05/12/2016 12:15,2,2.250,ACTIVE,215.54,363.09,59.959,1463069703,"201051344000458","219011344069620",30.63,16.30,0,336.34,391.34,69.8,65.5,0.597,404335.6,404335.6,30470,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069724,499067.00
05/12/2016 12:15,2,2.299,ACTIVE,216.00,364.29,59.870,1463069703,"201051344000853","219011344069620",30.34,15.50,0,337.54,392.85,70.7,66.3,0.583,402841.8,402841.8,30070,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069725,499068.00
05/12/2016 12:15,2,2.232,ACTIVE,214.19,359.48,59.965,1463069703,"201051344000685","219011344069620",30.40,17.30,0,336.64,391.64,68.7,64.4,0.570,409163.7,409163.7,34904,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069726,499069.00
05/12/2016 12:15,2,2.225,ACTIVE,214.64,360.08,59.870,1463069703,"201051344000917","219011344069620",30.32,17.30,0,336.64,392.55,68.3,64.0,0.570,406032.2,406032.2,34902,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069727,499070.00
05/12/2016 12:15,2,2.236,ACTIVE,213.96,360.08,59.991,1463069703,"201051344001145","219011344069620",30.14,16.70,0,337.54,392.25,68.3,64.0,0.570,411246.2,411246.2,34759,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069728,499071.00
05/12/2016 12:15,2,2.277,ACTIVE,213.96,359.18,59.859,1463069703,"201051344000651","219011344069620",30.40,16.70,0,336.34,392.85,70.1,65.7,0.579,403420.0,403420.0,35122,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069729,499072.00
05/12/2016 12:15,2,2.068,ACTIVE,212.38,348.66,59.938,1463069703,"274151322000088","219011344069620",29.30,20.30,0,336.34,373.61,61.4,57.3,0.402,650554.6,650554.6,23674,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069729,499073.00
05/12/2016 12:15,2,1.447,ACTIVE,213.06,423.81,59.896,1463069703,"274151322000068","219011344069620",39.72,24.00,0,400.06,462.58,57.8,53.8,0.389,546630.6,546630.6,25130,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069730,499074.00
05/12/2016 12:15,2,2.273,ACTIVE,213.96,358.88,59.849,1463069703,"201051344001135","219011344069620",30.24,17.00,0,336.34,392.85,69.6,65.3,0.579,399548.8,399548.8,35068,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069731,499075.00
05/12/2016 12:15,2,2.342,ACTIVE,214.64,362.49,59.970,1463069703,"201051344000594","219011344069620",30.06,17.80,0,336.04,394.65,71.3,66.9,0.583,407905.8,407905.8,30513,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069732,499076.00
05/12/2016 12:15,2,2.289,ACTIVE,214.64,360.38,59.870,1463069703,"201051344001203","219011344069620",30.26,17.50,0,336.94,393.75,70.2,65.8,0.566,406405.8,406405.8,35083,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069733,499077.00
05/12/2016 12:15,2,2.094,ACTIVE,212.83,359.18,59.959,1463069703,"274151322000054","219011344069620",29.60,20.70,0,336.64,374.21,62.7,58.6,0.438,664634.2,664634.2,23704,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069734,499078.00
05/12/2016 12:15,2,2.311,ACTIVE,215.32,363.39,59.901,1463069703,"201051344000867","219011344069620",30.24,16.30,0,336.64,393.45,70.8,66.4,0.579,395621.4,395621.4,30513,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069735,499079.00
05/12/2016 12:15,2,2.262,ACTIVE,214.64,363.39,59.991,1463069703,"201051344001093","219011344069620",30.40,17.30,0,335.44,391.94,69.6,65.3,0.557,405069.3,405069.3,34952,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069736,499080.00
05/12/2016 12:15,2,2.285,ACTIVE,215.09,361.59,59.880,1463069703,"201051344000900","219011344069620",30.34,15.00,0,335.44,392.55,70.2,65.8,0.575,411143.6,411143.6,29899,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069737,499081.00
05/12/2016 12:15,2,2.277,ACTIVE,215.32,362.19,60.028,1463069703,"201051344000648","219011344069620",30.38,15.30,0,336.34,391.94,70.1,65.7,0.561,403371.2,403371.2,30198,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069738,499082.00
05/12/2016 12:15,2,2.301,ACTIVE,215.32,362.79,59.949,1463069703,"201051344000569","219011344069620",30.43,15.80,0,335.74,391.94,70.9,66.5,0.575,412317.0,412317.0,29835,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069739,499083.00
05/12/2016 12:15,2,2.275,ACTIVE,215.32,363.39,59.933,1463069703,"201051344000983","219011344069620",30.75,15.50,0,335.74,392.55,70.8,66.5,0.601,403956.7,403956.7,30304,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069740,499084.00
05/12/2016 12:15,2,2.309,ACTIVE,215.32,362.79,59.986,1463069703,"201051344001158","219011344069620",30.16,16.00,0,336.04,391.94,70.5,66.1,0.588,398443.2,398443.2,30567,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069741,499085.00
05/12/2016 12:15,2,2.289,ACTIVE,215.77,363.09,59.880,1463069703,"201051344000576","219011344069620",30.43,15.30,0,335.74,391.04,70.6,66.2,0.579,405331.2,405331.2,29978,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069742,499086.00
05/12/2016 12:15,2,2.080,ACTIVE,212.61,355.88,59.949,1463069703,"274151322000087","219011344069620",29.28,24.80,0,336.34,373.91,61.6,57.6,0.420,638430.0,638430.0,23786,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463069742,499087.00
05/12/2016 12:30,2,2.508,ACTIVE,216.00,364.59,60.023,1463070603,"201051344000645","219011344069620",29.88,16.70,0,321.01,396.15,75.9,71.3,0.610,405021.3,405021.3,30119,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070604,499088.00
05/12/2016 12:30,2,2.232,ACTIVE,213.06,354.97,59.996,1463070603,"274151322000085","219011344069620",29.40,21.00,0,337.54,382.33,66.5,62.2,0.460,666833.1,666833.1,23713,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070605,499089.00
05/12/2016 12:30,2,2.459,ACTIVE,215.77,365.19,60.039,1463070603,"201051344000633","219011344069620",30.51,17.50,0,323.72,397.05,76.0,71.4,0.645,395984.2,395984.2,30590,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070606,499090.00
05/12/2016 12:30,2,2.508,ACTIVE,215.77,365.19,59.907,1463070603,"201051344000469","219011344069620",30.30,15.30,0,325.22,396.75,76.9,72.3,0.645,397355.2,397355.2,30527,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070607,499091.00
05/12/2016 12:30,2,2.469,ACTIVE,213.96,362.79,59.907,1463070603,"201051344000646","219011344069620",30.02,18.70,0,320.71,398.56,75.1,70.6,0.632,401132.4,401132.4,35089,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070608,499092.00
05/12/2016 12:30,2,2.330,ACTIVE,212.38,355.88,59.991,1463070603,"274151322000052","219011344069620",29.60,22.80,0,336.64,384.13,69.9,65.5,0.486,678678.1,678678.1,23933,0,0,0,L,1151911521,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070609,499093.00
05/12/2016 12:30,2,2.521,ACTIVE,214.64,362.79,59.965,1463070603,"201051344000585","219011344069620",30.12,18.30,0,322.81,397.66,77.0,72.4,0.650,407532.8,407532.8,35093,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070610,499094.00
05/12/2016 12:30,2,2.396,ACTIVE,213.74,359.48,60.023,1463070603,"201051344001230","219011344069620",30.47,18.30,0,317.10,396.45,74.0,69.5,0.601,404835.6,404835.6,34890,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070610,499095.00
05/12/2016 12:30,2,2.457,ACTIVE,214.87,364.29,59.959,1463070603,"201051344000582","219011344069620",29.88,17.30,0,319.81,399.16,74.4,69.9,0.614,398353.6,398353.6,35063,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070611,499096.00
05/12/2016 12:30,2,2.486,ACTIVE,213.96,361.29,59.965,1463070603,"201051344000955","219011344069620",30.20,18.30,0,319.81,397.35,76.0,71.4,0.636,410393.4,410393.4,34995,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070612,499097.00
05/12/2016 12:30,2,1.553,ACTIVE,212.61,431.02,59.996,1463070603,"274151322000094","219011344069620",39.74,23.30,0,401.56,463.18,62.5,58.4,0.433,546888.9,546888.9,24923,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070613,499098.00
05/12/2016 12:30,2,2.484,ACTIVE,216.00,364.29,60.007,1463070603,"201051344000579","219011344069620",30.57,18.30,0,326.12,396.75,77.0,72.4,0.645,411125.0,411125.0,10601,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070614,499099.00
05/12/2016 12:30,2,2.498,ACTIVE,213.96,360.99,60.028,1463070603,"201051344000890","219011344069620",30.06,19.50,0,320.41,397.96,76.0,71.5,0.614,407548.2,407548.2,35014,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070615,499100.00
05/12/2016 12:30,2,2.467,ACTIVE,214.41,361.59,59.970,1463070603,"201051344000438","219011344069620",30.32,18.70,0,321.91,397.35,75.7,71.1,0.645,409690.7,409690.7,35025,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070616,499101.00
05/12/2016 12:30,2,2.473,ACTIVE,213.96,360.99,60.039,1463070603,"201051344000417","219011344069620",29.94,19.50,0,318.30,397.05,75.0,70.4,0.628,402428.4,402428.4,35179,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070617,499102.00
05/12/2016 12:30,2,2.305,ACTIVE,212.38,356.48,60.028,1463070603,"274151322000083","219011344069620",29.56,22.80,0,336.34,380.82,69.0,64.7,0.495,672593.5,672593.5,24004,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070618,499103.00
05/12/2016 12:30,2,2.424,ACTIVE,213.06,351.67,59.986,1463070603,"274151322000076","219011344069620",30.38,22.80,0,330.63,385.03,74.6,70.0,0.539,715970.1,715970.1,23997,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070619,499104.00
05/12/2016 12:30,2,2.479,ACTIVE,215.09,365.49,60.039,1463070603,"201051344000868","219011344069620",30.42,15.80,0,321.01,396.45,76.4,71.8,0.645,396363.8,396363.8,30255,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070620,499105.00
05/12/2016 12:30,2,2.398,ACTIVE,213.06,353.47,59.991,1463070603,"274151322000095","219011344069620",30.24,23.00,0,331.23,383.83,73.4,68.9,0.495,708700.7,708700.7,23904,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070621,499106.00
05/12/2016 12:30,2,2.520,ACTIVE,215.54,365.19,59.981,1463070603,"201051344000988","219011344069620",30.00,16.70,0,326.42,397.66,76.5,71.9,0.641,393656.1,393656.1,30549,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070621,499107.00
05/12/2016 12:30,2,2.500,ACTIVE,213.96,359.78,60.028,1463070603,"201051344001025","219011344069620",30.14,18.30,0,319.81,397.66,76.3,71.7,0.628,407384.4,407384.4,35065,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070622,499108.00
05/12/2016 12:30,2,2.465,ACTIVE,215.54,364.29,59.981,1463070603,"201051344000458","219011344069620",30.28,17.30,0,322.21,396.45,75.6,71.0,0.645,404352.2,404352.2,30471,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070623,499109.00
05/12/2016 12:30,2,2.486,ACTIVE,216.22,365.49,60.002,1463070603,"201051344000853","219011344069620",30.28,16.30,0,328.52,397.96,76.2,71.7,0.641,402858.6,402858.6,30071,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070624,499110.00
05/12/2016 12:30,2,2.451,ACTIVE,214.19,363.99,60.018,1463070603,"201051344000685","219011344069620",29.88,17.80,0,319.21,397.96,74.2,69.7,0.654,409180.0,409180.0,34905,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070625,499111.00
05/12/2016 12:30,2,2.412,ACTIVE,214.41,363.69,60.012,1463070603,"201051344000917","219011344069620",30.04,17.80,0,320.71,397.35,73.4,69.0,0.592,406048.4,406048.4,34903,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070626,499112.00
05/12/2016 12:30,2,2.398,ACTIVE,214.19,361.29,59.981,1463070603,"201051344001145","219011344069620",30.22,17.30,0,320.11,397.96,73.4,68.9,0.583,411262.3,411262.3,34760,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070627,499113.00
05/12/2016 12:30,2,2.473,ACTIVE,214.41,363.39,60.044,1463070603,"201051344000651","219011344069620",30.14,17.30,0,318.61,396.75,75.5,70.9,0.636,403436.6,403436.6,35123,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070628,499114.00
05/12/2016 12:30,2,2.217,ACTIVE,211.93,353.77,59.975,1463070603,"274151322000088","219011344069620",29.34,21.50,0,336.94,380.22,65.9,61.7,0.451,650569.1,650569.1,23675,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070629,499115.00
05/12/2016 12:30,2,1.512,ACTIVE,213.06,435.53,59.991,1463070603,"274151322000068","219011344069620",40.61,24.30,0,403.37,463.18,62.7,58.6,0.429,546644.3,546644.3,25131,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070630,499116.00
05/12/2016 12:30,2,2.439,ACTIVE,213.96,362.49,60.007,1463070603,"201051344001135","219011344069620",30.22,17.50,0,319.21,397.96,74.7,70.2,0.632,399565.3,399565.3,35069,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070631,499117.00
05/12/2016 12:30,2,2.500,ACTIVE,214.64,360.69,59.965,1463070603,"201051344000594","219011344069620",30.04,19.00,0,319.21,398.26,76.1,71.5,0.628,407922.7,407922.7,30514,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070632,499118.00
05/12/2016 12:30,2,2.461,ACTIVE,214.19,361.89,60.039,1463070603,"201051344001203","219011344069620",30.12,18.30,0,321.31,398.56,75.0,70.5,0.632,406422.4,406422.4,35084,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070633,499119.00
05/12/2016 12:30,2,2.254,ACTIVE,212.61,365.19,60.002,1463070603,"274151322000054","219011344069620",29.42,21.30,0,336.64,382.63,67.1,62.9,0.468,664649.0,664649.0,23705,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070634,499120.00
05/12/2016 12:30,2,2.488,ACTIVE,215.32,363.39,59.981,1463070603,"201051344000867","219011344069620",29.90,17.00,0,321.31,397.05,75.4,70.8,0.641,395638.2,395638.2,30514,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070634,499121.00
05/12/2016 12:30,2,2.398,ACTIVE,214.19,361.29,59.996,1463070603,"201051344001093","219011344069620",30.51,18.00,0,321.61,398.26,74.2,69.6,0.592,405085.7,405085.7,34953,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070635,499122.00
05/12/2016 12:30,2,2.447,ACTIVE,215.09,364.89,59.975,1463070603,"201051344000900","219011344069620",30.10,15.80,0,320.41,397.35,74.7,70.1,0.614,411160.2,411160.2,29900,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070636,499123.00
05/12/2016 12:30,2,2.445,ACTIVE,215.32,363.69,59.996,1463070603,"201051344000648","219011344069620",30.04,15.80,0,319.51,397.66,74.4,69.9,0.610,403387.8,403387.8,30199,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070637,499124.00
05/12/2016 12:30,2,2.428,ACTIVE,215.77,362.79,60.060,1463070603,"201051344000569","219011344069620",30.57,16.30,0,321.91,396.75,75.1,70.6,0.623,412333.8,412333.8,29836,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070638,499125.00
05/12/2016 12:30,2,2.439,ACTIVE,215.32,364.89,60.002,1463070603,"201051344000983","219011344069620",30.43,16.30,0,324.32,396.45,75.2,70.6,0.628,403973.5,403973.5,30305,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070639,499126.00
05/12/2016 12:30,2,2.467,ACTIVE,215.77,363.99,59.991,1463070603,"201051344001158","219011344069620",29.90,16.70,0,320.41,396.75,74.7,70.2,0.628,398459.9,398459.9,30568,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070640,499127.00
05/12/2016 12:30,2,2.414,ACTIVE,215.54,365.19,60.039,1463070603,"201051344000576","219011344069620",30.45,15.80,0,324.92,396.75,74.5,70.0,0.610,405347.9,405347.9,29979,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070641,499128.00
05/12/2016 12:30,2,2.211,ACTIVE,212.83,347.76,59.949,1463070603,"274151322000087","219011344069620",29.32,25.50,0,337.24,382.63,65.7,61.5,0.424,638444.5,638444.5,23787,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463070642,499129.00
05/12/2016 12:45,2,3.350,ACTIVE,216.45,354.97,59.954,1463071503,"201051344000645","219011344069620",30.26,18.30,0,319.81,395.85,102.7,97.2,0.464,405040.6,405040.6,30120,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071504,499130.00
05/12/2016 12:45,2,3.018,ACTIVE,212.83,355.58,59.954,1463071503,"274151322000085","219011344069620",29.30,22.00,0,325.82,380.82,89.5,84.4,0.340,666850.0,666850.0,23714,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071505,499131.00
05/12/2016 12:45,2,3.340,ACTIVE,216.00,355.28,59.954,1463071503,"201051344000633","219011344069620",30.42,19.30,0,321.01,397.66,102.9,97.4,0.495,396003.4,396003.4,30591,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071506,499132.00
05/12/2016 12:45,2,3.367,ACTIVE,216.22,355.28,59.996,1463071503,"201051344000469","219011344069620",30.55,17.30,0,318.91,396.75,104.1,98.6,0.499,397374.6,397374.6,30528,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071507,499133.00
05/12/2016 12:45,2,3.305,ACTIVE,214.41,351.97,59.965,1463071503,"201051344000646","219011344069620",30.42,20.70,0,320.11,397.35,101.9,96.5,0.482,401151.3,401151.3,35090,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071508,499134.00
05/12/2016 12:45,2,3.186,ACTIVE,212.38,348.36,59.975,1463071503,"274151322000052","219011344069620",29.48,24.50,0,324.02,381.12,95.2,90.0,0.367,678695.8,678695.8,23934,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071509,499135.00
05/12/2016 12:45,2,3.355,ACTIVE,215.32,354.07,59.959,1463071503,"201051344000585","219011344069620",30.61,19.80,0,319.81,396.75,104.0,98.5,0.482,407552.2,407552.2,35094,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071510,499136.00
05/12/2016 12:45,2,3.287,ACTIVE,214.41,352.57,59.954,1463071503,"201051344001230","219011344069620",30.20,19.80,0,319.21,394.35,100.6,95.2,0.460,404854.3,404854.3,34891,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071511,499137.00
05/12/2016 12:45,2,3.328,ACTIVE,215.32,354.37,59.981,1463071503,"201051344000582","219011344069620",29.88,19.30,0,318.61,397.35,100.6,95.2,0.460,398372.4,398372.4,35064,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071512,499138.00
05/12/2016 12:45,2,3.342,ACTIVE,214.41,353.47,59.975,1463071503,"201051344000955","219011344069620",30.34,20.00,0,319.21,396.45,102.8,97.3,0.486,410412.6,410412.6,34996,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071512,499139.00
05/12/2016 12:45,2,2.055,ACTIVE,212.61,439.43,59.965,1463071503,"274151322000094","219011344069620",40.85,24.00,0,397.35,465.28,85.0,80.1,0.323,546904.6,546904.6,24924,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071513,499140.00
05/12/2016 12:45,2,3.299,ACTIVE,216.45,354.37,59.965,1463071503,"201051344000579","219011344069620",30.47,20.00,0,325.82,396.45,101.8,96.4,0.486,411144.5,411144.5,10602,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071514,499141.00
05/12/2016 12:45,2,3.344,ACTIVE,214.19,351.97,59.954,1463071503,"201051344000890","219011344069620",29.82,21.30,0,319.81,396.45,100.9,95.5,0.460,407567.5,407567.5,35015,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071515,499142.00
05/12/2016 12:45,2,3.242,ACTIVE,214.87,353.47,59.965,1463071503,"201051344000438","219011344069620",30.63,20.70,0,321.01,397.96,100.6,95.2,0.477,409709.9,409709.9,35026,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071516,499143.00
05/12/2016 12:45,2,3.260,ACTIVE,214.87,352.57,59.970,1463071503,"201051344000417","219011344069620",29.94,21.50,0,318.61,397.66,98.9,93.5,0.473,402447.4,402447.4,35180,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071517,499144.00
05/12/2016 12:45,2,3.066,ACTIVE,212.61,344.76,59.954,1463071503,"274151322000083","219011344069620",29.68,24.50,0,323.72,381.12,92.2,87.0,0.362,672611.0,672611.0,24005,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071518,499145.00
05/12/2016 12:45,2,3.201,ACTIVE,213.51,354.37,59.959,1463071503,"274151322000076","219011344069620",30.59,26.00,0,327.32,382.63,99.3,93.9,0.393,715989.1,715989.1,23998,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071519,499146.00
05/12/2016 12:45,2,3.207,ACTIVE,215.54,354.07,59.959,1463071503,"201051344000868","219011344069620",30.20,17.80,0,319.81,398.56,98.1,92.8,0.446,396383.2,396383.2,30256,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071520,499147.00
05/12/2016 12:45,2,3.148,ACTIVE,212.61,355.88,59.959,1463071503,"274151322000095","219011344069620",30.32,26.30,0,323.11,380.82,96.6,91.3,0.358,708719.4,708719.4,23905,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071521,499148.00
05/12/2016 12:45,2,3.166,ACTIVE,216.00,355.58,59.970,1463071503,"201051344000988","219011344069620",30.34,18.30,0,323.41,397.66,97.2,91.9,0.442,393675.5,393675.5,30550,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071522,499149.00
05/12/2016 12:45,2,3.160,ACTIVE,214.87,351.07,60.002,1463071503,"201051344001025","219011344069620",30.34,20.70,0,322.21,398.56,97.2,91.9,0.438,407403.8,407403.8,35066,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071523,499150.00
