ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 12:45,2,3.131,ACTIVE,216.22,353.77,59.970,1463071503,"201051344000458","219011344069620",29.90,19.30,0,318.91,397.35,94.8,89.6,0.451,404371.5,404371.5,30472,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071524,499151.00
05/12/2016 12:45,2,3.109,ACTIVE,216.67,354.37,59.970,1463071503,"201051344000853","219011344069620",30.20,18.00,0,326.42,397.05,95.1,89.9,0.438,402878.0,402878.0,30072,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071525,499152.00
05/12/2016 12:45,2,3.084,ACTIVE,214.64,352.57,59.965,1463071503,"201051344000685","219011344069620",30.04,19.50,0,318.30,397.35,93.8,88.6,0.455,409199.0,409199.0,34906,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071526,499153.00
05/12/2016 12:45,2,2.996,ACTIVE,215.09,352.27,59.981,1463071503,"201051344000917","219011344069620",30.36,20.00,0,321.01,397.35,92.1,86.9,0.429,406067.1,406067.1,34904,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071527,499154.00
05/12/2016 12:45,2,2.994,ACTIVE,214.19,351.67,59.965,1463071503,"201051344001145","219011344069620",30.28,19.00,0,319.51,397.35,91.8,86.7,0.424,411281.1,411281.1,34761,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071528,499155.00
05/12/2016 12:45,2,3.102,ACTIVE,214.87,351.97,59.959,1463071503,"201051344000651","219011344069620",29.80,19.00,0,320.71,397.05,93.6,88.4,0.429,403455.9,403455.9,35124,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071528,499156.00
05/12/2016 12:45,2,2.803,ACTIVE,212.38,351.07,59.991,1463071503,"274151322000088","219011344069620",29.18,22.50,0,323.41,380.82,82.8,78.0,0.309,650586.0,650586.0,23676,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071529,499157.00
05/12/2016 12:45,2,1.910,ACTIVE,213.51,432.52,59.954,1463071503,"274151322000068","219011344069620",40.08,26.00,0,399.16,468.59,77.7,73.0,0.539,546660.2,546660.2,25132,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071530,499158.00
05/12/2016 12:45,2,3.020,ACTIVE,214.64,351.67,59.975,1463071503,"201051344001135","219011344069620",30.02,19.00,0,319.81,397.05,91.8,86.6,0.424,399584.4,399584.4,35070,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071531,499159.00
05/12/2016 12:45,2,3.057,ACTIVE,215.09,353.47,59.959,1463071503,"201051344000594","219011344069620",30.10,21.50,0,320.11,399.16,93.2,88.0,0.429,407942.3,407942.3,30515,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071532,499160.00
05/12/2016 12:45,2,2.975,ACTIVE,214.87,351.07,59.959,1463071503,"201051344001203","219011344069620",30.49,20.30,0,318.91,399.16,91.9,86.7,0.433,406441.7,406441.7,35085,0,0,0,L,1122011218,0,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071533,499161.00
05/12/2016 12:45,2,2.777,ACTIVE,212.61,346.26,59.965,1463071503,"274151322000054","219011344069620",29.42,22.50,0,324.62,382.03,82.7,77.9,0.318,664666.2,664666.2,23706,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071534,499162.00
05/12/2016 12:45,2,2.986,ACTIVE,215.54,352.27,59.981,1463071503,"201051344000867","219011344069620",30.43,19.50,0,320.41,397.35,92.0,86.9,0.420,395657.6,395657.6,30515,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071535,499163.00
05/12/2016 12:45,2,2.883,ACTIVE,214.87,351.37,59.996,1463071503,"201051344001093","219011344069620",30.79,20.00,0,319.21,396.75,89.9,84.8,0.407,405104.8,405104.8,34954,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071536,499164.00
05/12/2016 12:45,2,2.982,ACTIVE,215.54,354.37,59.981,1463071503,"201051344000900","219011344069620",30.38,17.30,0,319.51,397.96,91.7,86.6,0.433,411179.6,411179.6,29901,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071537,499165.00
05/12/2016 12:45,2,2.971,ACTIVE,215.77,353.17,59.975,1463071503,"201051344000648","219011344069620",30.26,18.00,0,319.81,398.56,91.0,85.9,0.420,403407.0,403407.0,30200,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071537,499166.00
05/12/2016 12:45,2,2.986,ACTIVE,215.77,353.77,59.959,1463071503,"201051344000569","219011344069620",30.45,18.30,0,319.81,397.66,92.1,87.0,0.420,412353.2,412353.2,29837,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071538,499167.00
05/12/2016 12:45,2,2.996,ACTIVE,215.77,352.87,59.970,1463071503,"201051344000983","219011344069620",30.42,18.30,0,322.81,396.15,92.2,87.1,0.442,403993.0,403993.0,30306,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071539,499168.00
05/12/2016 12:45,2,3.029,ACTIVE,216.00,353.17,59.981,1463071503,"201051344001158","219011344069620",29.84,19.30,0,320.11,397.96,91.5,86.4,0.433,398479.3,398479.3,30569,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071540,499169.00
05/12/2016 12:45,2,2.988,ACTIVE,215.77,354.07,59.970,1463071503,"201051344000576","219011344069620",30.40,17.50,0,321.31,396.45,92.1,87.0,0.415,405367.3,405367.3,29980,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071541,499170.00
05/12/2016 12:45,2,2.725,ACTIVE,212.61,345.36,59.965,1463071503,"274151322000087","219011344069620",29.10,27.00,0,323.72,381.12,80.4,75.6,0.296,638461.5,638461.5,23788,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463071542,499171.00
05/12/2016 13:00,2,3.184,ACTIVE,215.77,354.07,59.965,1463072403,"201051344000645","219011344069620",29.52,20.30,0,339.04,407.57,95.2,90.0,0.433,405066.4,405066.4,30121,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072405,499172.00
05/12/2016 13:00,2,2.844,ACTIVE,212.38,346.86,59.959,1463072403,"274151322000085","219011344069620",28.77,25.80,0,331.23,381.73,82.8,78.0,0.314,666872.6,666872.6,23715,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072405,499173.00
05/12/2016 13:00,2,3.172,ACTIVE,215.32,355.58,59.965,1463072403,"201051344000633","219011344069620",29.68,21.30,0,338.44,408.18,95.3,90.1,0.460,396029.2,396029.2,30592,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072406,499174.00
05/12/2016 13:00,2,3.182,ACTIVE,216.00,355.28,59.965,1463072403,"201051344000469","219011344069620",30.22,18.30,0,338.74,408.48,97.4,92.1,0.460,397400.7,397400.7,30529,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072408,499175.00
05/12/2016 13:00,2,3.131,ACTIVE,214.19,351.07,59.965,1463072403,"201051344000646","219011344069620",29.80,22.30,0,337.54,402.77,94.5,89.3,0.451,401176.6,401176.6,35091,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072409,499176.00
05/12/2016 13:00,2,2.947,ACTIVE,212.16,349.56,59.954,1463072403,"274151322000052","219011344069620",29.48,28.30,0,334.24,385.63,87.9,82.9,0.345,678719.4,678719.4,23935,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072410,499177.00
05/12/2016 13:00,2,3.219,ACTIVE,215.09,352.87,59.970,1463072403,"201051344000585","219011344069620",29.98,21.50,0,337.24,402.46,97.7,92.4,0.455,407578.1,407578.1,35095,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072410,499178.00
05/12/2016 13:00,2,3.105,ACTIVE,214.19,350.17,59.970,1463072403,"201051344001230","219011344069620",30.00,22.50,0,335.14,401.86,94.3,89.1,0.438,404879.3,404879.3,34892,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072411,499179.00
05/12/2016 13:00,2,3.135,ACTIVE,215.09,352.27,59.991,1463072403,"201051344000582","219011344069620",29.80,21.00,0,336.94,402.46,94.5,89.3,0.433,398397.5,398397.5,35065,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072412,499180.00
05/12/2016 13:00,2,3.203,ACTIVE,214.19,351.07,59.954,1463072403,"201051344000955","219011344069620",29.78,22.00,0,335.14,402.77,96.6,91.3,0.460,410438.1,410438.1,34997,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072413,499181.00
05/12/2016 13:00,2,1.990,ACTIVE,212.16,424.11,59.959,1463072403,"274151322000094","219011344069620",39.88,27.00,0,405.47,475.50,80.1,75.4,0.309,546925.7,546925.7,24925,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072414,499182.00
05/12/2016 13:00,2,3.227,ACTIVE,216.00,354.67,59.959,1463072403,"201051344000579","219011344069620",30.04,22.80,0,339.34,407.87,98.2,92.8,0.468,411170.3,411170.3,10603,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072415,499183.00
05/12/2016 13:00,2,3.199,ACTIVE,214.19,350.77,59.991,1463072403,"201051344000890","219011344069620",29.90,23.50,0,337.24,402.46,96.9,91.6,0.442,407593.0,407593.0,35016,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072416,499184.00
05/12/2016 13:00,2,3.205,ACTIVE,214.64,352.57,59.970,1463072403,"201051344000438","219011344069620",29.76,23.00,0,337.84,401.86,96.7,91.4,0.460,409735.4,409735.4,35027,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072417,499185.00
05/12/2016 13:00,2,3.174,ACTIVE,214.41,351.67,59.959,1463072403,"201051344000417","219011344069620",29.78,23.50,0,337.24,402.16,95.8,90.5,0.451,402472.6,402472.6,35181,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072418,499186.00
05/12/2016 13:00,2,3.004,ACTIVE,212.38,354.97,59.933,1463072403,"274151322000083","219011344069620",29.26,28.30,0,334.54,383.53,89.0,84.0,0.349,672634.5,672634.5,24006,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072419,499187.00
05/12/2016 13:00,2,3.168,ACTIVE,212.61,350.77,59.928,1463072403,"274151322000076","219011344069620",30.10,28.30,0,337.84,389.84,96.5,91.3,0.380,716014.5,716014.5,23999,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072420,499188.00
05/12/2016 13:00,2,3.268,ACTIVE,215.09,353.77,59.970,1463072403,"201051344000868","219011344069620",29.84,19.50,0,338.44,406.97,98.7,93.4,0.451,396409.2,396409.2,30257,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072421,499189.00
05/12/2016 13:00,2,3.143,ACTIVE,212.38,347.16,59.970,1463072403,"274151322000095","219011344069620",29.94,28.30,0,334.54,385.93,95.3,90.0,0.358,708744.5,708744.5,23906,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072422,499190.00
05/12/2016 13:00,2,3.268,ACTIVE,216.00,356.48,59.938,1463072403,"201051344000988","219011344069620",29.92,20.70,0,338.14,408.48,99.1,93.7,0.460,393701.5,393701.5,30551,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072422,499191.00
05/12/2016 13:00,2,3.244,ACTIVE,214.64,351.67,59.981,1463072403,"201051344001025","219011344069620",30.02,21.80,0,336.94,403.07,98.7,93.3,0.451,407429.7,407429.7,35067,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072423,499192.00
05/12/2016 13:00,2,3.223,ACTIVE,215.77,353.47,59.970,1463072403,"201051344000458","219011344069620",30.06,21.50,0,338.74,406.97,98.1,92.7,0.460,404397.2,404397.2,30473,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072424,499193.00
05/12/2016 13:00,2,3.244,ACTIVE,216.22,354.97,59.965,1463072403,"201051344000853","219011344069620",30.20,19.50,0,338.44,407.57,99.2,93.9,0.464,402904.0,402904.0,30073,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072425,499194.00
05/12/2016 13:00,2,3.201,ACTIVE,214.41,351.67,59.959,1463072403,"201051344000685","219011344069620",29.74,21.80,0,337.84,401.86,96.4,91.1,0.473,409224.3,409224.3,34907,0,0,0,L,1122011218,0,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072426,499195.00
05/12/2016 13:00,2,3.129,ACTIVE,215.09,352.57,59.991,1463072403,"201051344000917","219011344069620",30.22,21.80,0,337.54,400.96,95.7,90.5,0.446,406092.2,406092.2,34905,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072427,499196.00
05/12/2016 13:00,2,3.135,ACTIVE,214.19,351.37,59.959,1463072403,"201051344001145","219011344069620",30.12,21.00,0,337.84,401.86,95.7,90.4,0.442,411306.2,411306.2,34762,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072428,499197.00
05/12/2016 13:00,2,3.225,ACTIVE,215.09,351.97,59.970,1463072403,"201051344000651","219011344069620",30.00,21.30,0,337.54,401.86,98.0,92.6,0.451,403481.6,403481.6,35125,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072429,499198.00
05/12/2016 13:00,2,2.939,ACTIVE,211.93,346.86,59.949,1463072403,"274151322000088","219011344069620",28.80,25.50,0,330.03,382.33,85.9,81.0,0.318,650608.5,650608.5,23677,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072430,499199.00
05/12/2016 13:00,2,1.953,ACTIVE,213.29,436.43,59.965,1463072403,"274151322000068","219011344069620",40.97,29.00,0,407.57,466.19,81.3,76.6,0.305,546681.4,546681.4,25133,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072431,499200.00
05/12/2016 13:00,2,3.199,ACTIVE,214.64,351.67,59.965,1463072403,"201051344001135","219011344069620",30.10,20.70,0,336.34,402.16,97.6,92.3,0.451,399609.8,399609.8,35071,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072432,499201.00
05/12/2016 13:00,2,3.287,ACTIVE,214.87,353.77,59.965,1463072403,"201051344000594","219011344069620",30.00,23.30,0,337.24,402.77,99.9,94.5,0.455,407968.2,407968.2,30516,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072433,499202.00
05/12/2016 13:00,2,3.240,ACTIVE,214.87,351.67,59.996,1463072403,"201051344001203","219011344069620",30.10,22.80,0,338.74,403.07,98.9,93.5,0.468,406467.3,406467.3,35086,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072434,499203.00
05/12/2016 13:00,2,2.998,ACTIVE,212.38,352.27,59.970,1463072403,"274151322000054","219011344069620",29.00,26.30,0,334.54,383.53,88.0,83.0,0.336,664689.2,664689.2,23707,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072434,499204.00
05/12/2016 13:00,2,3.297,ACTIVE,215.54,352.87,59.981,1463072403,"201051344000867","219011344069620",29.98,21.50,0,339.04,403.07,100.1,94.7,0.460,395683.5,395683.5,30516,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072435,499205.00
05/12/2016 13:00,2,3.205,ACTIVE,214.87,352.27,59.975,1463072403,"201051344001093","219011344069620",30.20,21.80,0,337.84,401.56,98.0,92.6,0.446,405130.1,405130.1,34955,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072436,499206.00
05/12/2016 13:00,2,3.299,ACTIVE,215.77,355.28,59.981,1463072403,"201051344000900","219011344069620",30.24,19.00,0,338.14,407.87,101.1,95.6,0.451,411205.5,411205.5,29902,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072437,499207.00
05/12/2016 13:00,2,3.299,ACTIVE,215.77,353.47,59.981,1463072403,"201051344000648","219011344069620",29.82,20.00,0,339.65,407.87,99.7,94.3,0.477,403432.6,403432.6,30201,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072438,499208.00
05/12/2016 13:00,2,3.312,ACTIVE,216.00,355.88,59.944,1463072403,"201051344000569","219011344069620",30.42,20.70,0,339.04,407.57,102.0,96.6,0.468,412379.2,412379.2,29838,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072439,499209.00
05/12/2016 13:00,2,3.338,ACTIVE,216.00,354.97,59.986,1463072403,"201051344000983","219011344069620",30.28,20.30,0,338.44,407.87,102.4,96.9,0.486,404018.9,404018.9,30307,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072440,499210.00
05/12/2016 13:00,2,3.307,ACTIVE,216.00,354.37,60.012,1463072403,"201051344001158","219011344069620",30.26,20.30,0,339.04,408.18,101.2,95.8,0.477,398505.0,398505.0,30570,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072441,499211.00
05/12/2016 13:00,2,3.338,ACTIVE,216.22,356.18,59.975,1463072403,"201051344000576","219011344069620",30.22,19.50,0,339.04,408.18,102.1,96.6,0.468,405393.1,405393.1,29981,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072442,499212.00
05/12/2016 13:00,2,3.029,ACTIVE,212.83,352.57,60.007,1463072403,"274151322000087","219011344069620",28.84,32.40,0,332.43,381.73,88.5,83.4,0.323,638484.1,638484.1,23789,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463072443,499213.00
05/12/2016 13:15,2,3.562,ALERT,216.67,356.18,59.949,1463073304,"201051344000645","219011344069620",29.74,21.30,0,312.29,528.40,107.3,101.7,0.486,405092.6,405092.6,30122,0,0,0,L,1122011218,0,123.59,123.59,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073306,499214.00
05/12/2016 13:15,2,3.168,ACTIVE,213.06,356.18,59.981,1463073304,"274151322000085","219011344069620",28.69,27.50,0,330.93,403.97,92.1,87.0,0.354,666895.7,666895.7,23716,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073307,499215.00
05/12/2016 13:15,2,3.689,ACTIVE,216.22,357.98,59.912,1463073304,"201051344000633","219011344069620",29.92,22.30,0,321.61,427.41,111.8,106.0,0.521,396055.6,396055.6,30593,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073308,499216.00
05/12/2016 13:15,2,3.826,ACTIVE,216.90,356.78,59.975,1463073304,"201051344000469","219011344069620",30.32,18.30,0,320.11,431.02,117.5,111.5,0.561,397427.4,397427.4,30530,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073309,499217.00
05/12/2016 13:15,2,3.688,ACTIVE,214.87,354.37,59.975,1463073304,"201051344000646","219011344069620",29.98,23.00,0,318.61,428.31,112.0,106.2,0.535,401202.7,401202.7,35092,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073310,499218.00
05/12/2016 13:15,2,3.465,ACTIVE,213.06,357.38,59.975,1463073304,"274151322000052","219011344069620",29.32,30.50,0,329.43,405.17,102.8,97.3,0.402,678743.7,678743.7,23936,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073311,499219.00
05/12/2016 13:15,2,3.998,ACTIVE,215.77,356.48,59.965,1463073304,"201051344000585","219011344069620",30.20,22.50,0,318.91,427.41,122.4,116.2,0.579,407604.7,407604.7,35096,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073311,499220.00
05/12/2016 13:15,2,3.787,ACTIVE,214.87,353.17,59.922,1463073304,"201051344001230","219011344069620",30.49,22.80,0,318.91,425.01,116.9,110.9,0.544,404905.1,404905.1,34893,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073312,499221.00
05/12/2016 13:15,2,4.119,ACTIVE,216.22,356.18,59.970,1463073304,"201051344000582","219011344069620",30.10,22.00,0,318.00,429.82,125.5,119.2,0.583,398423.3,398423.3,35066,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073313,499222.00
05/12/2016 13:15,2,4.590,ACTIVE,215.32,356.18,59.986,1463073304,"201051344000955","219011344069620",29.32,22.50,0,318.61,426.81,136.4,129.7,0.650,410464.4,410464.4,34998,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073314,499223.00
05/12/2016 13:15,2,2.697,ACTIVE,213.29,434.63,59.970,1463073304,"274151322000094","219011344069620",39.92,29.30,0,403.07,471.30,110.2,104.5,0.442,546947.5,546947.5,24926,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073315,499224.00
05/12/2016 13:15,2,4.666,ACTIVE,218.03,360.38,59.922,1463073304,"201051344000579","219011344069620",30.00,23.30,0,323.41,431.32,141.7,134.8,0.667,411196.9,411196.9,10604,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073316,499225.00
05/12/2016 13:15,2,4.727,ACTIVE,215.54,357.98,59.912,1463073304,"201051344000890","219011344069620",29.98,25.30,0,318.61,427.11,143.5,136.6,0.654,407619.2,407619.2,35017,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073317,499226.00
05/12/2016 13:15,2,4.654,ACTIVE,216.22,360.38,59.917,1463073304,"201051344000438","219011344069620",30.08,23.50,0,318.91,429.52,141.7,134.9,0.667,409761.6,409761.6,35028,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073318,499227.00
05/12/2016 13:15,2,4.512,ACTIVE,215.77,359.18,59.928,1463073304,"201051344000417","219011344069620",29.80,25.00,0,317.10,429.82,136.2,129.6,0.654,402498.5,402498.5,35182,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073319,499228.00
05/12/2016 13:15,2,4.408,ACTIVE,213.29,360.69,59.981,1463073304,"274151322000083","219011344069620",29.38,30.00,0,328.82,405.77,131.0,124.5,0.513,672658.6,672658.6,24007,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073320,499229.00
05/12/2016 13:15,2,4.518,ACTIVE,213.96,356.78,59.970,1463073304,"274151322000076","219011344069620",30.14,29.80,0,330.33,405.77,137.8,131.1,0.548,716040.6,716040.6,24000,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073321,499230.00
05/12/2016 13:15,2,4.248,ACTIVE,216.45,357.98,59.949,1463073304,"201051344000868","219011344069620",30.02,20.00,0,321.61,428.31,129.1,122.6,0.592,396435.9,396435.9,30258,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073321,499231.00
05/12/2016 13:15,2,4.402,ACTIVE,213.06,354.97,59.986,1463073304,"274151322000095","219011344069620",30.00,29.50,0,330.03,408.78,133.7,127.1,0.504,708770.4,708770.4,23907,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073322,499232.00
05/12/2016 13:15,2,4.135,ACTIVE,216.90,359.18,59.959,1463073304,"201051344000988","219011344069620",29.92,21.00,0,319.21,431.02,125.3,119.0,0.579,393728.3,393728.3,30552,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073323,499233.00
05/12/2016 13:15,2,4.145,ACTIVE,215.77,355.88,59.949,1463073304,"201051344001025","219011344069620",29.96,22.80,0,318.91,428.31,125.7,119.4,0.570,407456.4,407456.4,35068,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073324,499234.00
05/12/2016 13:15,2,3.979,ACTIVE,216.90,357.38,59.954,1463073304,"201051344000458","219011344069620",30.04,21.80,0,322.51,430.72,121.0,114.8,0.583,404423.8,404423.8,30474,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073325,499235.00
05/12/2016 13:15,2,3.959,ALERT,217.58,359.18,59.922,1463073304,"201051344000853","219011344069620",30.24,20.70,0,313.20,523.29,121.2,115.0,0.570,402930.6,402930.6,30074,0,0,0,L,1122011218,0,124.04,123.81,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073327,499236.00
05/12/2016 13:15,2,3.906,ACTIVE,215.09,355.28,59.975,1463073304,"201051344000685","219011344069620",30.02,22.30,0,317.40,429.22,118.8,112.7,0.566,409250.4,409250.4,34908,0,0,0,L,1122011218,0,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073328,499237.00
05/12/2016 13:15,2,3.855,ACTIVE,215.77,356.78,59.986,1463073304,"201051344000917","219011344069620",29.82,22.80,0,319.81,427.41,116.5,110.5,0.544,406118.2,406118.2,34906,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073329,499238.00
05/12/2016 13:15,2,3.865,ACTIVE,215.09,355.58,59.986,1463073304,"201051344001145","219011344069620",29.66,21.80,0,318.91,427.41,116.1,110.1,0.530,411332.1,411332.1,34763,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073330,499239.00
05/12/2016 13:15,2,3.934,ACTIVE,216.00,356.18,60.012,1463073304,"201051344000651","219011344069620",29.78,22.00,0,318.61,427.11,118.6,112.5,0.544,403508.1,403508.1,35126,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073330,499240.00
05/12/2016 13:15,2,3.613,ACTIVE,212.83,356.48,59.959,1463073304,"274151322000088","219011344069620",28.67,27.00,0,328.82,403.37,104.8,99.2,0.393,650631.8,650631.8,23678,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073331,499241.00
05/12/2016 13:15,2,2.418,ACTIVE,213.96,428.31,59.954,1463073304,"274151322000068","219011344069620",40.30,31.00,0,398.26,475.50,98.3,93.0,0.371,546703.5,546703.5,25134,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073332,499242.00
05/12/2016 13:15,2,3.879,ACTIVE,215.54,354.37,59.970,1463073304,"201051344001135","219011344069620",29.58,21.80,0,318.00,428.01,116.3,110.3,0.539,399636.1,399636.1,35072,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073333,499243.00
05/12/2016 13:15,2,3.871,ACTIVE,215.54,356.18,59.938,1463073304,"201051344000594","219011344069620",30.00,24.50,0,321.01,428.01,117.6,111.6,0.539,407995.0,407995.0,30517,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073334,499244.00
05/12/2016 13:15,2,3.766,ACTIVE,215.77,355.28,60.002,1463073304,"201051344001203","219011344069620",30.47,23.50,0,319.81,428.61,116.3,110.3,0.552,406493.9,406493.9,35087,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073336,499245.00
05/12/2016 13:15,2,3.566,ACTIVE,213.06,350.47,59.949,1463073304,"274151322000054","219011344069620",29.08,27.30,0,330.33,405.47,105.0,99.4,0.407,664712.9,664712.9,23708,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073336,499246.00
05/12/2016 13:15,2,3.830,ACTIVE,216.45,355.88,59.986,1463073304,"201051344000867","219011344069620",30.16,22.00,0,320.41,427.11,117.0,111.0,0.526,395710.2,395710.2,30517,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073337,499247.00
05/12/2016 13:15,2,3.756,ACTIVE,215.32,354.67,59.970,1463073304,"201051344001093","219011344069620",30.08,22.30,0,318.00,431.02,114.4,108.5,0.521,405156.3,405156.3,34956,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073338,499248.00
05/12/2016 13:15,2,3.814,ALERT,216.45,356.78,59.981,1463073304,"201051344000900","219011344069620",30.49,20.30,0,312.59,517.58,117.8,111.8,0.544,411232.0,411232.0,29903,0,0,0,L,1122011218,0,123.59,123.36,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073340,499249.00
05/12/2016 13:15,2,3.852,ACTIVE,216.67,356.78,59.970,1463073304,"201051344000648","219011344069620",29.88,20.30,0,319.21,430.42,116.6,110.6,0.552,403459.0,403459.0,30202,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073341,499250.00
05/12/2016 13:15,2,3.883,ACTIVE,216.90,358.58,59.970,1463073304,"201051344000569","219011344069620",30.22,21.50,0,323.11,431.02,118.9,112.8,0.557,412406.0,412406.0,29839,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073342,499251.00
05/12/2016 13:15,2,3.904,ACTIVE,216.90,357.38,59.912,1463073304,"201051344000983","219011344069620",30.16,21.00,0,320.41,430.42,119.3,113.2,0.566,404045.8,404045.8,30308,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073343,499252.00
05/12/2016 13:15,2,3.949,ACTIVE,217.13,357.98,59.970,1463073304,"201051344001158","219011344069620",29.54,20.70,0,322.51,430.72,118.2,112.2,0.557,398531.6,398531.6,30571,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073344,499253.00
05/12/2016 13:15,2,3.906,ACTIVE,217.13,359.18,59.949,1463073304,"201051344000576","219011344069620",30.18,19.80,0,321.61,431.92,119.5,113.4,0.548,405419.9,405419.9,29982,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073345,499254.00
05/12/2016 13:15,2,3.592,ACTIVE,213.29,345.96,59.975,1463073304,"274151322000087","219011344069620",28.77,34.30,0,329.73,403.67,104.6,99.0,0.384,638507.4,638507.4,23790,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463073346,499255.00
05/12/2016 13:30,2,5.486,ACTIVE,218.71,364.89,59.991,1463074204,"201051344000645","219011344069620",29.64,22.00,0,339.34,431.62,164.8,157.1,0.738,405124.6,405124.6,30124,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074205,499256.00
05/12/2016 13:30,2,4.803,ACTIVE,214.19,360.99,59.954,1463074204,"274151322000085","219011344069620",28.27,29.30,0,328.82,405.77,137.6,130.9,0.526,666923.9,666923.9,23717,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074206,499257.00
05/12/2016 13:30,2,5.320,ACTIVE,218.03,364.59,59.991,1463074204,"201051344000633","219011344069620",30.04,23.50,0,337.54,432.22,161.7,154.2,0.760,396087.6,396087.6,30594,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074207,499258.00
05/12/2016 13:30,2,5.107,ACTIVE,218.71,364.89,59.965,1463074204,"201051344000469","219011344069620",30.26,20.70,0,337.84,432.82,156.4,149.0,0.734,397459.8,397459.8,30531,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074208,499259.00
05/12/2016 13:30,2,5.043,ACTIVE,216.00,360.08,60.023,1463074204,"201051344000646","219011344069620",29.90,24.30,0,335.14,428.61,152.8,145.5,0.694,401234.4,401234.4,35093,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074209,499260.00
05/12/2016 13:30,2,4.902,ACTIVE,213.74,349.56,60.002,1463074204,"274151322000052","219011344069620",29.24,32.80,0,333.63,406.37,145.0,138.0,0.557,678773.4,678773.4,23937,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074210,499261.00
05/12/2016 13:30,2,5.145,ACTIVE,217.13,362.19,60.018,1463074204,"201051344000585","219011344069620",29.84,23.50,0,336.64,431.92,155.4,148.1,0.716,407637.1,407637.1,35097,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074211,499262.00
05/12/2016 13:30,2,5.029,ACTIVE,216.00,360.38,59.965,1463074204,"201051344001230","219011344069620",30.10,24.80,0,334.54,428.91,153.3,146.1,0.716,404936.4,404936.4,34894,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074212,499263.00
05/12/2016 13:30,2,5.326,ACTIVE,217.35,361.29,60.023,1463074204,"201051344000582","219011344069620",29.50,22.50,0,337.24,429.52,159.1,151.7,0.738,398454.7,398454.7,35067,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074213,499264.00
05/12/2016 13:30,2,5.473,ACTIVE,216.22,360.38,59.965,1463074204,"201051344000955","219011344069620",29.58,24.80,0,335.14,432.52,163.9,156.3,0.773,410496.3,410496.3,34999,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074213,499265.00
05/12/2016 13:30,2,3.523,ALERT,213.96,418.70,59.981,1463074204,"274151322000094","219011344069620",38.84,31.80,0,387.44,521.79,138.4,131.7,0.539,546973.5,546973.5,24927,0,0,0,L,1151911521,0,122.46,123.81,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074215,499266.00
05/12/2016 13:30,2,8.057,ACTIVE,222.10,379.92,59.996,1463074204,"201051344000579","219011344069620",30.26,24.50,0,337.84,432.82,247.4,236.9,1.184,411229.2,411229.2,10605,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074216,499267.00
05/12/2016 13:30,2,7.971,ACTIVE,217.80,367.90,59.991,1463074204,"201051344000890","219011344069620",28.57,26.50,0,336.34,427.41,230.7,220.8,1.061,407651.1,407651.1,35018,0,0,0,L,1122011218,0,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074217,499268.00
05/12/2016 13:30,2,8.400,ACTIVE,219.16,373.61,60.018,1463074204,"201051344000438","219011344069620",29.98,24.80,0,337.54,431.32,255.0,244.2,1.149,409793.6,409793.6,35029,0,0,0,L,1122011218,0,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074218,499269.00
05/12/2016 13:30,2,7.092,ACTIVE,218.48,377.52,59.970,1463074204,"201051344000417","219011344069620",33.81,26.80,0,336.64,431.32,242.4,232.1,1.078,402530.0,402530.0,35183,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074219,499270.00
05/12/2016 13:30,2,8.129,ACTIVE,213.96,361.59,59.975,1463074204,"274151322000083","219011344069620",31.71,33.50,0,333.63,406.07,260.4,249.4,1.056,672688.2,672688.2,24008,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074220,499271.00
05/12/2016 13:30,2,7.438,ACTIVE,214.87,389.84,60.007,1463074204,"274151322000076","219011344069620",33.02,32.20,0,333.33,418.09,249.6,239.0,0.977,716072.7,716072.7,24001,0,0,0,L,1151911521,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074221,499272.00
05/12/2016 13:30,2,7.613,ACTIVE,220.52,373.61,59.949,1463074204,"201051344000868","219011344069620",31.91,21.50,0,338.14,438.53,245.7,235.2,1.105,396468.5,396468.5,30259,0,0,0,L,1122011218,0,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074222,499273.00
05/12/2016 13:30,2,7.787,ACTIVE,213.96,382.93,59.954,1463074204,"274151322000095","219011344069620",32.08,32.20,0,332.43,415.39,252.8,242.0,0.963,708802.2,708802.2,23908,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074223,499274.00
05/12/2016 13:30,2,7.465,ACTIVE,221.87,375.41,59.975,1463074204,"201051344000988","219011344069620",30.36,22.80,0,338.14,434.63,229.4,219.5,1.056,393761.0,393761.0,30553,0,0,0,L,1122011218,0,125.62,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074224,499275.00
05/12/2016 13:30,2,7.521,ACTIVE,218.93,369.40,59.996,1463074204,"201051344001025","219011344069620",30.85,24.30,0,337.84,436.73,234.9,224.8,1.056,407489.1,407489.1,35069,0,0,0,L,1122011218,0,125.40,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074225,499276.00
05/12/2016 13:30,2,7.684,ACTIVE,222.10,373.01,59.965,1463074204,"201051344000458","219011344069620",32.58,23.80,0,339.04,436.43,253.8,243.0,1.193,404456.2,404456.2,30475,0,0,0,L,1122011218,0,126.07,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074226,499277.00
05/12/2016 13:30,2,6.771,ACTIVE,222.32,386.83,60.007,1463074204,"201051344000853","219011344069620",34.49,22.00,0,340.25,440.04,236.8,226.6,1.100,402963.3,402963.3,30076,0,0,0,L,1122011218,0,126.30,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074227,499278.00
05/12/2016 13:30,2,7.486,ACTIVE,217.35,372.71,59.986,1463074204,"201051344000685","219011344069620",32.82,23.50,0,336.34,435.23,247.8,237.3,1.202,409282.5,409282.5,34909,0,0,0,L,1122011218,0,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074228,499279.00
05/12/2016 13:30,2,7.008,ACTIVE,218.48,381.73,60.018,1463074204,"201051344000917","219011344069620",33.93,24.80,0,336.94,434.33,240.3,230.0,1.145,406150.0,406150.0,34907,0,0,0,L,1122011218,0,125.17,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074229,499280.00
05/12/2016 13:30,2,7.029,ACTIVE,217.35,380.52,59.996,1463074204,"201051344001145","219011344069620",33.73,23.30,0,334.84,432.82,240.7,230.4,1.114,411363.9,411363.9,34764,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074229,499281.00
05/12/2016 13:30,2,7.064,ACTIVE,219.39,378.72,60.002,1463074204,"201051344000651","219011344069620",33.50,24.00,0,337.84,436.43,238.9,228.6,1.078,403540.7,403540.7,35127,0,0,0,L,1122011218,0,126.07,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074230,499282.00
05/12/2016 13:30,2,8.289,ALERT,213.96,366.10,59.965,1463074204,"274151322000088","219011344069620",30.32,29.50,0,302.98,535.62,254.7,243.9,0.972,650660.3,650660.3,23679,0,0,0,L,1151911521,0,123.36,123.59,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074232,499283.00
05/12/2016 13:30,2,0.266,ALERT,215.77,498.95,59.981,1463074204,"274151322000068","219011344069620",48.05,33.50,0,302.37,519.99,12.8,10.5,0.062,546729.5,546729.5,25135,0,0,0,L,1151911521,0,123.59,124.49,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074234,499284.00
05/12/2016 13:30,2,7.613,ACTIVE,219.61,372.11,59.949,1463074204,"201051344001135","219011344069620",32.05,23.30,0,336.34,437.63,246.5,236.0,1.109,399668.6,399668.6,35073,0,0,0,L,1122011218,0,125.62,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074235,499285.00
05/12/2016 13:30,2,6.834,ACTIVE,218.93,368.20,60.002,1463074204,"201051344000594","219011344069620",31.19,26.50,0,337.24,435.83,215.5,206.1,0.968,408028.0,408028.0,30518,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074236,499286.00
05/12/2016 13:30,2,6.873,ACTIVE,218.93,367.00,59.949,1463074204,"201051344001203","219011344069620",30.99,25.30,0,338.14,438.23,215.7,206.3,0.999,406526.7,406526.7,35088,0,0,0,L,1122011218,0,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074237,499287.00
05/12/2016 13:30,2,6.844,ALERT,213.96,367.00,59.965,1463074204,"274151322000054","219011344069620",28.75,30.30,0,303.28,525.70,199.2,190.3,0.756,664742.2,664742.2,23709,0,0,0,L,1151911521,0,123.14,123.14,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074239,499288.00
05/12/2016 13:30,2,7.129,ACTIVE,219.84,370.90,59.986,1463074204,"201051344000867","219011344069620",29.80,23.00,0,338.44,432.52,215.4,206.0,0.986,395743.1,395743.1,30518,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074240,499289.00
05/12/2016 13:30,2,7.010,ACTIVE,218.48,369.70,60.012,1463074204,"201051344001093","219011344069620",29.88,23.80,0,337.54,436.13,212.2,202.9,0.972,405188.8,405188.8,34957,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074240,499290.00
05/12/2016 13:30,2,0.043,ALERT,217.80,406.07,60.023,1463074204,"201051344000900","219011344069620",37.35,21.30,0,338.44,517.88,1.7,0.0,0.000,411265.2,411265.2,29905,0,0,0,L,1122011218,0,123.59,124.49,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074242,499291.00
05/12/2016 13:30,2,0.080,ALERT,217.58,309.59,60.023,1463074204,"201051344000648","219011344069620",37.05,22.30,0,308.69,518.79,3.1,1.1,0.000,403491.6,403491.6,30203,0,0,0,L,1122011218,0,123.14,124.72,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074244,499292.00
05/12/2016 13:30,2,4.330,ALERT,218.71,369.10,59.965,1463074204,"201051344000569","219011344069620",33.10,22.30,0,310.19,520.29,145.3,138.3,0.698,412439.0,412439.0,29840,0,0,0,L,1122011218,0,124.04,124.94,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074246,499293.00
