ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 13:30,2,5.375,ALERT,218.93,363.69,59.981,1463074204,"201051344000983","219011344069620",29.76,22.80,0,309.89,523.59,162.0,154.4,0.765,404078.9,404078.9,30309,0,0,0,L,1122011218,0,124.27,124.49,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074248,499294.00
05/12/2016 13:30,2,5.137,ACTIVE,218.71,363.99,59.965,1463074204,"201051344001158","219011344069620",30.00,22.50,0,339.04,433.72,156.0,148.7,0.729,398564.7,398564.7,30572,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074249,499295.00
05/12/2016 13:30,2,5.168,ALERT,218.48,363.39,60.002,1463074204,"201051344000576","219011344069620",29.98,21.50,0,309.29,519.99,156.8,149.4,0.712,405452.9,405452.9,29983,0,0,0,L,1122011218,0,124.04,124.27,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074250,499296.00
05/12/2016 13:30,2,4.721,ALERT,213.51,366.40,59.975,1463074204,"274151322000087","219011344069620",28.19,38.00,0,302.37,515.18,134.7,128.1,0.517,638536.5,638536.5,23791,0,0,0,L,1151911521,0,122.68,123.14,0400,27,0,0,0,0,0,0,129,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463074252,499297.00
05/12/2016 13:45,2,3.902,ALERT,216.90,356.18,59.991,1463075103,"201051344000645","219011344069620",29.52,23.30,0,305.38,523.59,116.6,110.6,0.530,405159.8,405159.8,30125,0,0,0,L,1122011218,0,123.59,123.81,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075105,499298.00
05/12/2016 13:45,2,3.555,ACTIVE,212.83,350.77,59.975,1463075103,"274151322000085","219011344069620",28.13,30.30,0,331.23,406.97,101.2,95.8,0.389,666955.4,666955.4,23718,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075106,499299.00
05/12/2016 13:45,2,3.871,ALERT,216.45,357.38,60.007,1463075103,"201051344000633","219011344069620",29.70,24.50,0,303.28,523.90,116.4,110.5,0.557,396122.6,396122.6,30595,0,0,0,L,1122011218,0,123.36,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075108,499300.00
05/12/2016 13:45,2,3.908,ALERT,217.35,358.28,60.039,1463075103,"201051344000469","219011344069620",29.98,21.30,0,307.18,521.79,118.5,112.5,0.561,397495.4,397495.4,30532,0,0,0,L,1122011218,0,123.14,124.27,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075110,499301.00
05/12/2016 13:45,2,3.871,ACTIVE,215.09,354.97,60.012,1463075103,"201051344000646","219011344069620",29.30,26.50,0,333.33,435.83,114.9,109.0,0.544,401269.3,401269.3,35094,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075111,499302.00
05/12/2016 13:45,2,3.652,ALERT,212.61,347.76,59.975,1463075103,"274151322000052","219011344069620",29.08,34.00,0,302.98,528.40,107.6,101.9,0.415,678805.8,678805.8,23938,0,0,0,L,1151911521,0,121.78,122.68,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075113,499303.00
05/12/2016 13:45,2,3.955,ACTIVE,215.77,356.18,59.922,1463075103,"201051344000585","219011344069620",29.66,25.00,0,336.94,435.53,118.7,112.7,0.539,407672.7,407672.7,35098,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075114,499304.00
05/12/2016 13:45,2,3.814,ALERT,214.87,353.47,60.018,1463075103,"201051344001230","219011344069620",29.58,25.80,0,305.68,526.00,114.3,108.4,0.530,404970.5,404970.5,34895,0,0,0,L,1122011218,0,123.59,122.23,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075116,499305.00
05/12/2016 13:45,2,3.857,ALERT,216.00,356.18,60.007,1463075103,"201051344000582","219011344069620",29.58,24.80,0,307.78,522.09,115.6,109.6,0.535,398489.1,398489.1,35068,0,0,0,L,1122011218,0,123.81,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075117,499306.00
05/12/2016 13:45,2,3.955,ALERT,215.32,354.67,60.007,1463075103,"201051344000955","219011344069620",29.30,25.50,0,308.69,529.61,117.5,111.4,0.552,410531.2,410531.2,35000,0,0,0,L,1122011218,0,123.14,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075119,499307.00
05/12/2016 13:45,2,2.451,ALERT,213.06,422.90,59.970,1463075103,"274151322000094","219011344069620",39.70,33.30,0,301.77,526.00,99.1,93.7,0.393,546999.2,546999.2,24929,0,0,0,L,1151911521,0,122.01,123.14,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075121,499308.00
05/12/2016 13:45,2,4.023,ACTIVE,217.13,358.28,59.981,1463075103,"201051344000579","219011344069620",29.36,26.00,0,335.44,435.23,119.7,113.6,0.561,411264.7,411264.7,10606,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075122,499309.00
05/12/2016 13:45,2,3.957,ALERT,215.09,355.28,60.012,1463075103,"201051344000890","219011344069620",29.34,27.80,0,308.09,522.39,117.6,111.6,0.544,407685.9,407685.9,35019,0,0,0,L,1122011218,0,123.59,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075124,499310.00
05/12/2016 13:45,2,3.920,ALERT,215.77,354.67,60.002,1463075103,"201051344000438","219011344069620",29.60,26.00,0,306.28,524.80,117.5,111.5,0.561,409828.3,409828.3,35030,0,0,0,L,1122011218,0,123.81,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075126,499311.00
05/12/2016 13:45,2,3.922,ALERT,215.54,354.67,59.959,1463075103,"201051344000417","219011344069620",29.24,27.80,0,307.78,518.18,116.2,110.2,0.552,402564.4,402564.4,35184,0,0,0,L,1122011218,0,123.36,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075128,499312.00
05/12/2016 13:45,2,3.717,ALERT,212.83,357.68,60.002,1463075103,"274151322000083","219011344069620",29.14,34.80,0,302.98,531.11,109.7,104.0,0.438,672720.8,672720.8,24009,0,0,0,L,1151911521,0,122.23,122.91,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075130,499313.00
05/12/2016 13:45,2,3.914,ALERT,213.96,357.08,59.970,1463075103,"274151322000076","219011344069620",29.92,33.80,0,303.28,524.80,118.6,112.6,0.468,716107.6,716107.6,24002,0,0,0,L,1151911521,0,122.68,123.36,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075131,499314.00
05/12/2016 13:45,2,4.088,ACTIVE,216.45,356.48,59.965,1463075103,"201051344000868","219011344069620",29.88,21.80,0,335.14,436.13,123.7,117.5,0.561,396504.1,396504.1,30260,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075132,499315.00
05/12/2016 13:45,2,3.939,ALERT,212.83,346.56,59.954,1463075103,"274151322000095","219011344069620",29.76,34.00,0,304.18,523.29,118.6,112.5,0.442,708836.7,708836.7,23909,0,0,0,L,1151911521,0,122.68,122.68,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075134,499316.00
05/12/2016 13:45,2,4.180,ALERT,217.35,358.88,59.975,1463075103,"201051344000988","219011344069620",29.60,22.50,0,303.88,520.89,125.4,119.1,0.592,393796.1,393796.1,30554,0,0,0,L,1122011218,0,123.36,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075136,499317.00
05/12/2016 13:45,2,4.164,ALERT,216.00,357.08,59.959,1463075103,"201051344001025","219011344069620",29.72,26.30,0,305.68,519.99,125.4,119.1,0.570,407524.3,407524.3,35070,0,0,0,L,1122011218,0,123.59,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075138,499318.00
05/12/2016 13:45,2,4.297,ALERT,217.58,358.58,60.002,1463075103,"201051344000458","219011344069620",29.90,24.00,0,306.28,520.89,130.0,123.6,0.628,404491.1,404491.1,30476,0,0,0,L,1122011218,0,123.81,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075139,499319.00
05/12/2016 13:45,2,4.547,ALERT,218.26,361.29,59.965,1463075103,"201051344000853","219011344069620",29.94,22.30,0,305.98,526.00,137.8,131.1,0.645,402998.7,402998.7,30077,0,0,0,L,1122011218,0,124.49,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075141,499320.00
05/12/2016 13:45,2,4.355,ALERT,215.54,357.98,59.986,1463075103,"201051344000685","219011344069620",29.64,25.00,0,305.08,518.49,130.8,124.3,0.645,409317.1,409317.1,34910,0,0,0,L,1122011218,0,124.27,122.46,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075143,499321.00
05/12/2016 13:45,2,4.695,ALERT,216.67,359.18,59.970,1463075103,"201051344000917","219011344069620",29.62,25.30,0,304.78,520.89,140.9,134.1,0.658,406184.3,406184.3,34908,0,0,0,L,1122011218,0,123.81,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075145,499322.00
05/12/2016 13:45,2,4.947,ACTIVE,216.00,357.68,59.933,1463075103,"201051344001145","219011344069620",29.60,25.00,0,335.44,429.52,148.3,141.2,0.703,411398.5,411398.5,34765,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075146,499323.00
05/12/2016 13:45,2,4.881,ALERT,216.90,359.48,59.996,1463075103,"201051344000651","219011344069620",29.98,24.00,0,305.68,529.61,148.1,141.0,0.676,403575.6,403575.6,35128,0,0,0,L,1122011218,0,124.72,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075148,499324.00
05/12/2016 13:45,2,4.549,ACTIVE,213.51,350.47,59.975,1463075103,"274151322000088","219011344069620",28.15,30.80,0,332.13,407.27,129.6,123.1,0.486,650691.8,650691.8,23681,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075149,499325.00
05/12/2016 13:45,2,3.143,ALERT,213.96,422.30,59.991,1463075103,"274151322000068","219011344069620",38.98,35.60,0,386.83,525.70,123.7,117.5,0.473,546748.7,546748.7,25137,0,0,0,L,1151911521,0,122.68,123.59,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075150,499326.00
05/12/2016 13:45,2,5.217,ACTIVE,217.13,362.49,59.959,1463075103,"201051344001135","219011344069620",29.24,24.80,0,336.64,430.42,154.6,147.2,0.698,399703.4,399703.4,35074,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075151,499327.00
05/12/2016 13:45,2,7.578,ALERT,218.71,369.40,59.949,1463075103,"201051344000594","219011344069620",29.80,27.00,0,305.08,527.20,228.7,218.8,1.034,408063.2,408063.2,30519,0,0,0,L,1122011218,0,124.49,124.49,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075153,499328.00
05/12/2016 13:45,2,7.182,ALERT,218.93,368.80,60.012,1463075103,"201051344001203","219011344069620",29.72,26.50,0,306.58,518.18,216.0,206.6,1.008,406561.4,406561.4,35089,0,0,0,L,1122011218,0,125.62,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075155,499329.00
05/12/2016 13:45,2,7.047,ACTIVE,213.96,370.00,59.975,1463075103,"274151322000054","219011344069620",27.25,31.00,0,331.23,408.48,194.7,186.0,0.751,664774.0,664774.0,23711,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075156,499330.00
05/12/2016 13:45,2,5.895,ALERT,216.00,362.19,59.996,1463075103,"201051344000867","219011344069620",31.95,24.00,0,305.08,521.19,191.0,182.4,0.906,395778.2,395778.2,30519,0,0,0,L,1122011218,0,123.14,123.36,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075158,499331.00
05/12/2016 13:45,2,0.730,ALERT,215.77,386.23,59.981,1463075103,"201051344001093","219011344069620",36.56,25.30,0,305.98,523.29,28.7,25.8,0.398,405222.9,405222.9,34958,0,0,0,L,1122011218,0,123.81,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075160,499332.00
05/12/2016 13:45,2,6.131,ALERT,219.16,368.80,59.996,1463075103,"201051344000900","219011344069620",30.02,21.80,0,305.38,516.08,186.4,178.0,0.844,411300.6,411300.6,29907,0,0,0,L,1122011218,0,124.72,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075161,499333.00
05/12/2016 13:45,2,5.967,ALERT,219.16,365.80,59.991,1463075103,"201051344000648","219011344069620",29.70,23.30,0,304.48,522.99,179.4,171.2,0.826,403526.0,403526.0,30205,0,0,0,L,1122011218,0,124.04,124.94,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075163,499334.00
05/12/2016 13:45,2,6.836,ALERT,219.84,368.50,59.965,1463075103,"201051344000569","219011344069620",29.62,23.00,0,306.28,522.39,205.2,196.1,0.963,412474.1,412474.1,29842,0,0,0,L,1122011218,0,124.27,125.17,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075165,499335.00
05/12/2016 13:45,2,6.750,ALERT,220.52,370.60,59.981,1463075103,"201051344000983","219011344069620",30.24,22.80,0,305.68,524.50,206.5,197.4,0.937,404114.3,404114.3,30311,0,0,0,L,1122011218,0,125.17,125.17,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075167,499336.00
05/12/2016 13:45,2,6.514,ALERT,220.06,366.70,59.970,1463075103,"201051344001158","219011344069620",29.50,23.80,0,305.38,518.79,194.6,185.9,0.919,398599.6,398599.6,30573,0,0,0,L,1122011218,0,124.72,124.94,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075169,499337.00
05/12/2016 13:45,2,6.006,ALERT,219.39,366.40,60.018,1463075103,"201051344000576","219011344069620",29.84,21.80,0,305.68,519.99,181.5,173.2,0.826,405488.0,405488.0,29985,0,0,0,L,1122011218,0,124.49,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075170,499338.00
05/12/2016 13:45,2,5.842,ACTIVE,213.74,361.89,60.018,1463075103,"274151322000087","219011344069620",28.15,37.50,0,330.03,407.87,166.6,158.9,0.623,638567.8,638567.8,23793,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463075171,499339.00
05/12/2016 14:00,2,4.648,ALERT,218.26,360.38,59.996,1463076003,"201051344000645","219011344069620",30.02,24.00,0,305.08,527.80,141.2,134.4,0.641,405197.7,405197.7,30127,0,0,0,L,1122011218,0,124.27,124.27,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076005,499340.00
05/12/2016 14:00,2,4.479,ACTIVE,213.51,354.67,59.986,1463076003,"274151322000085","219011344069620",27.81,32.60,0,329.43,406.67,126.1,119.8,0.486,666988.8,666988.8,23719,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076006,499341.00
05/12/2016 14:00,2,4.662,ACTIVE,217.35,361.59,59.991,1463076003,"201051344000633","219011344069620",29.42,26.00,0,337.54,428.91,138.8,132.1,0.650,396160.6,396160.6,30597,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076007,499342.00
05/12/2016 14:00,2,4.631,ALERT,218.03,361.59,60.002,1463076003,"201051344000469","219011344069620",29.90,21.30,0,304.48,519.09,140.2,133.4,0.663,397533.6,397533.6,30534,0,0,0,L,1122011218,0,123.59,124.49,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076009,499343.00
05/12/2016 14:00,2,4.570,ALERT,215.77,359.48,60.018,1463076003,"201051344000646","219011344069620",29.52,26.80,0,304.78,526.00,136.7,130.0,0.645,401306.2,401306.2,35095,0,0,0,L,1122011218,0,124.04,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076011,499344.00
05/12/2016 14:00,2,4.432,ACTIVE,213.51,355.58,60.002,1463076003,"274151322000052","219011344069620",28.57,37.00,0,331.53,406.37,128.1,121.7,0.508,678840.9,678840.9,23940,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076012,499345.00
05/12/2016 14:00,2,4.580,ALERT,216.67,358.88,59.996,1463076003,"201051344000585","219011344069620",29.46,26.00,0,305.68,517.88,136.6,129.9,0.636,407710.7,407710.7,35099,0,0,0,L,1122011218,0,123.81,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076014,499346.00
05/12/2016 14:00,2,4.375,ALERT,215.54,356.18,60.007,1463076003,"201051344001230","219011344069620",29.80,26.80,0,305.38,518.49,132.0,125.5,0.610,405007.3,405007.3,34897,0,0,0,L,1122011218,0,123.81,122.46,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076016,499347.00
05/12/2016 14:00,2,4.443,ALERT,216.67,357.38,59.996,1463076003,"201051344000582","219011344069620",29.10,25.50,0,306.58,522.99,130.9,124.5,0.601,398526.1,398526.1,35070,0,0,0,L,1122011218,0,124.04,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076017,499348.00
05/12/2016 14:00,2,4.475,ACTIVE,215.54,356.18,60.012,1463076003,"201051344000955","219011344069620",29.16,27.30,0,334.24,428.01,132.1,125.6,0.610,410568.7,410568.7,35002,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076018,499349.00
05/12/2016 14:00,2,2.766,ALERT,213.51,431.62,59.965,1463076003,"274151322000094","219011344069620",39.74,35.40,0,301.47,523.59,111.9,106.1,0.438,547029.5,547029.5,24931,0,0,0,L,1151911521,0,122.46,123.59,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076020,499350.00
05/12/2016 14:00,2,4.361,ALERT,217.80,360.38,59.975,1463076003,"201051344000579","219011344069620",29.42,27.30,0,307.48,522.99,130.0,123.6,0.614,411302.5,411302.5,10607,0,0,0,L,1122011218,0,123.81,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076022,499351.00
05/12/2016 14:00,2,4.330,ALERT,215.54,357.08,59.981,1463076003,"201051344000890","219011344069620",29.16,29.30,0,305.38,522.09,127.9,121.5,0.583,407723.3,407723.3,35021,0,0,0,L,1122011218,0,123.81,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076024,499352.00
05/12/2016 14:00,2,4.277,ACTIVE,215.77,355.88,59.949,1463076003,"201051344000438","219011344069620",29.20,27.50,0,332.43,429.52,126.5,120.1,0.601,409865.8,409865.8,35032,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076025,499353.00
05/12/2016 14:00,2,4.260,ALERT,215.77,357.08,59.986,1463076003,"201051344000417","219011344069620",28.82,29.30,0,304.18,518.18,124.3,118.1,0.588,402600.9,402600.9,35186,0,0,0,L,1122011218,0,123.59,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076027,499354.00
05/12/2016 14:00,2,4.049,ACTIVE,213.29,361.89,60.007,1463076003,"274151322000083","219011344069620",28.78,37.00,0,331.23,407.57,118.0,111.9,0.464,672755.8,672755.8,24011,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076027,499355.00
05/12/2016 14:00,2,4.281,ALERT,214.19,357.68,59.975,1463076003,"274151322000076","219011344069620",29.20,35.40,0,301.77,522.09,126.6,120.3,0.504,716144.9,716144.9,24004,0,0,0,L,1151911521,0,122.91,123.59,0400,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076029,499356.00
05/12/2016 14:00,2,4.301,ALERT,216.67,357.98,59.959,1463076003,"201051344000868","219011344069620",29.48,22.50,0,305.68,520.89,128.4,122.0,0.570,396542.2,396542.2,30261,0,0,0,L,1122011218,0,123.36,123.81,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076031,499357.00
05/12/2016 14:00,2,4.223,ALERT,213.06,363.09,59.965,1463076003,"274151322000095","219011344069620",29.46,35.80,0,303.28,522.99,126.0,119.7,0.473,708873.9,708873.9,23911,0,0,0,L,1151911521,0,122.46,122.91,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076033,499358.00
05/12/2016 14:00,2,4.309,ALERT,217.58,360.38,59.954,1463076003,"201051344000988","219011344069620",29.56,24.30,0,303.58,523.90,128.9,122.5,0.610,393834.1,393834.1,30556,0,0,0,L,1122011218,0,123.59,124.04,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076035,499359.00
05/12/2016 14:00,2,4.346,ACTIVE,216.00,357.68,59.938,1463076003,"201051344001025","219011344069620",29.46,27.00,0,333.93,433.12,129.8,123.3,0.592,407562.6,407562.6,35072,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076036,499360.00
05/12/2016 14:00,2,4.346,ALERT,217.58,359.48,59.954,1463076003,"201051344000458","219011344069620",29.48,25.00,0,305.38,523.59,129.7,123.3,0.619,404528.9,404528.9,30478,0,0,0,L,1122011218,0,123.81,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076037,499361.00
05/12/2016 14:00,2,4.367,ACTIVE,218.03,360.99,59.959,1463076003,"201051344000853","219011344069620",30.00,23.80,0,339.65,434.63,132.6,126.0,0.623,403037.2,403037.2,30079,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076038,499362.00
05/12/2016 14:00,2,4.309,ALERT,215.32,356.18,59.970,1463076003,"201051344000685","219011344069620",29.50,26.00,0,304.78,516.68,128.7,122.3,0.628,409354.1,409354.1,34912,0,0,0,L,1122011218,0,124.04,122.46,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076040,499363.00
05/12/2016 14:00,2,4.338,ALERT,216.22,357.38,60.007,1463076003,"201051344000917","219011344069620",29.44,26.80,0,306.28,523.59,129.3,122.8,0.597,406221.2,406221.2,34910,0,0,0,L,1122011218,0,123.81,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076042,499364.00
05/12/2016 14:00,2,4.389,ALERT,215.54,356.48,59.954,1463076003,"201051344001145","219011344069620",29.32,25.50,0,305.98,522.09,130.4,124.0,0.605,411435.3,411435.3,34766,0,0,0,L,1122011218,0,123.59,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076044,499365.00
05/12/2016 14:00,2,4.555,ACTIVE,216.67,358.58,60.012,1463076003,"201051344000651","219011344069620",29.34,25.50,0,334.24,428.91,135.4,128.7,0.632,403613.5,403613.5,35130,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076045,499366.00
05/12/2016 14:00,2,4.229,ALERT,213.51,353.17,59.965,1463076003,"274151322000088","219011344069620",27.75,32.40,0,302.07,535.02,118.9,112.8,0.438,650725.0,650725.0,23682,0,0,0,L,1151911521,0,123.14,123.14,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076046,499367.00
05/12/2016 14:00,2,2.945,ALERT,214.64,418.09,59.975,1463076003,"274151322000068","219011344069620",38.65,34.30,0,301.77,523.59,115.2,109.3,0.438,546758.4,546758.4,25139,0,0,0,L,1151911521,0,123.14,123.59,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076048,499368.00
05/12/2016 14:00,2,4.715,ALERT,216.45,357.68,59.944,1463076003,"201051344001135","219011344069620",29.24,25.50,0,308.09,515.48,139.7,132.9,0.650,399740.5,399740.5,35075,0,0,0,L,1122011218,0,124.04,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076050,499369.00
05/12/2016 14:00,2,4.982,ACTIVE,216.90,360.69,59.991,1463076003,"201051344000594","219011344069620",29.60,29.00,0,334.84,430.72,149.4,142.3,0.667,408101.3,408101.3,30521,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076051,499370.00
05/12/2016 14:00,2,4.994,ACTIVE,216.45,358.88,60.012,1463076003,"201051344001203","219011344069620",29.42,27.80,0,336.04,432.52,148.8,141.7,0.685,406599.3,406599.3,35091,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076052,499371.00
05/12/2016 14:00,2,4.621,ALERT,213.74,355.28,59.986,1463076003,"274151322000054","219011344069620",28.01,31.80,0,302.07,531.11,130.9,124.5,0.504,664807.7,664807.7,23712,0,0,0,L,1151911521,0,122.91,123.14,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076054,499372.00
05/12/2016 14:00,2,5.016,ACTIVE,217.58,360.99,59.996,1463076003,"201051344000867","219011344069620",29.72,25.30,0,336.94,430.72,150.9,143.7,0.698,395816.2,395816.2,30521,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076055,499373.00
05/12/2016 14:00,2,4.941,ACTIVE,216.90,360.69,59.996,1463076003,"201051344001093","219011344069620",29.68,25.80,0,331.53,431.02,148.6,141.5,0.676,405259.9,405259.9,34960,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076055,499374.00
05/12/2016 14:00,2,5.080,ACTIVE,218.03,362.79,59.991,1463076003,"201051344000900","219011344069620",29.68,22.80,0,338.14,432.52,152.6,145.3,0.685,411338.8,411338.8,29909,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076056,499375.00
05/12/2016 14:00,2,5.002,ACTIVE,218.03,362.19,59.965,1463076003,"201051344000648","219011344069620",29.56,23.80,0,334.84,431.02,149.7,142.5,0.685,403563.4,403563.4,30207,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076057,499376.00
05/12/2016 14:00,2,5.156,ACTIVE,218.48,363.99,60.002,1463076003,"201051344000569","219011344069620",29.76,24.00,0,338.44,432.52,155.3,148.0,0.725,412511.9,412511.9,29844,0,0,0,L,1122011218,0,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076058,499377.00
05/12/2016 14:00,2,5.168,ACTIVE,218.71,362.49,60.002,1463076003,"201051344000983","219011344069620",30.16,23.80,0,338.44,431.92,157.9,150.4,0.747,404152.1,404152.1,30313,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076059,499378.00
05/12/2016 14:00,2,5.326,ACTIVE,218.93,362.79,59.996,1463076003,"201051344001158","219011344069620",29.10,24.50,0,339.04,434.33,157.1,149.7,0.742,398636.9,398636.9,30575,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076060,499379.00
05/12/2016 14:00,2,5.373,ACTIVE,218.93,365.19,59.975,1463076003,"201051344000576","219011344069620",30.02,22.80,0,337.24,432.22,163.4,155.8,0.751,405525.6,405525.6,29987,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076061,499380.00
05/12/2016 14:00,2,4.775,ACTIVE,214.19,362.19,59.970,1463076003,"274151322000087","219011344069620",27.89,40.00,0,328.52,409.38,134.9,128.3,0.491,638600.7,638600.7,23794,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076062,499381.00
05/12/2016 14:15,2,8.006,ALERT,220.97,373.31,59.975,1463076903,"201051344000645","219011344069620",28.92,25.50,0,304.78,522.99,234.6,224.5,1.047,405241.1,405241.1,30129,0,0,0,L,1122011218,0,125.40,125.62,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076905,499382.00
05/12/2016 14:15,2,7.188,ALERT,214.87,371.21,59.933,1463076903,"274151322000085","219011344069620",26.94,35.60,0,304.48,519.39,195.9,187.1,0.765,667027.1,667027.1,23720,0,0,0,L,1151911521,0,124.04,123.59,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076907,499383.00
05/12/2016 14:15,2,8.148,ALERT,220.29,374.21,59.981,1463076903,"201051344000633","219011344069620",28.21,28.00,0,303.88,523.59,233.0,222.9,1.105,396204.0,396204.0,30598,0,0,0,L,1122011218,0,125.17,125.40,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076909,499384.00
05/12/2016 14:15,2,6.639,ACTIVE,220.29,369.40,59.944,1463076903,"201051344000469","219011344069620",29.40,23.80,0,337.84,436.13,197.6,188.8,0.902,397577.7,397577.7,30536,0,0,0,L,1122011218,0,124.49,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076910,499385.00
05/12/2016 14:15,2,7.100,ALERT,217.80,367.90,59.991,1463076903,"201051344000646","219011344069620",28.53,29.30,0,309.29,526.00,205.0,196.0,0.937,401349.1,401349.1,35097,0,0,0,L,1122011218,0,124.94,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076912,499386.00
05/12/2016 14:15,2,6.379,ALERT,213.96,364.89,59.965,1463076903,"274151322000052","219011344069620",27.83,40.60,0,302.07,531.41,179.3,171.2,0.703,678881.4,678881.4,23941,0,0,0,L,1151911521,0,122.46,123.36,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076914,499387.00
05/12/2016 14:15,2,5.693,ALERT,217.80,363.69,59.981,1463076903,"201051344000585","219011344069620",28.78,28.30,0,310.49,520.29,165.8,158.1,0.773,407754.4,407754.4,35101,0,0,0,L,1122011218,0,124.27,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076915,499388.00
05/12/2016 14:15,2,5.631,ALERT,216.45,359.18,59.959,1463076903,"201051344001230","219011344069620",28.75,29.30,0,304.48,518.49,164.0,156.4,0.756,405050.0,405050.0,34899,0,0,0,L,1122011218,0,124.27,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076917,499389.00
05/12/2016 14:15,2,7.141,ALERT,218.93,368.20,60.002,1463076903,"201051344000582","219011344069620",28.53,28.00,0,305.08,517.88,206.2,197.1,0.928,398568.9,398568.9,35072,0,0,0,L,1122011218,0,125.17,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076919,499390.00
05/12/2016 14:15,2,7.338,ALERT,217.80,367.90,59.954,1463076903,"201051344000955","219011344069620",28.43,29.50,0,304.78,526.30,211.1,201.9,0.986,410611.8,410611.8,35003,0,0,0,L,1122011218,0,124.49,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076921,499391.00
05/12/2016 14:15,2,4.607,ALERT,214.41,423.20,59.959,1463076903,"274151322000094","219011344069620",38.39,38.00,0,301.17,527.20,179.7,171.5,0.707,547062.7,547062.7,24933,0,0,0,L,1151911521,0,122.91,124.04,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076923,499392.00
05/12/2016 14:15,2,7.736,ALERT,222.10,375.41,59.959,1463076903,"201051344000579","219011344069620",29.58,29.30,0,308.09,523.90,231.9,221.9,1.131,411346.2,411346.2,10609,0,0,0,L,1122011218,0,125.62,125.85,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076924,499393.00
05/12/2016 14:15,2,8.555,ALERT,218.48,371.21,59.991,1463076903,"201051344000890","219011344069620",28.11,31.30,0,304.78,522.69,243.5,233.1,1.092,407766.6,407766.6,35023,0,0,0,L,1122011218,0,125.40,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076926,499394.00
05/12/2016 14:15,2,7.316,ACTIVE,218.71,369.70,59.944,1463076903,"201051344000438","219011344069620",28.31,30.00,0,332.13,429.22,209.5,200.3,0.955,409909.4,409909.4,35033,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076927,499395.00
05/12/2016 14:15,2,6.447,ALERT,217.58,363.99,59.933,1463076903,"201051344000417","219011344069620",28.21,32.00,0,303.58,518.18,184.1,175.8,0.862,402643.7,402643.7,35188,0,0,0,L,1122011218,0,124.49,123.36,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076929,499396.00
05/12/2016 14:15,2,6.980,ALERT,213.74,370.60,59.965,1463076903,"274151322000083","219011344069620",25.92,41.00,0,302.07,540.43,183.2,174.9,0.738,672796.5,672796.5,24012,0,0,0,L,1151911521,0,122.68,123.36,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076931,499397.00
05/12/2016 14:15,2,6.879,ACTIVE,214.87,354.37,59.965,1463076903,"274151322000076","219011344069620",28.61,40.20,0,330.03,411.78,199.1,190.3,0.787,716188.7,716188.7,24006,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076932,499398.00
05/12/2016 14:15,2,5.592,ALERT,218.03,361.89,59.970,1463076903,"201051344000868","219011344069620",28.80,24.80,0,305.98,521.19,163.1,155.5,0.742,396586.4,396586.4,30263,0,0,0,L,1122011218,0,123.81,124.72,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076934,499399.00
05/12/2016 14:15,2,5.582,ALERT,213.29,358.58,59.970,1463076903,"274151322000095","219011344069620",28.75,40.40,0,303.28,522.99,162.0,154.5,0.614,708917.2,708917.2,23913,0,0,0,L,1151911521,0,122.91,122.68,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076936,499400.00
05/12/2016 14:15,2,5.295,ACTIVE,218.26,363.39,59.917,1463076903,"201051344000988","219011344069620",28.90,25.50,0,336.04,433.12,155.1,147.8,0.729,393878.6,393878.6,30558,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076936,499401.00
05/12/2016 14:15,2,5.334,ALERT,217.13,360.69,59.922,1463076903,"201051344001025","219011344069620",28.75,30.00,0,304.18,518.49,155.3,148.0,0.703,407606.7,407606.7,35073,0,0,0,L,1122011218,0,124.04,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076938,499402.00
05/12/2016 14:15,2,5.863,ALERT,218.93,365.19,60.002,1463076903,"201051344000458","219011344069620",28.98,26.80,0,305.68,523.29,172.2,164.2,0.822,404573.0,404573.0,30480,0,0,0,L,1122011218,0,124.49,124.94,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076940,499403.00
05/12/2016 14:15,2,5.752,ALERT,219.61,367.00,59.949,1463076903,"201051344000853","219011344069620",29.30,25.80,0,305.08,526.60,170.6,162.8,0.800,403081.6,403081.6,30080,0,0,0,L,1122011218,0,124.72,124.94,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076942,499404.00
05/12/2016 14:15,2,5.793,ALERT,216.67,363.09,59.938,1463076903,"201051344000685","219011344069620",28.43,28.30,0,303.88,516.98,166.8,159.1,0.822,409397.7,409397.7,34914,0,0,0,L,1122011218,0,124.72,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076944,499405.00
05/12/2016 14:15,2,6.475,ALERT,218.26,366.40,60.012,1463076903,"201051344000917","219011344069620",28.96,28.30,0,303.28,519.39,190.0,181.5,0.893,406264.6,406264.6,34912,0,0,0,L,1122011218,0,124.72,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076946,499406.00
05/12/2016 14:15,2,6.654,ALERT,217.35,364.59,59.986,1463076903,"201051344001145","219011344069620",28.78,27.50,0,304.78,520.59,194.0,185.3,0.906,411478.6,411478.6,34768,0,0,0,L,1122011218,0,124.49,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076947,499407.00
05/12/2016 14:15,2,6.643,ALERT,218.26,366.10,59.991,1463076903,"201051344000651","219011344069620",28.41,27.50,0,304.18,525.10,191.0,182.4,0.862,403657.5,403657.5,35131,0,0,0,L,1122011218,0,125.40,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076949,499408.00
05/12/2016 14:15,2,5.898,ACTIVE,213.96,361.89,59.959,1463076903,"274151322000088","219011344069620",27.71,35.60,0,329.13,406.37,165.3,157.7,0.628,650764.6,650764.6,23684,0,0,0,L,1151911521,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076950,499409.00
05/12/2016 14:15,2,4.371,ALERT,215.09,427.11,59.970,1463076903,"274151322000068","219011344069620",38.53,38.20,0,301.77,527.50,168.4,160.6,0.641,546791.8,546791.8,25141,0,0,0,L,1151911521,0,123.36,124.04,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076952,499410.00
05/12/2016 14:15,2,8.189,ALERT,219.39,372.11,59.928,1463076903,"201051344001135","219011344069620",28.37,28.50,0,304.78,517.28,235.5,225.4,1.096,399784.3,399784.3,35077,0,0,0,L,1122011218,0,125.62,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076954,499411.00
05/12/2016 14:15,2,6.475,ACTIVE,218.03,367.30,60.023,1463076903,"201051344000594","219011344069620",29.50,31.30,0,333.33,431.62,193.2,184.6,0.871,408145.9,408145.9,30522,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076955,499412.00
05/12/2016 14:15,2,6.314,ALERT,218.93,367.00,59.986,1463076903,"201051344001203","219011344069620",29.80,29.00,0,304.48,519.09,190.0,181.5,0.862,406643.5,406643.5,35092,0,0,0,L,1122011218,0,125.62,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076956,499413.00
05/12/2016 14:15,2,5.754,ALERT,213.96,357.38,59.981,1463076903,"274151322000054","219011344069620",26.96,36.50,0,302.68,531.71,157.0,149.6,0.597,664847.7,664847.7,23714,0,0,0,L,1151911521,0,122.68,123.14,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076958,499414.00
05/12/2016 14:15,2,6.270,ALERT,218.26,364.59,59.981,1463076903,"201051344000867","219011344069620",28.80,26.80,0,305.38,520.59,182.8,174.5,0.818,395860.5,395860.5,30522,0,0,0,L,1122011218,0,124.27,124.27,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076960,499415.00
05/12/2016 14:15,2,5.602,ACTIVE,217.80,364.59,60.007,1463076903,"201051344001093","219011344069620",29.44,28.50,0,334.84,431.02,166.8,159.1,0.756,405304.0,405304.0,34961,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076961,499416.00
05/12/2016 14:15,2,5.027,ALERT,218.03,362.19,59.991,1463076903,"201051344000900","219011344069620",29.66,24.30,0,305.08,514.28,150.9,143.7,0.689,411383.7,411383.7,29910,0,0,0,L,1122011218,0,124.04,124.27,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076963,499417.00
05/12/2016 14:15,2,4.828,ALERT,217.58,361.29,59.965,1463076903,"201051344000648","219011344069620",28.90,25.00,0,304.48,516.38,141.3,134.5,0.650,403607.4,403607.4,30208,0,0,0,L,1122011218,0,123.36,124.49,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076964,499418.00
05/12/2016 14:15,2,4.727,ALERT,217.80,360.99,60.028,1463076903,"201051344000569","219011344069620",29.16,26.30,0,305.98,519.39,139.5,132.8,0.654,412556.5,412556.5,29845,0,0,0,L,1122011218,0,123.36,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076966,499419.00
05/12/2016 14:15,2,4.766,ALERT,218.03,362.19,59.986,1463076903,"201051344000983","219011344069620",29.10,25.50,0,305.68,521.49,140.5,133.7,0.667,404196.9,404196.9,30314,0,0,0,L,1122011218,0,123.81,124.27,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076968,499420.00
05/12/2016 14:15,2,4.852,ACTIVE,217.80,361.29,59.981,1463076903,"201051344001158","219011344069620",28.57,26.50,0,334.24,435.53,140.4,133.6,0.658,398681.3,398681.3,30576,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076969,499421.00
05/12/2016 14:15,2,4.936,ALERT,217.80,361.89,60.002,1463076903,"201051344000576","219011344069620",28.92,24.30,0,305.38,519.99,144.6,137.6,0.672,405570.2,405570.2,29988,0,0,0,L,1122011218,0,123.81,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076971,499422.00
05/12/2016 14:15,2,4.426,ALERT,213.51,355.88,59.981,1463076903,"274151322000087","219011344069620",27.08,44.50,0,301.47,527.50,121.3,115.1,0.446,638640.3,638640.3,23795,0,0,0,L,1151911521,0,122.91,122.91,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463076973,499423.00
05/12/2016 14:30,2,5.686,ACTIVE,219.16,365.19,60.002,1463077804,"201051344000645","219011344069620",29.50,25.80,0,337.54,432.22,169.9,162.1,0.769,405284.0,405284.0,30131,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077805,499424.00
05/12/2016 14:30,2,4.834,ACTIVE,214.19,365.80,59.991,1463077804,"274151322000085","219011344069620",27.79,36.00,0,335.44,404.27,136.2,129.5,0.521,667064.2,667064.2,23722,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077806,499425.00
05/12/2016 14:30,2,5.684,ACTIVE,218.71,366.40,59.991,1463077804,"201051344000633","219011344069620",29.46,29.00,0,338.44,428.31,169.7,161.9,0.804,396246.4,396246.4,30600,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077807,499426.00
05/12/2016 14:30,2,5.957,ACTIVE,219.61,367.90,59.996,1463077804,"201051344000469","219011344069620",29.42,23.00,0,338.44,432.82,177.5,169.4,0.826,397620.8,397620.8,30537,0,0,0,L,1122011218,0,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077808,499427.00
05/12/2016 14:30,2,5.863,ACTIVE,216.67,363.69,59.996,1463077804,"201051344000646","219011344069620",29.42,29.30,0,335.14,429.22,174.7,166.7,0.822,401391.0,401391.0,35099,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077809,499428.00
05/12/2016 14:30,2,5.459,ACTIVE,214.19,364.89,59.991,1463077804,"274151322000052","219011344069620",29.04,40.60,0,334.24,406.07,160.8,153.3,0.628,678920.6,678920.6,23943,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077810,499429.00
05/12/2016 14:30,2,6.273,ACTIVE,218.26,366.40,59.986,1463077804,"201051344000585","219011344069620",29.64,28.50,0,338.44,427.11,188.5,180.0,0.888,407797.2,407797.2,35103,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077811,499430.00
05/12/2016 14:30,2,6.492,ACTIVE,217.35,364.89,59.986,1463077804,"201051344001230","219011344069620",29.60,29.50,0,334.54,429.22,194.8,186.1,0.902,405091.5,405091.5,34901,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077812,499431.00
05/12/2016 14:30,2,6.402,ACTIVE,218.48,365.19,59.975,1463077804,"201051344000582","219011344069620",28.92,27.30,0,337.84,430.12,187.1,178.7,0.835,398610.5,398610.5,35074,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077812,499432.00
05/12/2016 14:30,2,5.904,ACTIVE,216.90,361.59,60.002,1463077804,"201051344000955","219011344069620",29.38,29.80,0,336.64,429.82,175.6,167.5,0.826,410653.6,410653.6,35005,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077813,499433.00
05/12/2016 14:30,2,3.682,ACTIVE,214.19,428.31,59.986,1463077804,"274151322000094","219011344069620",39.36,37.50,0,394.95,467.69,146.3,139.3,0.575,547098.5,547098.5,24935,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077815,499434.00
05/12/2016 14:30,2,5.076,ACTIVE,218.93,362.79,59.991,1463077804,"201051344000579","219011344069620",29.34,28.80,0,340.55,432.22,150.8,143.6,0.707,411388.3,411388.3,10611,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077816,499435.00
