ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 14:30,2,5.059,ACTIVE,216.22,357.98,60.002,1463077804,"201051344000890","219011344069620",28.86,32.20,0,335.44,427.71,147.9,140.9,0.676,407808.2,407808.2,35025,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077816,499436.00
05/12/2016 14:30,2,5.049,ACTIVE,217.13,360.08,60.002,1463077804,"201051344000438","219011344069620",29.26,30.00,0,337.84,429.52,149.5,142.4,0.707,409950.7,409950.7,35034,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077817,499437.00
05/12/2016 14:30,2,4.773,ACTIVE,216.45,359.48,59.975,1463077804,"201051344000417","219011344069620",28.88,32.20,0,336.94,428.31,139.6,132.8,0.663,402684.5,402684.5,35190,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077818,499438.00
05/12/2016 14:30,2,4.582,ACTIVE,213.51,350.17,59.986,1463077804,"274151322000083","219011344069620",28.71,41.00,0,334.54,406.67,133.1,126.6,0.530,672835.1,672835.1,24014,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077819,499439.00
05/12/2016 14:30,2,4.715,ACTIVE,214.64,357.08,59.986,1463077804,"274151322000076","219011344069620",29.38,39.80,0,334.24,406.07,140.3,133.5,0.557,716230.2,716230.2,24007,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077820,499440.00
05/12/2016 14:30,2,4.932,ACTIVE,217.58,362.19,59.954,1463077804,"201051344000868","219011344069620",29.70,24.00,0,336.94,428.01,148.2,141.2,0.676,396628.7,396628.7,30265,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077821,499441.00
05/12/2016 14:30,2,4.656,ACTIVE,213.96,351.97,59.991,1463077804,"274151322000095","219011344069620",29.14,40.00,0,333.03,407.87,137.2,130.5,0.517,708958.5,708958.5,23915,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077822,499442.00
05/12/2016 14:30,2,5.004,ACTIVE,218.26,364.29,59.991,1463077804,"201051344000988","219011344069620",29.22,25.50,0,339.34,433.42,148.1,141.0,0.694,393920.7,393920.7,30559,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077823,499443.00
05/12/2016 14:30,2,4.979,ACTIVE,216.90,360.69,59.991,1463077804,"201051344001025","219011344069620",29.58,29.30,0,337.54,427.41,149.2,142.1,0.681,407648.8,407648.8,35075,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077824,499444.00
05/12/2016 14:30,2,4.848,ACTIVE,218.48,361.89,59.996,1463077804,"201051344000458","219011344069620",29.66,26.50,0,339.95,432.22,145.6,138.6,0.698,404614.9,404614.9,30482,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077825,499445.00
05/12/2016 14:30,2,4.926,ACTIVE,219.16,364.59,59.986,1463077804,"201051344000853","219011344069620",29.68,24.80,0,342.05,432.82,148.1,141.0,0.694,403123.8,403123.8,30082,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077826,499446.00
05/12/2016 14:30,2,4.848,ACTIVE,216.22,358.88,59.959,1463077804,"201051344000685","219011344069620",28.84,28.50,0,336.64,428.61,141.7,134.9,0.685,409438.9,409438.9,34916,0,0,0,L,1122011218,0,124.72,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077826,499447.00
05/12/2016 14:30,2,4.793,ACTIVE,216.90,359.18,60.007,1463077804,"201051344000917","219011344069620",29.16,28.80,0,337.24,427.71,141.5,134.6,0.663,406305.6,406305.6,34914,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077827,499448.00
05/12/2016 14:30,2,4.799,ACTIVE,216.22,359.48,59.996,1463077804,"201051344001145","219011344069620",29.28,28.00,0,337.24,428.31,142.3,135.5,0.667,411519.4,411519.4,34770,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077828,499449.00
05/12/2016 14:30,2,5.105,ACTIVE,217.35,361.89,60.018,1463077804,"201051344000651","219011344069620",29.32,27.50,0,337.54,426.81,151.7,144.5,0.703,403698.8,403698.8,35133,0,0,0,L,1122011218,0,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077829,499450.00
05/12/2016 14:30,2,4.703,ACTIVE,213.74,362.79,59.986,1463077804,"274151322000088","219011344069620",27.59,36.00,0,333.93,404.27,131.4,124.9,0.495,650800.7,650800.7,23685,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077830,499451.00
05/12/2016 14:30,2,3.297,ACTIVE,214.64,431.32,59.996,1463077804,"274151322000068","219011344069620",39.04,38.60,0,391.64,468.29,129.9,123.5,0.499,546826.9,546826.9,25143,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077831,499452.00
05/12/2016 14:30,2,4.963,ACTIVE,217.13,359.78,59.959,1463077804,"201051344001135","219011344069620",29.90,28.00,0,336.94,428.61,150.2,143.0,0.698,399825.0,399825.0,35079,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077832,499453.00
05/12/2016 14:30,2,5.391,ACTIVE,217.58,362.19,60.002,1463077804,"201051344000594","219011344069620",29.26,31.50,0,336.64,428.91,159.8,152.3,0.742,408187.3,408187.3,30523,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077833,499454.00
05/12/2016 14:30,2,5.281,ACTIVE,217.35,361.29,60.002,1463077804,"201051344001203","219011344069620",29.64,29.50,0,337.84,428.31,158.7,151.2,0.747,406684.8,406684.8,35094,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077834,499455.00
05/12/2016 14:30,2,4.812,ACTIVE,213.96,362.79,59.981,1463077804,"274151322000054","219011344069620",28.45,35.60,0,333.63,405.47,138.9,132.1,0.539,664884.1,664884.1,23716,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077835,499456.00
05/12/2016 14:30,2,5.414,ACTIVE,218.26,363.39,59.991,1463077804,"201051344000867","219011344069620",29.44,27.30,0,338.74,427.11,161.6,154.0,0.738,395901.7,395901.7,30524,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077836,499457.00
05/12/2016 14:30,2,5.322,ACTIVE,217.58,362.19,60.002,1463077804,"201051344001093","219011344069620",29.56,28.50,0,337.54,427.71,159.3,151.9,0.725,405344.4,405344.4,34962,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077836,499458.00
05/12/2016 14:30,2,5.852,ACTIVE,219.16,364.29,59.991,1463077804,"201051344000900","219011344069620",29.80,23.80,0,339.04,432.22,176.7,168.6,0.813,411425.5,411425.5,29912,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077837,499459.00
05/12/2016 14:30,2,6.098,ACTIVE,219.39,368.80,60.023,1463077804,"201051344000648","219011344069620",29.32,25.80,0,339.65,432.22,181.1,172.9,0.822,403648.1,403648.1,30210,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077838,499460.00
05/12/2016 14:30,2,6.295,ACTIVE,220.06,370.30,59.991,1463077804,"201051344000569","219011344069620",30.10,26.30,0,339.34,433.12,191.6,183.0,0.875,412598.0,412598.0,29847,0,0,0,L,1122011218,0,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077839,499461.00
05/12/2016 14:30,2,5.479,ACTIVE,219.61,366.10,60.007,1463077804,"201051344000983","219011344069620",29.86,26.00,0,338.44,432.22,165.3,157.7,0.756,404238.3,404238.3,30316,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077840,499462.00
05/12/2016 14:30,2,5.275,ACTIVE,219.16,363.99,59.991,1463077804,"201051344001158","219011344069620",29.26,26.00,0,339.34,432.22,156.2,148.8,0.725,398722.1,398722.1,30577,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077841,499463.00
05/12/2016 14:30,2,4.979,ACTIVE,218.93,363.09,59.991,1463077804,"201051344000576","219011344069620",29.58,24.50,0,340.55,431.92,148.9,141.8,0.658,405611.5,405611.5,29990,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077842,499464.00
05/12/2016 14:30,2,5.119,ACTIVE,214.19,368.20,60.007,1463077804,"274151322000087","219011344069620",27.83,44.80,0,332.13,403.07,144.0,137.1,0.548,638675.9,638675.9,23797,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463077843,499465.00
05/12/2016 14:45,2,6.998,ACTIVE,220.74,371.81,60.002,1463078703,"201051344000645","219011344069620",29.22,26.30,0,341.45,430.42,207.0,197.9,0.919,405327.1,405327.1,30132,0,0,0,L,1122011218,0,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078705,499466.00
05/12/2016 14:45,2,6.477,ACTIVE,215.09,368.50,59.996,1463078703,"274151322000085","219011344069620",27.14,37.30,0,335.14,397.05,178.1,169.9,0.685,667101.3,667101.3,23723,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078706,499467.00
05/12/2016 14:45,2,6.924,ACTIVE,219.84,373.01,59.991,1463078703,"201051344000633","219011344069620",29.22,28.80,0,339.65,425.31,204.8,195.8,0.955,396289.2,396289.2,30601,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078707,499468.00
05/12/2016 14:45,2,6.977,ACTIVE,220.97,369.70,60.002,1463078703,"201051344000469","219011344069620",29.44,23.50,0,339.65,431.62,208.0,198.8,0.950,397664.2,397664.2,30538,0,0,0,L,1122011218,0,124.94,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078708,499469.00
05/12/2016 14:45,2,6.934,ACTIVE,217.80,366.70,59.996,1463078703,"201051344000646","219011344069620",28.82,30.30,0,335.44,426.21,202.4,193.4,0.950,401433.3,401433.3,35100,0,0,0,L,1122011218,0,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078709,499470.00
05/12/2016 14:45,2,6.500,ACTIVE,214.87,368.50,59.996,1463078703,"274151322000052","219011344069620",28.57,42.00,0,335.44,400.36,187.9,179.4,0.729,678959.9,678959.9,23944,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078710,499471.00
05/12/2016 14:45,2,6.992,ACTIVE,219.16,370.00,59.996,1463078703,"201051344000585","219011344069620",29.14,29.00,0,338.14,424.71,206.6,197.4,0.950,407840.6,407840.6,35104,0,0,0,L,1122011218,0,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078711,499472.00
05/12/2016 14:45,2,6.719,ACTIVE,217.58,363.99,60.002,1463078703,"201051344001230","219011344069620",29.30,30.30,0,334.84,422.30,199.2,190.4,0.919,405133.4,405133.4,34902,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078712,499473.00
05/12/2016 14:45,2,6.850,ACTIVE,218.93,365.80,60.002,1463078703,"201051344000582","219011344069620",28.75,28.50,0,337.54,425.61,199.4,190.6,0.902,398652.5,398652.5,35075,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078712,499474.00
05/12/2016 14:45,2,6.811,ACTIVE,217.80,364.89,59.996,1463078703,"201051344000955","219011344069620",28.98,30.00,0,336.34,424.41,199.9,191.0,0.941,410695.8,410695.8,35006,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078713,499475.00
05/12/2016 14:45,2,4.301,ACTIVE,214.64,422.00,59.996,1463078703,"274151322000094","219011344069620",39.24,39.30,0,395.55,473.70,172.1,164.2,0.676,547134.5,547134.5,24936,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078714,499476.00
05/12/2016 14:45,2,6.859,ACTIVE,220.97,372.71,60.007,1463078703,"201051344000579","219011344069620",29.16,30.00,0,341.45,431.62,202.6,193.6,0.941,411431.3,411431.3,10612,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078715,499477.00
05/12/2016 14:45,2,6.760,ACTIVE,217.58,367.30,59.996,1463078703,"201051344000890","219011344069620",29.20,32.20,0,336.04,424.71,200.0,191.1,0.902,407850.6,407850.6,35026,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078716,499478.00
05/12/2016 14:45,2,6.844,ACTIVE,218.48,369.10,60.007,1463078703,"201051344000438","219011344069620",28.73,31.00,0,337.54,426.51,199.1,190.2,0.924,409993.0,409993.0,35035,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078717,499479.00
05/12/2016 14:45,2,6.809,ACTIVE,217.80,365.80,59.991,1463078703,"201051344000417","219011344069620",28.47,32.60,0,336.64,424.41,196.3,187.5,0.937,402726.2,402726.2,35191,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078718,499480.00
05/12/2016 14:45,2,6.434,ACTIVE,214.41,356.48,59.991,1463078703,"274151322000083","219011344069620",28.47,42.80,0,335.14,400.36,185.1,176.7,0.734,672874.4,672874.4,24015,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078719,499481.00
05/12/2016 14:45,2,6.760,ACTIVE,215.32,360.99,59.996,1463078703,"274151322000076","219011344069620",29.04,41.50,0,335.14,403.67,198.8,190.0,0.778,716272.5,716272.5,24008,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078720,499482.00
05/12/2016 14:45,2,6.918,ACTIVE,219.61,371.51,60.002,1463078703,"201051344000868","219011344069620",29.18,25.00,0,338.74,426.81,204.4,195.4,0.902,396672.2,396672.2,30266,0,0,0,L,1122011218,0,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078721,499483.00
05/12/2016 14:45,2,6.736,ACTIVE,214.41,363.99,59.991,1463078703,"274151322000095","219011344069620",29.06,41.80,0,333.63,404.57,198.0,189.2,0.742,709000.6,709000.6,23916,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078722,499484.00
05/12/2016 14:45,2,6.943,ACTIVE,220.97,372.71,59.991,1463078703,"201051344000988","219011344069620",29.12,26.30,0,340.55,431.02,204.9,195.8,0.941,393964.2,393964.2,30560,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078723,499485.00
05/12/2016 14:45,2,6.854,ACTIVE,218.71,368.80,60.002,1463078703,"201051344001025","219011344069620",29.40,30.30,0,334.24,425.91,204.1,195.1,0.924,407692.2,407692.2,35076,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078724,499486.00
05/12/2016 14:45,2,6.846,ACTIVE,220.74,370.90,60.012,1463078703,"201051344000458","219011344069620",29.38,27.80,0,340.85,431.02,203.6,194.5,0.959,404658.2,404658.2,30483,0,0,0,L,1122011218,0,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078725,499487.00
05/12/2016 14:45,2,6.797,ACTIVE,221.64,371.81,59.991,1463078703,"201051344000853","219011344069620",29.88,26.00,0,341.45,431.92,205.4,196.4,0.946,403167.6,403167.6,30083,0,0,0,L,1122011218,0,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078726,499488.00
05/12/2016 14:45,2,6.803,ACTIVE,217.58,365.80,59.970,1463078703,"201051344000685","219011344069620",28.96,29.30,0,336.04,424.41,199.6,190.7,0.959,409481.4,409481.4,34917,0,0,0,L,1122011218,0,125.40,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078727,499489.00
05/12/2016 14:45,2,6.707,ACTIVE,218.93,368.50,60.002,1463078703,"201051344000917","219011344069620",29.34,29.30,0,336.94,425.01,199.2,190.3,0.915,406348.0,406348.0,34915,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078728,499490.00
05/12/2016 14:45,2,6.701,ACTIVE,217.58,367.30,59.996,1463078703,"201051344001145","219011344069620",29.30,28.50,0,336.94,424.41,198.8,190.0,0.910,411561.7,411561.7,34771,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078728,499491.00
05/12/2016 14:45,2,6.943,ACTIVE,218.93,369.10,60.034,1463078703,"201051344000651","219011344069620",28.77,28.00,0,338.74,424.41,202.3,193.3,0.915,403741.8,403741.8,35134,0,0,0,L,1122011218,0,125.85,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078729,499492.00
05/12/2016 14:45,2,6.398,ACTIVE,214.64,364.29,60.018,1463078703,"274151322000088","219011344069620",27.19,37.00,0,335.44,397.96,176.2,168.1,0.672,650838.2,650838.2,23686,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078730,499493.00
05/12/2016 14:45,2,4.379,ACTIVE,215.54,418.09,59.991,1463078703,"274151322000068","219011344069620",38.66,40.80,0,395.25,467.99,172.3,164.4,0.658,546863.3,546863.3,25144,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078731,499494.00
05/12/2016 14:45,2,6.703,ACTIVE,218.71,366.10,59.996,1463078703,"201051344001135","219011344069620",29.24,28.30,0,337.24,424.71,198.5,189.7,0.910,399867.6,399867.6,35080,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078732,499495.00
05/12/2016 14:45,2,6.803,ACTIVE,218.71,369.10,59.949,1463078703,"201051344000594","219011344069620",29.14,32.00,0,337.24,426.51,200.7,191.8,0.919,408230.7,408230.7,30524,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078733,499496.00
05/12/2016 14:45,2,6.752,ACTIVE,218.93,367.60,59.996,1463078703,"201051344001203","219011344069620",29.14,31.00,0,338.74,426.51,199.2,190.3,0.928,406727.9,406727.9,35095,0,0,0,L,1122011218,0,125.85,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078734,499497.00
05/12/2016 14:45,2,6.303,ACTIVE,214.87,368.50,59.996,1463078703,"274151322000054","219011344069620",27.63,36.80,0,335.44,399.46,175.9,167.9,0.667,664922.3,664922.3,23717,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078735,499498.00
05/12/2016 14:45,2,6.740,ACTIVE,219.61,368.80,60.002,1463078703,"201051344000867","219011344069620",29.12,28.00,0,339.04,425.61,198.8,189.9,0.902,395945.1,395945.1,30525,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078736,499499.00
05/12/2016 14:45,2,6.496,ACTIVE,218.71,365.80,59.996,1463078703,"201051344001093","219011344069620",29.52,29.30,0,337.54,424.41,194.2,185.5,0.871,405386.8,405386.8,34963,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078737,499500.00
05/12/2016 14:45,2,6.771,ACTIVE,220.29,370.00,59.996,1463078703,"201051344000900","219011344069620",29.46,25.30,0,339.34,431.62,202.0,193.1,0.906,411469.5,411469.5,29913,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078738,499501.00
05/12/2016 14:45,2,6.697,ACTIVE,220.06,369.70,60.002,1463078703,"201051344000648","219011344069620",29.00,26.50,0,340.25,430.72,196.7,187.9,0.910,403691.0,403691.0,30211,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078739,499502.00
05/12/2016 14:45,2,6.752,ACTIVE,220.52,371.21,60.002,1463078703,"201051344000569","219011344069620",29.42,26.80,0,335.44,431.32,201.2,192.3,0.897,412641.7,412641.7,29848,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078739,499503.00
05/12/2016 14:45,2,6.752,ACTIVE,220.74,373.91,59.991,1463078703,"201051344000983","219011344069620",29.52,26.00,0,339.95,432.22,201.8,192.9,0.937,404282.1,404282.1,30317,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078740,499504.00
05/12/2016 14:45,2,6.770,ACTIVE,220.74,371.21,59.996,1463078703,"201051344001158","219011344069620",28.94,27.00,0,339.95,430.12,198.6,189.7,0.897,398765.2,398765.2,30578,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078741,499505.00
05/12/2016 14:45,2,6.703,ACTIVE,220.74,370.90,60.007,1463078703,"201051344000576","219011344069620",29.60,25.00,0,341.15,431.02,200.8,191.9,0.919,405655.1,405655.1,29991,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078742,499506.00
05/12/2016 14:45,2,6.215,ACTIVE,214.64,362.79,60.002,1463078703,"274151322000087","219011344069620",27.57,46.00,0,331.53,398.26,173.5,165.5,0.628,638713.5,638713.5,23798,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463078743,499507.00
05/12/2016 15:00,2,5.062,ACTIVE,219.39,362.79,60.023,1463079603,"201051344000645","219011344069620",29.34,26.30,0,342.05,432.22,150.4,143.2,0.676,405371.3,405371.3,30133,0,0,0,L,1122011218,0,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079604,499508.00
05/12/2016 15:00,2,4.500,ACTIVE,214.41,360.69,60.012,1463079603,"274151322000085","219011344069620",27.99,36.80,0,336.64,399.46,127.6,121.3,0.495,667139.2,667139.2,23724,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079605,499509.00
05/12/2016 15:00,2,4.969,ACTIVE,218.48,362.49,59.986,1463079603,"201051344000633","219011344069620",28.90,28.50,0,339.95,430.72,145.6,138.6,0.694,396333.0,396333.0,30602,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079606,499510.00
05/12/2016 15:00,2,4.957,ACTIVE,218.93,363.09,60.028,1463079603,"201051344000469","219011344069620",29.64,24.00,0,340.55,433.12,148.7,141.6,0.689,397708.6,397708.6,30539,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079607,499511.00
05/12/2016 15:00,2,5.029,ACTIVE,216.67,360.08,59.991,1463079603,"201051344000646","219011344069620",29.32,30.00,0,334.54,428.61,149.3,142.2,0.716,401476.5,401476.5,35101,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079608,499512.00
05/12/2016 15:00,2,4.889,ACTIVE,214.41,365.49,60.018,1463079603,"274151322000052","219011344069620",28.69,42.00,0,335.14,401.86,141.9,135.0,0.552,679000.0,679000.0,23945,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079609,499513.00
05/12/2016 15:00,2,5.111,ACTIVE,217.80,362.49,60.007,1463079603,"201051344000585","219011344069620",29.78,29.00,0,337.84,425.61,154.5,147.2,0.729,407884.8,407884.8,35105,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079610,499514.00
05/12/2016 15:00,2,5.236,ACTIVE,216.90,361.59,60.018,1463079603,"201051344001230","219011344069620",29.56,30.30,0,335.74,426.81,156.7,149.3,0.720,405176.1,405176.1,34903,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079611,499515.00
05/12/2016 15:00,2,5.100,ACTIVE,218.03,360.08,60.039,1463079603,"201051344000582","219011344069620",28.75,28.80,0,337.24,427.41,148.6,141.5,0.676,398695.4,398695.4,35076,0,0,0,L,1122011218,0,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079612,499516.00
05/12/2016 15:00,2,5.332,ACTIVE,216.90,363.99,60.034,1463079603,"201051344000955","219011344069620",29.90,30.80,0,336.94,426.81,161.7,154.1,0.778,410738.8,410738.8,35007,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079613,499517.00
05/12/2016 15:00,2,3.348,ACTIVE,214.64,432.52,59.996,1463079603,"274151322000094","219011344069620",40.55,38.80,0,399.46,468.89,137.6,130.9,0.539,547171.3,547171.3,24937,0,0,0,L,1151911521,0,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079614,499518.00
05/12/2016 15:00,2,6.768,ACTIVE,221.42,370.60,60.028,1463079603,"201051344000579","219011344069620",28.96,29.50,0,341.45,433.12,198.4,189.6,0.928,411475.1,411475.1,10613,0,0,0,L,1122011218,0,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079615,499519.00
05/12/2016 15:00,2,6.650,ACTIVE,217.80,366.70,60.039,1463079603,"201051344000890","219011344069620",29.28,32.00,0,336.34,427.11,197.2,188.4,0.906,407893.7,407893.7,35027,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079615,499520.00
05/12/2016 15:00,2,6.828,ACTIVE,218.71,366.70,60.039,1463079603,"201051344000438","219011344069620",29.32,30.80,0,337.54,427.41,202.9,193.9,0.941,410035.9,410035.9,35036,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079616,499521.00
05/12/2016 15:00,2,6.996,ACTIVE,218.48,367.30,60.039,1463079603,"201051344000417","219011344069620",28.96,32.80,0,337.24,427.11,205.1,196.1,0.963,402768.6,402768.6,35192,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079617,499522.00
05/12/2016 15:00,2,6.805,ACTIVE,215.09,380.82,60.002,1463079603,"274151322000083","219011344069620",28.55,42.00,0,335.14,402.16,196.6,187.8,0.773,672914.4,672914.4,24016,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079618,499523.00
05/12/2016 15:00,2,7.166,ACTIVE,216.00,357.38,60.002,1463079603,"274151322000076","219011344069620",29.52,41.30,0,335.74,405.47,214.2,204.8,0.849,716315.5,716315.5,24009,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079619,499524.00
05/12/2016 15:00,2,7.531,ACTIVE,220.29,368.50,60.028,1463079603,"201051344000868","219011344069620",29.52,24.50,0,339.34,430.72,225.1,215.3,1.016,396716.4,396716.4,30267,0,0,0,L,1122011218,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079620,499525.00
05/12/2016 15:00,2,7.357,ACTIVE,215.09,375.71,60.002,1463079603,"274151322000095","219011344069620",29.36,40.60,0,334.24,405.77,218.7,209.1,0.818,709043.5,709043.5,23917,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079621,499526.00
05/12/2016 15:00,2,7.811,ACTIVE,222.32,375.41,60.034,1463079603,"201051344000988","219011344069620",29.16,26.00,0,340.25,432.52,230.7,220.7,1.061,394008.4,394008.4,30561,0,0,0,L,1122011218,0,125.85,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079622,499527.00
05/12/2016 15:00,2,7.957,ACTIVE,219.84,370.30,60.002,1463079603,"201051344001025","219011344069620",28.82,30.30,0,337.84,427.71,232.3,222.3,1.025,407736.3,407736.3,35077,0,0,0,L,1122011218,0,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079623,499528.00
05/12/2016 15:00,2,7.914,ACTIVE,222.32,376.31,60.034,1463079603,"201051344000458","219011344069620",29.26,27.30,0,341.15,432.22,234.3,224.3,1.105,404702.2,404702.2,30484,0,0,0,L,1122011218,0,126.07,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079624,499529.00
05/12/2016 15:00,2,7.869,ACTIVE,223.00,377.82,60.023,1463079603,"201051344000853","219011344069620",29.84,25.50,0,342.65,432.52,237.6,227.4,1.096,403212.1,403212.1,30084,0,0,0,L,1122011218,0,126.53,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079624,499530.00
05/12/2016 15:00,2,7.891,ACTIVE,218.71,372.11,60.044,1463079603,"201051344000685","219011344069620",29.24,29.30,0,336.94,426.81,233.6,223.5,1.109,409524.6,409524.6,34918,0,0,0,L,1122011218,0,126.07,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079626,499531.00
05/12/2016 15:00,2,7.936,ACTIVE,220.29,375.11,60.023,1463079603,"201051344000917","219011344069620",29.26,29.30,0,337.54,426.51,235.1,225.0,1.092,406391.0,406391.0,34916,0,0,0,L,1122011218,0,125.85,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079627,499532.00
05/12/2016 15:00,2,8.051,ACTIVE,218.71,369.10,60.044,1463079603,"201051344001145","219011344069620",29.10,28.50,0,337.54,427.71,237.3,227.1,1.087,411604.6,411604.6,34772,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079628,499533.00
05/12/2016 15:00,2,8.189,ACTIVE,220.74,372.71,60.028,1463079603,"201051344000651","219011344069620",29.22,28.30,0,338.14,427.11,242.4,232.1,1.092,403785.5,403785.5,35135,0,0,0,L,1122011218,0,126.75,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079629,499534.00
05/12/2016 15:00,2,7.582,ACTIVE,215.32,375.71,60.018,1463079603,"274151322000088","219011344069620",27.67,36.80,0,336.04,399.46,212.4,203.1,0.813,650876.2,650876.2,23687,0,0,0,L,1151911521,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079630,499535.00
05/12/2016 15:00,2,5.168,ACTIVE,216.45,445.75,60.018,1463079603,"274151322000068","219011344069620",40.22,40.40,0,396.75,466.19,210.0,200.7,0.804,546900.3,546900.3,25145,0,0,0,L,1151911521,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079631,499536.00
05/12/2016 15:00,2,8.414,ACTIVE,220.52,373.61,60.034,1463079603,"201051344001135","219011344069620",29.06,29.00,0,336.94,428.61,247.5,236.9,1.136,399910.9,399910.9,35081,0,0,0,L,1122011218,0,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079631,499537.00
05/12/2016 15:00,2,8.508,ACTIVE,220.52,375.11,60.023,1463079603,"201051344000594","219011344069620",29.54,33.00,0,338.14,428.61,254.6,243.8,1.145,408274.7,408274.7,30525,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079632,499538.00
05/12/2016 15:00,2,8.498,ACTIVE,220.97,375.41,60.028,1463079603,"201051344001203","219011344069620",29.36,31.00,0,338.74,428.01,252.7,241.9,1.158,406771.7,406771.7,35096,0,0,0,L,1122011218,0,126.98,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079633,499539.00
05/12/2016 15:00,2,7.916,ACTIVE,215.54,359.18,59.991,1463079603,"274151322000054","219011344069620",27.43,37.30,0,334.84,400.96,219.7,210.1,0.840,664961.0,664961.0,23718,0,0,0,L,1151911521,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079634,499540.00
05/12/2016 15:00,2,8.586,ACTIVE,221.19,373.91,60.034,1463079603,"201051344000867","219011344069620",28.94,27.30,0,339.95,430.42,251.6,240.9,1.131,395989.2,395989.2,30526,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079635,499541.00
05/12/2016 15:00,2,8.207,ACTIVE,220.52,372.71,60.034,1463079603,"201051344001093","219011344069620",29.54,29.30,0,337.54,426.81,245.5,235.0,1.087,405429.9,405429.9,34964,0,0,0,L,1122011218,0,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079636,499542.00
05/12/2016 15:00,2,8.326,ACTIVE,222.55,375.71,60.023,1463079603,"201051344000900","219011344069620",30.02,24.80,0,340.25,432.82,253.2,242.4,1.136,411514.2,411514.2,29914,0,0,0,L,1122011218,0,126.30,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079637,499543.00
05/12/2016 15:00,2,8.275,ACTIVE,222.10,376.01,60.028,1463079603,"201051344000648","219011344069620",29.20,25.80,0,341.45,433.12,244.7,234.3,1.087,403734.6,403734.6,30212,0,0,0,L,1122011218,0,125.62,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079638,499544.00
05/12/2016 15:00,2,8.242,ACTIVE,222.55,375.11,60.028,1463079603,"201051344000569","219011344069620",29.54,26.80,0,340.25,433.42,246.6,236.1,1.123,412686.2,412686.2,29849,0,0,0,L,1122011218,0,125.85,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079639,499545.00
05/12/2016 15:00,2,8.119,ACTIVE,222.77,378.72,60.023,1463079603,"201051344000983","219011344069620",29.50,26.00,0,339.95,433.12,242.4,232.1,1.109,404326.5,404326.5,30318,0,0,0,L,1122011218,0,126.07,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079640,499546.00
05/12/2016 15:00,2,7.918,ACTIVE,222.55,375.41,60.018,1463079603,"201051344001158","219011344069620",29.06,27.00,0,341.45,432.52,233.0,222.9,1.061,398808.9,398808.9,30579,0,0,0,L,1122011218,0,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079641,499547.00
05/12/2016 15:00,2,7.670,ACTIVE,222.10,376.01,60.012,1463079603,"201051344000576","219011344069620",29.50,24.80,0,341.45,433.12,228.9,219.1,1.034,405699.4,405699.4,29992,0,0,0,L,1122011218,0,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079642,499548.00
05/12/2016 15:00,2,6.916,ACTIVE,215.32,374.51,60.002,1463079603,"274151322000087","219011344069620",27.45,47.30,0,332.73,400.66,191.9,183.3,0.738,638751.6,638751.6,23799,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463079642,499549.00
05/12/2016 15:15,2,5.512,ACTIVE,219.84,369.40,59.965,1463080503,"201051344000645","219011344069620",29.56,26.30,0,342.05,431.62,164.9,157.2,0.734,405407.0,405407.0,30134,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080504,499550.00
05/12/2016 15:15,2,5.031,ACTIVE,214.87,362.79,59.991,1463080503,"274151322000085","219011344069620",28.03,35.60,0,336.04,398.56,142.8,135.9,0.526,667169.9,667169.9,23725,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080505,499551.00
05/12/2016 15:15,2,5.473,ACTIVE,218.93,366.10,59.965,1463080503,"201051344000633","219011344069620",29.50,28.80,0,340.55,431.32,163.5,155.9,0.773,396368.5,396368.5,30603,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080506,499552.00
05/12/2016 15:15,2,5.443,ACTIVE,219.84,366.40,59.975,1463080503,"201051344000469","219011344069620",29.88,23.30,0,340.85,432.52,164.6,156.9,0.765,397744.6,397744.6,30540,0,0,0,L,1122011218,0,124.49,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080507,499553.00
05/12/2016 15:15,2,5.422,ACTIVE,217.13,360.69,59.970,1463080503,"201051344000646","219011344069620",29.32,30.00,0,336.94,427.71,161.0,153.5,0.760,401511.5,401511.5,35102,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080508,499554.00
05/12/2016 15:15,2,5.127,ACTIVE,214.41,368.80,59.975,1463080503,"274151322000052","219011344069620",28.78,40.60,0,336.04,401.26,149.4,142.2,0.588,679032.5,679032.5,23946,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080509,499555.00
05/12/2016 15:15,2,5.279,ACTIVE,218.03,362.79,59.975,1463080503,"201051344000585","219011344069620",29.72,29.00,0,338.44,426.21,158.8,151.4,0.738,407920.8,407920.8,35106,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080510,499556.00
05/12/2016 15:15,2,4.998,ACTIVE,216.90,361.59,59.970,1463080503,"201051344001230","219011344069620",29.68,29.00,0,336.34,426.21,150.2,143.1,0.698,405210.7,405210.7,34904,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080511,499557.00
05/12/2016 15:15,2,5.158,ACTIVE,218.26,361.89,59.970,1463080503,"201051344000582","219011344069620",29.16,28.50,0,338.44,427.11,152.5,145.2,0.698,398730.1,398730.1,35077,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080512,499558.00
05/12/2016 15:15,2,5.195,ACTIVE,217.13,361.59,59.970,1463080503,"201051344000955","219011344069620",29.56,30.30,0,336.94,425.61,155.6,148.2,0.720,410773.8,410773.8,35008,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080513,499559.00
05/12/2016 15:15,2,3.346,ACTIVE,214.87,427.71,59.938,1463080503,"274151322000094","219011344069620",39.44,38.60,0,388.94,463.18,133.9,127.4,0.526,547200.9,547200.9,24938,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080514,499560.00
05/12/2016 15:15,2,5.367,ACTIVE,219.84,365.80,59.986,1463080503,"201051344000579","219011344069620",29.54,28.80,0,342.65,432.22,160.5,153.0,0.756,411510.7,411510.7,10614,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080514,499561.00
05/12/2016 15:15,2,5.342,ACTIVE,217.13,362.19,59.970,1463080503,"201051344000890","219011344069620",29.26,32.00,0,337.24,426.81,158.2,150.8,0.720,407928.7,407928.7,35028,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080515,499562.00
05/12/2016 15:15,2,5.268,ACTIVE,217.80,362.49,59.970,1463080503,"201051344000438","219011344069620",29.62,30.30,0,338.14,425.91,157.8,150.4,0.742,410070.8,410070.8,35037,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080516,499563.00
05/12/2016 15:15,2,5.322,ACTIVE,217.35,361.29,59.981,1463080503,"201051344000417","219011344069620",29.14,31.80,0,337.84,425.61,157.1,149.7,0.742,402803.0,402803.0,35193,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080517,499564.00
05/12/2016 15:15,2,5.082,ACTIVE,214.19,352.87,59.970,1463080503,"274151322000083","219011344069620",28.84,41.50,0,336.34,400.96,148.4,141.3,0.588,672946.8,672946.8,24017,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080518,499565.00
05/12/2016 15:15,2,5.283,ACTIVE,215.32,355.88,59.933,1463080503,"274151322000076","219011344069620",29.76,39.80,0,336.04,405.47,159.3,151.8,0.632,716350.4,716350.4,24010,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080519,499566.00
05/12/2016 15:15,2,5.221,ACTIVE,218.48,362.19,59.970,1463080503,"201051344000868","219011344069620",29.66,24.80,0,339.95,430.72,156.7,149.3,0.707,396752.1,396752.1,30268,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080520,499567.00
05/12/2016 15:15,2,5.283,ACTIVE,214.41,363.39,59.944,1463080503,"274151322000095","219011344069620",29.36,40.20,0,335.74,404.27,157.0,149.6,0.601,709078.1,709078.1,23918,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080521,499568.00
05/12/2016 15:15,2,5.170,ACTIVE,219.61,365.19,59.965,1463080503,"201051344000988","219011344069620",29.50,26.30,0,342.05,432.22,154.5,147.2,0.716,394044.1,394044.1,30562,0,0,0,L,1122011218,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080522,499569.00
05/12/2016 15:15,2,5.225,ACTIVE,217.35,360.69,60.023,1463080503,"201051344001025","219011344069620",29.44,29.80,0,337.84,428.31,155.7,148.4,0.707,407771.9,407771.9,35078,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080523,499570.00
05/12/2016 15:15,2,5.111,ACTIVE,219.39,363.99,59.970,1463080503,"201051344000458","219011344069620",29.70,27.30,0,342.95,431.92,153.7,146.5,0.716,404737.8,404737.8,30485,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080523,499571.00
05/12/2016 15:15,2,5.035,ACTIVE,219.84,366.40,59.975,1463080503,"201051344000853","219011344069620",29.58,25.50,0,343.85,431.92,150.8,143.7,0.703,403248.0,403248.0,30085,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080524,499572.00
05/12/2016 15:15,2,5.029,ACTIVE,216.45,359.48,59.981,1463080503,"201051344000685","219011344069620",29.08,28.50,0,337.84,426.21,148.1,141.1,0.720,409559.4,409559.4,34919,0,0,0,L,1122011218,0,124.94,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080525,499573.00
05/12/2016 15:15,2,4.906,ACTIVE,217.35,361.59,59.975,1463080503,"201051344000917","219011344069620",29.56,29.00,0,337.84,426.21,146.9,139.9,0.689,406425.6,406425.6,34917,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080526,499574.00
05/12/2016 15:15,2,5.072,ACTIVE,216.45,361.59,59.975,1463080503,"201051344001145","219011344069620",29.44,28.00,0,338.14,426.21,151.3,144.1,0.720,411639.0,411639.0,34773,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080527,499575.00
05/12/2016 15:15,2,5.219,ACTIVE,217.80,362.19,59.991,1463080503,"201051344000651","219011344069620",29.32,28.30,0,338.74,425.61,155.1,147.8,0.703,403820.5,403820.5,35136,0,0,0,L,1122011218,0,125.40,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080528,499576.00
05/12/2016 15:15,2,4.684,ACTIVE,214.19,359.78,59.970,1463080503,"274151322000088","219011344069620",28.01,35.60,0,336.04,398.26,132.8,126.2,0.499,650906.7,650906.7,23688,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080529,499577.00
