ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 15:15,2,3.242,ACTIVE,215.32,435.23,59.970,1463080503,"274151322000068","219011344069620",39.56,40.20,0,394.65,467.69,129.9,123.5,0.486,546929.7,546929.7,25146,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080530,499578.00
05/12/2016 15:15,2,5.037,ACTIVE,217.13,360.69,59.970,1463080503,"201051344001135","219011344069620",29.38,28.30,0,338.44,426.81,149.9,142.8,0.694,399945.6,399945.6,35082,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080531,499579.00
05/12/2016 15:15,2,5.111,ACTIVE,217.80,363.99,59.970,1463080503,"201051344000594","219011344069620",29.24,32.40,0,338.44,428.31,151.5,144.3,0.703,408310.0,408310.0,30526,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080532,499580.00
05/12/2016 15:15,2,5.057,ACTIVE,217.80,360.69,59.975,1463080503,"201051344001203","219011344069620",29.40,30.00,0,339.34,427.11,150.6,143.4,0.703,406806.7,406806.7,35097,0,0,0,L,1122011218,0,125.40,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080533,499581.00
05/12/2016 15:15,2,4.807,ACTIVE,214.41,365.49,59.975,1463080503,"274151322000054","219011344069620",28.19,36.00,0,336.04,399.76,137.2,130.5,0.521,664992.1,664992.1,23719,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080534,499582.00
05/12/2016 15:15,2,5.273,ACTIVE,218.71,363.69,59.970,1463080503,"201051344000867","219011344069620",29.46,28.00,0,339.95,426.51,157.4,150.0,0.716,396024.4,396024.4,30527,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080535,499583.00
05/12/2016 15:15,2,5.121,ACTIVE,217.58,361.89,59.986,1463080503,"201051344001093","219011344069620",29.60,28.30,0,338.14,426.51,153.4,146.1,0.694,405464.1,405464.1,34965,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080536,499584.00
05/12/2016 15:15,2,5.479,ACTIVE,219.39,363.99,59.970,1463080503,"201051344000900","219011344069620",29.78,24.80,0,341.15,431.62,165.2,157.5,0.756,411549.8,411549.8,29915,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080536,499585.00
05/12/2016 15:15,2,5.396,ACTIVE,219.39,365.19,59.970,1463080503,"201051344000648","219011344069620",29.60,25.50,0,342.35,429.52,161.8,154.2,0.760,403769.4,403769.4,30213,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080537,499586.00
05/12/2016 15:15,2,5.494,ACTIVE,219.61,367.30,60.012,1463080503,"201051344000569","219011344069620",29.64,25.80,0,340.55,430.12,164.9,157.2,0.742,412721.5,412721.5,29850,0,0,0,L,1122011218,0,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080538,499587.00
05/12/2016 15:15,2,5.488,ACTIVE,219.84,366.40,59.970,1463080503,"201051344000983","219011344069620",29.74,26.00,0,340.25,427.41,165.5,157.8,0.769,404362.0,404362.0,30319,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080539,499588.00
05/12/2016 15:15,2,5.475,ACTIVE,219.84,365.49,59.975,1463080503,"201051344001158","219011344069620",29.46,27.00,0,342.35,425.01,163.4,155.8,0.765,398843.7,398843.7,30580,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080540,499589.00
05/12/2016 15:15,2,5.398,ACTIVE,219.84,367.90,59.938,1463080503,"201051344000576","219011344069620",30.06,25.00,0,341.45,425.91,164.4,156.8,0.734,405734.5,405734.5,29993,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080541,499590.00
05/12/2016 15:15,2,5.051,ACTIVE,214.64,352.27,59.970,1463080503,"274151322000087","219011344069620",28.01,46.40,0,334.84,395.85,143.3,136.4,0.535,638781.8,638781.8,23800,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463080542,499591.00
05/12/2016 15:30,2,6.869,ACTIVE,220.97,370.00,59.928,1463081404,"201051344000645","219011344069620",28.77,27.00,0,342.35,424.41,200.0,191.1,0.888,405451.3,405451.3,30135,0,0,0,L,1122011218,0,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081405,499592.00
05/12/2016 15:30,2,6.283,ACTIVE,215.54,366.10,59.975,1463081404,"274151322000085","219011344069620",27.23,37.30,0,336.64,393.45,173.2,165.3,0.663,667208.0,667208.0,23726,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081406,499593.00
05/12/2016 15:30,2,6.877,ACTIVE,220.29,370.00,59.965,1463081404,"201051344000633","219011344069620",28.59,29.00,0,341.45,420.50,199.1,190.2,0.928,396412.6,396412.6,30604,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081407,499594.00
05/12/2016 15:30,2,6.768,ACTIVE,221.64,372.71,59.991,1463081404,"201051344000469","219011344069620",29.50,24.80,0,341.75,426.21,202.1,193.1,0.932,397789.3,397789.3,30541,0,0,0,L,1122011218,0,125.17,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081408,499595.00
05/12/2016 15:30,2,6.764,ACTIVE,218.26,366.40,59.949,1463081404,"201051344000646","219011344069620",28.82,30.50,0,336.34,420.50,197.4,188.6,0.924,401555.1,401555.1,35103,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081409,499596.00
05/12/2016 15:30,2,6.408,ACTIVE,215.54,351.37,59.933,1463081404,"274151322000052","219011344069620",28.29,41.80,0,336.04,395.85,183.5,175.2,0.716,679073.0,679073.0,23947,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081411,499597.00
05/12/2016 15:30,2,6.986,ACTIVE,219.61,369.70,59.991,1463081404,"201051344000585","219011344069620",28.92,29.50,0,338.44,420.50,204.6,195.6,0.950,407965.6,407965.6,35107,0,0,0,L,1122011218,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081411,499598.00
05/12/2016 15:30,2,6.701,ACTIVE,218.03,364.89,59.981,1463081404,"201051344001230","219011344069620",29.22,30.50,0,335.44,414.49,198.3,189.5,0.915,405253.8,405253.8,34905,0,0,0,L,1122011218,0,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081412,499599.00
05/12/2016 15:30,2,6.850,ACTIVE,220.06,368.80,59.944,1463081404,"201051344000582","219011344069620",28.77,29.00,0,338.44,420.50,199.5,190.7,0.897,398773.5,398773.5,35078,0,0,0,L,1122011218,0,125.85,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081413,499600.00
05/12/2016 15:30,2,6.807,ACTIVE,218.71,367.60,59.975,1463081404,"201051344000955","219011344069620",29.00,31.30,0,337.54,419.00,200.0,191.1,0.937,410817.2,410817.2,35009,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081414,499601.00
05/12/2016 15:30,2,4.391,ACTIVE,215.77,437.03,59.949,1463081404,"274151322000094","219011344069620",38.88,39.80,0,394.35,463.78,172.0,164.1,0.672,547238.0,547238.0,24939,0,0,0,L,1151911521,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081415,499602.00
05/12/2016 15:30,2,6.902,ACTIVE,222.10,373.31,59.954,1463081404,"201051344000579","219011344069620",29.22,30.50,0,342.65,425.91,204.2,195.2,0.963,411555.0,411555.0,10615,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081416,499603.00
05/12/2016 15:30,2,6.965,ACTIVE,218.71,366.40,59.933,1463081404,"201051344000890","219011344069620",28.71,33.00,0,336.34,419.00,202.4,193.4,0.915,407972.3,407972.3,35029,0,0,0,L,1122011218,0,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081417,499604.00
05/12/2016 15:30,2,6.875,ACTIVE,219.39,368.80,59.975,1463081404,"201051344000438","219011344069620",28.92,31.50,0,338.44,419.30,201.3,192.4,0.937,410114.3,410114.3,35038,0,0,0,L,1122011218,0,125.85,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081418,499605.00
05/12/2016 15:30,2,6.898,ACTIVE,218.93,368.80,59.938,1463081404,"201051344000417","219011344069620",28.53,32.80,0,337.84,418.09,199.3,190.5,0.941,402846.0,402846.0,35194,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081419,499606.00
05/12/2016 15:30,2,6.605,ACTIVE,215.09,375.11,59.981,1463081404,"274151322000083","219011344069620",28.15,43.40,0,336.04,396.15,188.2,179.7,0.720,672987.2,672987.2,24018,0,0,0,L,1151911521,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081420,499607.00
05/12/2016 15:30,2,6.896,ACTIVE,216.00,379.62,59.996,1463081404,"274151322000076","219011344069620",28.98,42.50,0,335.74,398.86,202.3,193.3,0.791,716393.9,716393.9,24011,0,0,0,L,1151911521,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081420,499608.00
05/12/2016 15:30,2,7.102,ACTIVE,220.52,370.00,59.938,1463081404,"201051344000868","219011344069620",28.96,26.30,0,340.55,421.10,208.2,199.0,0.941,396796.9,396796.9,30269,0,0,0,L,1122011218,0,125.17,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081421,499609.00
05/12/2016 15:30,2,6.930,ACTIVE,215.54,380.82,59.981,1463081404,"274151322000095","219011344069620",28.82,42.80,0,335.74,400.06,202.0,193.1,0.778,709121.5,709121.5,23919,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081422,499610.00
05/12/2016 15:30,2,7.146,ACTIVE,221.87,373.61,59.944,1463081404,"201051344000988","219011344069620",28.77,26.50,0,341.75,426.21,208.1,198.9,0.937,394088.8,394088.8,30563,0,0,0,L,1122011218,0,125.62,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081423,499611.00
05/12/2016 15:30,2,7.113,ACTIVE,219.84,369.10,60.012,1463081404,"201051344001025","219011344069620",28.96,30.50,0,337.84,420.50,208.5,199.4,0.932,407816.6,407816.6,35079,0,0,0,L,1122011218,0,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081424,499612.00
05/12/2016 15:30,2,7.012,ACTIVE,221.87,372.41,59.991,1463081404,"201051344000458","219011344069620",29.20,28.30,0,342.35,425.61,207.4,198.3,0.972,404782.4,404782.4,30486,0,0,0,L,1122011218,0,126.07,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081425,499613.00
05/12/2016 15:30,2,7.119,ACTIVE,222.32,374.21,59.991,1463081404,"201051344000853","219011344069620",29.00,27.00,0,343.85,426.21,209.2,199.9,0.963,403293.1,403293.1,30086,0,0,0,L,1122011218,0,126.53,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081426,499614.00
05/12/2016 15:30,2,7.010,ACTIVE,218.71,369.10,59.981,1463081404,"201051344000685","219011344069620",28.77,29.80,0,337.84,420.50,204.2,195.2,0.968,409603.2,409603.2,34920,0,0,0,L,1122011218,0,125.85,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081427,499615.00
05/12/2016 15:30,2,6.955,ACTIVE,219.84,369.10,59.996,1463081404,"201051344000917","219011344069620",28.90,30.50,0,335.74,419.30,203.5,194.5,0.946,406469.2,406469.2,34918,0,0,0,L,1122011218,0,125.62,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081428,499616.00
05/12/2016 15:30,2,6.955,ACTIVE,218.71,369.40,59.959,1463081404,"201051344001145","219011344069620",28.77,29.00,0,338.44,419.30,202.5,193.5,0.924,411682.6,411682.6,34774,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081428,499617.00
05/12/2016 15:30,2,6.961,ACTIVE,220.06,368.80,59.922,1463081404,"201051344000651","219011344069620",28.90,29.30,0,339.65,419.30,203.7,194.7,0.941,403864.8,403864.8,35137,0,0,0,L,1122011218,0,126.53,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081429,499618.00
05/12/2016 15:30,2,6.369,ACTIVE,215.09,352.57,59.986,1463081404,"274151322000088","219011344069620",27.47,38.00,0,336.04,394.05,177.1,169.0,0.667,650945.4,650945.4,23689,0,0,0,L,1151911521,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081430,499619.00
05/12/2016 15:30,2,4.250,ACTIVE,216.45,427.71,59.986,1463081404,"274151322000068","219011344069620",39.94,41.30,0,398.56,465.89,172.0,164.1,0.650,546967.1,546967.1,25147,0,0,0,L,1151911521,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081431,499620.00
05/12/2016 15:30,2,6.805,ACTIVE,219.39,368.20,59.991,1463081404,"201051344001135","219011344069620",28.84,29.30,0,337.54,419.90,198.8,189.9,0.902,399989.5,399989.5,35083,0,0,0,L,1122011218,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081432,499621.00
05/12/2016 15:30,2,6.914,ACTIVE,219.61,371.51,59.991,1463081404,"201051344000594","219011344069620",28.57,33.30,0,339.65,421.10,200.1,191.2,0.902,408354.7,408354.7,30527,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081433,499622.00
05/12/2016 15:30,2,6.779,ACTIVE,219.84,367.90,60.002,1463081404,"201051344001203","219011344069620",29.04,31.00,0,339.65,420.50,199.3,190.5,0.897,406851.1,406851.1,35098,0,0,0,L,1122011218,0,126.30,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081434,499623.00
05/12/2016 15:30,2,6.295,ACTIVE,215.32,378.42,59.917,1463081404,"274151322000054","219011344069620",27.69,37.50,0,335.44,394.95,176.3,168.3,0.672,665031.4,665031.4,23720,0,0,0,L,1151911521,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081435,499624.00
05/12/2016 15:30,2,6.762,ACTIVE,220.52,368.80,59.965,1463081404,"201051344000867","219011344069620",28.96,28.80,0,340.85,420.20,198.3,189.5,0.897,396069.0,396069.0,30528,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081436,499625.00
05/12/2016 15:30,2,6.578,ACTIVE,219.39,367.60,60.002,1463081404,"201051344001093","219011344069620",29.10,29.50,0,338.14,419.60,194.0,185.3,0.888,405507.6,405507.6,34966,0,0,0,L,1122011218,0,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081437,499626.00
05/12/2016 15:30,2,6.775,ACTIVE,220.97,370.90,59.970,1463081404,"201051344000900","219011344069620",29.38,26.30,0,340.85,426.21,201.6,192.6,0.906,411595.2,411595.2,29916,0,0,0,L,1122011218,0,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081438,499627.00
05/12/2016 15:30,2,6.688,ACTIVE,220.97,371.51,59.996,1463081404,"201051344000648","219011344069620",28.96,26.50,0,342.35,424.11,196.3,187.5,0.893,403813.5,403813.5,30214,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081439,499628.00
05/12/2016 15:30,2,6.734,ACTIVE,221.42,370.90,59.954,1463081404,"201051344000569","219011344069620",29.28,27.00,0,341.75,425.31,199.7,190.8,0.919,412766.5,412766.5,29851,0,0,0,L,1122011218,0,125.17,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081440,499629.00
05/12/2016 15:30,2,6.699,ACTIVE,221.64,371.21,59.938,1463081404,"201051344000983","219011344069620",29.38,27.00,0,342.05,425.61,199.3,190.5,0.924,404407.0,404407.0,30320,0,0,0,L,1122011218,0,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081441,499630.00
05/12/2016 15:30,2,6.701,ACTIVE,221.64,370.60,59.944,1463081404,"201051344001158","219011344069620",28.80,27.50,0,342.35,425.01,195.5,186.8,0.906,398888.2,398888.2,30581,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081442,499631.00
05/12/2016 15:30,2,6.650,ACTIVE,221.42,371.81,59.975,1463081404,"201051344000576","219011344069620",29.20,26.50,0,342.35,425.91,196.7,187.9,0.888,405779.3,405779.3,29994,0,0,0,L,1122011218,0,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081443,499632.00
05/12/2016 15:30,2,6.104,ACTIVE,215.32,356.78,59.965,1463081404,"274151322000087","219011344069620",27.47,49.80,0,334.24,393.75,169.8,162.0,0.623,638820.6,638820.6,23801,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463081443,499633.00
05/12/2016 15:45,2,4.994,ACTIVE,218.71,363.39,59.986,1463082303,"201051344000645","219011344069620",29.10,28.30,0,341.75,422.60,147.1,140.0,0.667,405497.5,405497.5,30136,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082304,499634.00
05/12/2016 15:45,2,4.414,ACTIVE,214.64,349.56,59.975,1463082303,"274151322000085","219011344069620",27.59,38.20,0,336.34,393.15,123.3,117.1,0.473,667247.6,667247.6,23727,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082305,499635.00
05/12/2016 15:45,2,5.252,ACTIVE,218.26,363.99,59.949,1463082303,"201051344000633","219011344069620",28.86,30.80,0,339.95,419.00,153.6,146.3,0.729,396458.5,396458.5,30605,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082306,499636.00
05/12/2016 15:45,2,5.221,ACTIVE,219.16,363.99,59.954,1463082303,"201051344000469","219011344069620",29.38,25.50,0,342.05,425.61,155.4,148.1,0.734,397835.9,397835.9,30542,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082307,499637.00
05/12/2016 15:45,2,5.045,ACTIVE,215.77,358.58,59.954,1463082303,"201051344000646","219011344069620",29.00,31.30,0,335.14,419.00,148.2,141.1,0.703,401600.2,401600.2,35104,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082308,499638.00
05/12/2016 15:45,2,4.598,ACTIVE,214.19,367.00,59.975,1463082303,"274151322000052","219011344069620",28.45,42.50,0,334.84,395.55,132.4,125.9,0.517,679114.7,679114.7,23948,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082309,499639.00
05/12/2016 15:45,2,5.432,ACTIVE,217.35,362.19,59.981,1463082303,"201051344000585","219011344069620",29.32,30.50,0,338.14,419.60,161.2,153.7,0.751,408012.1,408012.1,35108,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082310,499640.00
05/12/2016 15:45,2,5.326,ACTIVE,216.22,360.08,59.975,1463082303,"201051344001230","219011344069620",29.14,31.00,0,335.44,414.19,157.3,149.9,0.729,405298.6,405298.6,34906,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082311,499641.00
05/12/2016 15:45,2,5.475,ACTIVE,217.58,362.49,59.970,1463082303,"201051344000582","219011344069620",28.75,30.30,0,338.44,419.60,159.3,151.9,0.734,398818.3,398818.3,35079,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082311,499642.00
05/12/2016 15:45,2,5.402,ACTIVE,216.45,359.48,59.959,1463082303,"201051344000955","219011344069620",28.96,31.80,0,336.64,415.99,158.6,151.1,0.738,410862.1,410862.1,35010,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082312,499643.00
05/12/2016 15:45,2,3.441,ACTIVE,214.64,426.51,59.970,1463082303,"274151322000094","219011344069620",38.41,40.00,0,396.75,462.88,133.5,126.9,0.521,547276.3,547276.3,24940,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082313,499644.00
05/12/2016 15:45,2,5.371,ACTIVE,219.39,364.59,59.975,1463082303,"201051344000579","219011344069620",28.88,31.30,0,341.75,423.81,157.1,149.7,0.734,411600.8,411600.8,10616,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082314,499645.00
05/12/2016 15:45,2,5.156,ACTIVE,216.22,357.68,59.986,1463082303,"201051344000890","219011344069620",29.06,33.80,0,336.04,417.49,151.8,144.6,0.703,408017.3,408017.3,35030,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082315,499646.00
05/12/2016 15:45,2,5.117,ACTIVE,216.90,360.08,59.981,1463082303,"201051344000438","219011344069620",28.96,32.20,0,338.74,419.30,150.1,142.9,0.716,410159.0,410159.0,35039,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082316,499647.00
05/12/2016 15:45,2,5.018,ACTIVE,216.45,359.78,59.991,1463082303,"201051344000417","219011344069620",28.73,33.30,0,336.94,416.59,145.9,138.9,0.694,402890.2,402890.2,35195,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082317,499648.00
05/12/2016 15:45,2,4.721,ACTIVE,214.64,366.70,59.970,1463082303,"274151322000083","219011344069620",28.35,43.40,0,335.44,395.55,135.4,128.8,0.535,673028.8,673028.8,24019,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082318,499649.00
05/12/2016 15:45,2,4.916,ACTIVE,215.09,354.67,59.965,1463082303,"274151322000076","219011344069620",29.20,41.50,0,336.64,398.86,145.2,138.3,0.575,716438.6,716438.6,24012,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082319,499650.00
05/12/2016 15:45,2,5.045,ACTIVE,218.03,362.79,59.970,1463082303,"201051344000868","219011344069620",29.46,26.50,0,339.95,420.50,150.5,143.4,0.689,396843.0,396843.0,30270,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082320,499651.00
05/12/2016 15:45,2,5.195,ACTIVE,214.41,351.97,59.970,1463082303,"274151322000095","219011344069620",28.90,42.30,0,335.44,398.86,152.1,144.8,0.579,709166.1,709166.1,23920,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082320,499652.00
05/12/2016 15:45,2,5.166,ACTIVE,218.93,363.69,59.949,1463082303,"201051344000988","219011344069620",28.88,28.00,0,341.45,425.01,151.1,143.9,0.716,394134.9,394134.9,30564,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082321,499653.00
05/12/2016 15:45,2,5.273,ACTIVE,217.35,360.38,59.975,1463082303,"201051344001025","219011344069620",29.08,32.20,0,338.44,419.60,155.2,147.9,0.703,407862.6,407862.6,35080,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082322,499654.00
05/12/2016 15:45,2,4.943,ACTIVE,218.93,363.39,59.970,1463082303,"201051344000458","219011344069620",29.34,29.50,0,342.35,423.20,146.9,139.9,0.698,404828.4,404828.4,30487,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082323,499655.00
05/12/2016 15:45,2,4.959,ACTIVE,219.39,364.59,59.975,1463082303,"201051344000853","219011344069620",29.60,27.50,0,344.15,426.21,148.6,141.5,0.703,403339.4,403339.4,30087,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082324,499656.00
05/12/2016 15:45,2,5.059,ACTIVE,216.45,360.69,60.023,1463082303,"201051344000685","219011344069620",28.88,30.30,0,337.24,418.09,148.0,141.0,0.716,409648.2,409648.2,34921,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082325,499657.00
05/12/2016 15:45,2,5.076,ACTIVE,217.35,360.69,59.986,1463082303,"201051344000917","219011344069620",29.58,30.50,0,337.84,418.70,152.1,144.9,0.712,406514.3,406514.3,34919,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082326,499658.00
05/12/2016 15:45,2,5.277,ACTIVE,216.67,359.48,59.975,1463082303,"201051344001145","219011344069620",28.92,30.50,0,337.24,418.39,154.7,147.3,0.716,411727.5,411727.5,34775,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082327,499659.00
05/12/2016 15:45,2,5.291,ACTIVE,217.58,362.49,59.981,1463082303,"201051344000651","219011344069620",28.84,29.80,0,338.14,419.30,154.6,147.2,0.698,403910.1,403910.1,35138,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082328,499660.00
05/12/2016 15:45,2,4.807,ACTIVE,214.41,352.27,59.965,1463082303,"274151322000088","219011344069620",27.45,37.00,0,335.74,394.05,133.6,127.0,0.504,650984.7,650984.7,23690,0,0,0,L,1151911521,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082329,499661.00
05/12/2016 15:45,2,3.250,ACTIVE,215.32,429.22,59.986,1463082303,"274151322000068","219011344069620",38.98,41.50,0,398.56,461.68,128.6,122.2,0.482,547005.4,547005.4,25148,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082330,499662.00
05/12/2016 15:45,2,5.131,ACTIVE,217.13,358.58,60.007,1463082303,"201051344001135","219011344069620",29.34,30.30,0,338.44,418.70,152.4,145.2,0.720,400034.3,400034.3,35084,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082331,499663.00
05/12/2016 15:45,2,5.490,ACTIVE,217.58,363.39,59.986,1463082303,"201051344000594","219011344069620",29.00,33.50,0,338.44,420.50,161.2,153.6,0.742,408400.4,408400.4,30528,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082332,499664.00
05/12/2016 15:45,2,5.373,ACTIVE,217.35,361.89,59.986,1463082303,"201051344001203","219011344069620",29.24,32.00,0,339.04,419.90,159.0,151.5,0.742,406896.5,406896.5,35099,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082332,499665.00
05/12/2016 15:45,2,4.811,ACTIVE,214.64,363.39,59.981,1463082303,"274151322000054","219011344069620",27.93,37.50,0,336.04,394.95,136.2,129.5,0.499,665071.4,665071.4,23721,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082333,499666.00
05/12/2016 15:45,2,4.889,ACTIVE,218.03,360.38,59.986,1463082303,"201051344000867","219011344069620",28.96,29.80,0,341.45,419.30,143.2,136.3,0.645,396114.6,396114.6,30529,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082334,499667.00
05/12/2016 15:45,2,4.605,ACTIVE,216.90,358.88,59.991,1463082303,"201051344001093","219011344069620",29.40,30.00,0,337.84,419.00,137.0,130.3,0.614,405552.2,405552.2,34967,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082335,499668.00
05/12/2016 15:45,2,4.400,ACTIVE,217.80,360.08,59.991,1463082303,"201051344000900","219011344069620",29.64,26.30,0,340.25,424.41,132.0,125.5,0.601,411641.6,411641.6,29917,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082336,499669.00
05/12/2016 15:45,2,4.348,ACTIVE,218.03,360.38,59.991,1463082303,"201051344000648","219011344069620",28.98,27.80,0,341.75,422.30,127.7,121.3,0.583,403858.5,403858.5,30215,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082337,499670.00
05/12/2016 15:45,2,4.340,ACTIVE,218.03,359.18,59.996,1463082303,"201051344000569","219011344069620",29.34,28.30,0,341.45,424.11,129.0,122.6,0.605,412812.6,412812.6,29852,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082338,499671.00
05/12/2016 15:45,2,4.363,ACTIVE,218.26,359.48,59.986,1463082303,"201051344000983","219011344069620",29.12,28.00,0,340.25,424.11,128.7,122.3,0.610,404453.0,404453.0,30321,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082339,499672.00
05/12/2016 15:45,2,4.299,ACTIVE,218.26,360.08,60.018,1463082303,"201051344001158","219011344069620",29.00,28.30,0,341.45,423.81,126.2,119.9,0.597,398933.3,398933.3,30582,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082340,499673.00
05/12/2016 15:45,2,4.246,ACTIVE,218.26,360.38,59.996,1463082303,"201051344000576","219011344069620",29.66,26.80,0,341.45,424.11,127.7,121.3,0.592,405824.9,405824.9,29995,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082341,499674.00
05/12/2016 15:45,2,3.961,ACTIVE,214.19,357.98,59.991,1463082303,"274151322000087","219011344069620",27.63,50.00,0,333.03,394.95,110.7,105.0,0.411,638859.7,638859.7,23802,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463082342,499675.00
05/12/2016 16:00,2,2.188,ACTIVE,215.77,360.38,59.986,1463083204,"201051344000645","219011344069620",29.36,24.30,0,324.32,400.66,65.1,60.9,0.526,405517.0,405517.0,30137,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083205,499676.00
05/12/2016 16:00,2,1.963,ACTIVE,213.51,354.67,59.933,1463083204,"274151322000085","219011344069620",28.75,32.00,0,332.13,383.23,57.1,53.2,0.393,667264.5,667264.5,23728,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083206,499677.00
05/12/2016 16:00,2,2.186,ACTIVE,215.54,362.49,59.938,1463083204,"201051344000633","219011344069620",29.36,26.30,0,324.62,400.96,65.1,60.9,0.548,396477.9,396477.9,30606,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083207,499678.00
05/12/2016 16:00,2,2.182,ACTIVE,215.54,362.49,59.922,1463083204,"201051344000469","219011344069620",29.80,21.50,0,325.52,402.46,65.9,61.6,0.548,397855.6,397855.6,30543,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083208,499679.00
05/12/2016 16:00,2,2.145,ACTIVE,213.96,358.58,60.034,1463083204,"201051344000646","219011344069620",29.52,26.80,0,317.10,396.15,64.2,60.0,0.544,401619.4,401619.4,35105,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083209,499680.00
05/12/2016 16:00,2,2.020,ACTIVE,213.29,358.58,59.959,1463083204,"274151322000052","219011344069620",29.20,35.60,0,331.23,384.13,59.7,55.7,0.415,679132.5,679132.5,23949,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083210,499681.00
05/12/2016 16:00,2,2.184,ACTIVE,214.64,358.88,60.023,1463083204,"201051344000585","219011344069620",29.78,25.80,0,323.41,396.45,65.9,61.7,0.544,408031.8,408031.8,35109,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083211,499682.00
05/12/2016 16:00,2,2.105,ACTIVE,214.19,358.58,59.928,1463083204,"201051344001230","219011344069620",29.68,26.80,0,319.51,396.75,63.3,59.2,0.521,405317.5,405317.5,34907,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083212,499683.00
05/12/2016 16:00,2,2.104,ACTIVE,214.87,358.28,59.996,1463083204,"201051344000582","219011344069620",29.62,25.50,0,319.21,397.66,63.1,59.0,0.513,398837.1,398837.1,35080,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083213,499684.00
05/12/2016 16:00,2,2.150,ACTIVE,213.96,357.68,59.965,1463083204,"201051344000955","219011344069620",29.60,26.80,0,318.91,395.25,64.4,60.3,0.544,410881.2,410881.2,35011,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083213,499685.00
05/12/2016 16:00,2,1.311,ACTIVE,213.74,433.12,59.959,1463083204,"274151322000094","219011344069620",39.84,34.00,0,395.85,458.97,52.2,48.5,0.367,547292.1,547292.1,24941,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083214,499686.00
05/12/2016 16:00,2,2.195,ACTIVE,215.54,360.99,59.959,1463083204,"201051344000579","219011344069620",29.54,26.50,0,327.32,400.66,65.7,61.5,0.552,411620.2,411620.2,10617,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083215,499687.00
05/12/2016 16:00,2,2.143,ACTIVE,213.74,357.08,59.965,1463083204,"201051344000890","219011344069620",29.70,29.30,0,320.71,395.55,64.5,60.3,0.530,408036.4,408036.4,35031,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083216,499688.00
05/12/2016 16:00,2,2.111,ACTIVE,214.19,358.88,59.991,1463083204,"201051344000438","219011344069620",29.80,27.50,0,320.11,397.05,63.8,59.7,0.548,410177.9,410177.9,35040,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083217,499689.00
05/12/2016 16:00,2,2.150,ACTIVE,213.74,358.28,59.944,1463083204,"201051344000417","219011344069620",29.00,29.30,0,318.91,394.95,63.1,59.0,0.539,402908.8,402908.8,35196,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083218,499690.00
05/12/2016 16:00,2,1.988,ACTIVE,213.06,351.07,59.965,1463083204,"274151322000083","219011344069620",29.14,36.00,0,329.73,383.53,58.6,54.7,0.424,673046.2,673046.2,24020,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083219,499691.00
05/12/2016 16:00,2,2.094,ACTIVE,213.51,351.97,59.970,1463083204,"274151322000076","219011344069620",29.92,34.30,0,332.73,384.13,63.4,59.3,0.451,716457.4,716457.4,24013,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083220,499692.00
05/12/2016 16:00,2,2.137,ACTIVE,215.09,359.78,59.965,1463083204,"201051344000868","219011344069620",29.94,22.80,0,324.32,400.96,64.8,60.6,0.508,396862.3,396862.3,30271,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083221,499693.00
05/12/2016 16:00,2,2.084,ACTIVE,213.06,350.17,59.954,1463083204,"274151322000095","219011344069620",29.60,35.00,0,331.23,384.13,62.4,58.3,0.424,709184.7,709184.7,23921,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083222,499694.00
05/12/2016 16:00,2,2.164,ACTIVE,215.54,363.39,59.912,1463083204,"201051344000988","219011344069620",29.48,23.50,0,321.31,402.16,64.7,60.5,0.544,394154.0,394154.0,30565,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083223,499695.00
05/12/2016 16:00,2,2.146,ACTIVE,214.19,358.28,60.007,1463083204,"201051344001025","219011344069620",29.76,26.80,0,321.61,397.35,64.7,60.5,0.526,407881.8,407881.8,35081,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083224,499696.00
05/12/2016 16:00,2,2.137,ACTIVE,215.32,360.69,59.959,1463083204,"201051344000458","219011344069620",29.68,24.80,0,323.72,400.96,64.2,60.1,0.557,404847.4,404847.4,30488,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083225,499697.00
05/12/2016 16:00,2,2.127,ACTIVE,216.00,363.99,60.002,1463083204,"201051344000853","219011344069620",30.10,23.00,0,328.82,400.96,64.8,60.6,0.539,403358.7,403358.7,30088,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083226,499698.00
05/12/2016 16:00,2,2.092,ACTIVE,214.19,359.18,60.002,1463083204,"201051344000685","219011344069620",29.62,26.30,0,318.91,396.15,62.7,58.6,0.548,409666.8,409666.8,34922,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083227,499699.00
05/12/2016 16:00,2,2.096,ACTIVE,214.41,358.88,59.896,1463083204,"201051344000917","219011344069620",29.54,26.00,0,321.01,396.75,62.7,58.6,0.517,406532.9,406532.9,34920,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083227,499700.00
05/12/2016 16:00,2,2.098,ACTIVE,214.19,358.88,60.002,1463083204,"201051344001145","219011344069620",29.56,25.50,0,321.01,396.45,62.8,58.7,0.521,411746.0,411746.0,34776,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083228,499701.00
05/12/2016 16:00,2,2.127,ACTIVE,214.64,357.98,59.928,1463083204,"201051344000651","219011344069620",29.46,25.30,0,322.51,395.55,63.5,59.3,0.508,403928.9,403928.9,35139,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083229,499702.00
05/12/2016 16:00,2,1.943,ACTIVE,212.83,360.69,59.944,1463083204,"274151322000088","219011344069620",28.25,31.50,0,330.33,380.82,55.6,51.8,0.367,651001.0,651001.0,23691,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083230,499703.00
05/12/2016 16:00,2,1.346,ACTIVE,213.96,421.10,59.970,1463083204,"274151322000068","219011344069620",39.02,35.00,0,391.64,457.47,53.4,49.6,0.362,547021.0,547021.0,25149,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083231,499704.00
05/12/2016 16:00,2,2.145,ACTIVE,214.19,357.98,59.959,1463083204,"201051344001135","219011344069620",29.28,25.50,0,320.41,395.85,63.6,59.5,0.521,400053.1,400053.1,35085,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083232,499705.00
05/12/2016 16:00,2,2.162,ACTIVE,214.87,359.48,59.949,1463083204,"201051344000594","219011344069620",29.42,29.00,0,318.91,399.16,64.4,60.3,0.530,408419.4,408419.4,30529,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083233,499706.00
05/12/2016 16:00,2,2.123,ACTIVE,214.41,358.58,60.012,1463083204,"201051344001203","219011344069620",29.66,27.30,0,322.51,396.15,63.8,59.7,0.535,406915.3,406915.3,35100,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083234,499707.00
05/12/2016 16:00,2,1.965,ACTIVE,213.06,348.96,59.954,1463083204,"274151322000054","219011344069620",28.55,31.00,0,330.63,382.03,56.8,52.9,0.380,665088.0,665088.0,23722,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083235,499708.00
05/12/2016 16:00,2,2.154,ACTIVE,215.32,358.28,59.981,1463083204,"201051344000867","219011344069620",29.44,25.30,0,324.02,394.65,64.3,60.1,0.526,396133.5,396133.5,30530,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083235,499709.00
05/12/2016 16:00,2,2.088,ACTIVE,214.19,358.88,59.970,1463083204,"201051344001093","219011344069620",29.76,25.80,0,321.01,396.75,63.0,58.9,0.526,405570.6,405570.6,34968,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083236,499710.00
05/12/2016 16:00,2,2.117,ACTIVE,215.54,359.78,59.965,1463083204,"201051344000900","219011344069620",29.76,22.50,0,322.21,394.65,63.9,59.7,0.521,411660.5,411660.5,29918,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083237,499711.00
05/12/2016 16:00,2,2.113,ACTIVE,215.54,360.69,59.928,1463083204,"201051344000648","219011344069620",29.54,23.80,0,319.81,397.05,63.3,59.2,0.513,403877.1,403877.1,30216,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083238,499712.00
05/12/2016 16:00,2,2.104,ACTIVE,215.32,361.29,59.996,1463083204,"201051344000569","219011344069620",30.00,23.50,0,326.42,394.35,64.0,59.8,0.530,412831.4,412831.4,29853,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083239,499713.00
05/12/2016 16:00,2,2.131,ACTIVE,215.54,360.38,60.012,1463083204,"201051344000983","219011344069620",29.82,23.50,0,320.71,394.35,64.4,60.2,0.539,404471.9,404471.9,30322,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083240,499714.00
05/12/2016 16:00,2,2.145,ACTIVE,215.54,360.69,59.970,1463083204,"201051344001158","219011344069620",29.16,24.30,0,322.21,397.05,63.3,59.2,0.530,398951.8,398951.8,30583,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083241,499715.00
05/12/2016 16:00,2,2.117,ACTIVE,215.77,362.49,59.991,1463083204,"201051344000576","219011344069620",29.56,23.00,0,322.21,394.65,63.4,59.3,0.521,405843.5,405843.5,29996,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083242,499716.00
05/12/2016 16:00,2,1.924,ACTIVE,213.29,360.99,59.965,1463083204,"274151322000087","219011344069620",28.39,41.50,0,330.63,381.12,55.4,51.5,0.367,638875.8,638875.8,23803,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463083243,499717.00
05/12/2016 16:15,2,1.600,ACTIVE,215.32,355.88,59.981,1463084103,"201051344000645","219011344069620",29.20,22.50,0,338.44,393.15,47.3,43.7,0.398,405531.4,405531.4,30138,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084105,499718.00
05/12/2016 16:15,2,1.445,ACTIVE,213.06,354.37,59.975,1463084103,"274151322000085","219011344069620",28.23,28.80,0,337.84,376.92,41.3,38.0,0.283,667277.0,667277.0,23729,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084106,499719.00
05/12/2016 16:15,2,1.598,ACTIVE,215.09,356.78,59.986,1463084103,"201051344000633","219011344069620",29.38,24.00,0,336.94,394.05,47.6,44.0,0.393,396492.4,396492.4,30607,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084107,499720.00
