ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 16:15,2,1.613,ACTIVE,215.09,354.67,59.986,1463084103,"201051344000469","219011344069620",29.36,20.00,0,336.34,393.45,48.0,44.5,0.407,397870.2,397870.2,30544,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084108,499721.00
05/12/2016 16:15,2,1.588,ACTIVE,213.96,353.17,59.981,1463084103,"201051344000646","219011344069620",29.10,24.50,0,335.74,392.25,46.8,43.2,0.384,401633.6,401633.6,35106,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084109,499722.00
05/12/2016 16:15,2,1.463,ACTIVE,213.06,346.26,59.975,1463084103,"274151322000052","219011344069620",29.06,32.00,0,336.94,378.42,43.1,39.7,0.292,679145.6,679145.6,23950,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084110,499723.00
05/12/2016 16:15,2,1.613,ACTIVE,214.64,353.77,59.981,1463084103,"201051344000585","219011344069620",29.52,23.50,0,335.44,391.64,48.4,44.7,0.389,408046.5,408046.5,35110,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084111,499724.00
05/12/2016 16:15,2,1.559,ACTIVE,214.19,352.87,59.928,1463084103,"201051344001230","219011344069620",29.32,24.30,0,335.74,391.34,46.3,42.7,0.371,405331.6,405331.6,34908,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084112,499725.00
05/12/2016 16:15,2,1.566,ACTIVE,214.87,354.37,59.986,1463084103,"201051344000582","219011344069620",28.94,23.50,0,336.04,391.64,46.0,42.5,0.367,398851.1,398851.1,35081,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084113,499726.00
05/12/2016 16:15,2,1.586,ACTIVE,213.96,353.17,59.944,1463084103,"201051344000955","219011344069620",29.32,24.50,0,336.34,391.34,47.2,43.6,0.389,410895.5,410895.5,35012,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084114,499727.00
05/12/2016 16:15,2,0.957,ACTIVE,213.29,421.10,59.965,1463084103,"274151322000094","219011344069620",38.90,31.80,0,338.14,452.96,37.4,34.1,0.265,547303.7,547303.7,24942,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084115,499728.00
05/12/2016 16:15,2,1.611,ACTIVE,215.09,357.68,59.981,1463084103,"201051344000579","219011344069620",29.48,24.50,0,338.14,393.15,48.1,44.5,0.384,411634.9,411634.9,10618,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084115,499729.00
05/12/2016 16:15,2,1.594,ACTIVE,214.19,353.77,59.938,1463084103,"201051344000890","219011344069620",29.22,26.50,0,336.04,392.85,47.2,43.6,0.371,408050.8,408050.8,35032,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084116,499730.00
05/12/2016 16:15,2,1.562,ACTIVE,214.41,354.37,59.981,1463084103,"201051344000438","219011344069620",29.44,25.00,0,336.04,392.85,46.6,43.1,0.384,410192.1,410192.1,35041,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084117,499731.00
05/12/2016 16:15,2,1.562,ACTIVE,214.19,354.07,59.933,1463084103,"201051344000417","219011344069620",29.28,26.50,0,335.14,391.94,46.4,42.8,0.389,402922.9,402922.9,35197,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084118,499732.00
05/12/2016 16:15,2,1.439,ACTIVE,213.29,354.37,59.981,1463084103,"274151322000083","219011344069620",28.94,32.20,0,337.24,376.31,42.1,38.7,0.301,673059.2,673059.2,24021,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084119,499733.00
05/12/2016 16:15,2,1.510,ACTIVE,213.74,357.38,59.981,1463084103,"274151322000076","219011344069620",29.74,30.30,0,338.74,381.12,45.5,42.0,0.323,716471.4,716471.4,24014,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084120,499734.00
05/12/2016 16:15,2,1.598,ACTIVE,214.87,355.58,59.981,1463084103,"201051344000868","219011344069620",29.20,21.30,0,334.84,392.25,47.3,43.7,0.380,396876.8,396876.8,30272,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084121,499735.00
05/12/2016 16:15,2,1.508,ACTIVE,213.06,347.16,59.933,1463084103,"274151322000095","219011344069620",29.30,31.30,0,337.24,377.22,44.7,41.2,0.301,709198.5,709198.5,23922,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084122,499736.00
05/12/2016 16:15,2,1.592,ACTIVE,214.87,357.68,59.986,1463084103,"201051344000988","219011344069620",29.08,22.00,0,337.54,394.95,46.9,43.3,0.398,394168.5,394168.5,30566,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084123,499737.00
05/12/2016 16:15,2,1.578,ACTIVE,213.96,353.17,59.975,1463084103,"201051344001025","219011344069620",29.46,24.30,0,336.94,394.05,47.1,43.5,0.376,407896.3,407896.3,35082,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084124,499738.00
05/12/2016 16:15,2,1.562,ACTIVE,214.87,353.77,59.949,1463084103,"201051344000458","219011344069620",29.46,23.00,0,337.84,393.15,46.6,43.1,0.389,404861.7,404861.7,30489,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084124,499739.00
05/12/2016 16:15,2,1.584,ACTIVE,215.77,356.48,59.970,1463084103,"201051344000853","219011344069620",29.36,21.80,0,339.65,394.35,47.1,43.5,0.384,403373.2,403373.2,30089,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084125,499740.00
05/12/2016 16:15,2,1.541,ACTIVE,214.41,353.77,59.996,1463084103,"201051344000685","219011344069620",29.14,24.00,0,336.34,392.55,45.5,42.0,0.398,409680.8,409680.8,34923,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084126,499741.00
05/12/2016 16:15,2,1.525,ACTIVE,214.64,353.77,59.975,1463084103,"201051344000917","219011344069620",29.54,23.80,0,336.34,391.64,45.7,42.2,0.371,406546.9,406546.9,34921,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084127,499742.00
05/12/2016 16:15,2,1.557,ACTIVE,214.41,352.87,59.970,1463084103,"201051344001145","219011344069620",28.92,23.50,0,336.64,391.64,45.6,42.1,0.367,411760.1,411760.1,34777,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084128,499743.00
05/12/2016 16:15,2,1.557,ACTIVE,214.87,354.07,59.986,1463084103,"201051344000651","219011344069620",29.18,23.30,0,335.14,391.34,46.0,42.5,0.367,403943.0,403943.0,35140,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084129,499744.00
05/12/2016 16:15,2,1.385,ACTIVE,212.83,355.28,59.965,1463084103,"274151322000088","219011344069620",28.39,28.50,0,337.84,375.11,39.8,36.5,0.274,651013.3,651013.3,23692,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084130,499745.00
05/12/2016 16:15,2,0.922,ACTIVE,213.96,424.11,59.970,1463084103,"274151322000068","219011344069620",39.92,32.00,0,338.74,451.76,37.2,34.0,0.247,547032.6,547032.6,25150,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084131,499746.00
05/12/2016 16:15,2,1.555,ACTIVE,214.19,352.57,59.928,1463084103,"201051344001135","219011344069620",29.40,23.30,0,337.24,392.55,46.3,42.8,0.376,400067.3,400067.3,35086,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084132,499747.00
05/12/2016 16:15,2,1.564,ACTIVE,214.19,353.77,59.944,1463084103,"201051344000594","219011344069620",29.56,26.30,0,335.74,393.75,46.9,43.3,0.384,408433.8,408433.8,30530,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084132,499748.00
05/12/2016 16:15,2,1.551,ACTIVE,214.64,352.87,59.986,1463084103,"201051344001203","219011344069620",29.38,24.80,0,336.94,392.55,46.2,42.6,0.380,406929.5,406929.5,35101,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084133,499749.00
05/12/2016 16:15,2,1.414,ACTIVE,213.06,354.37,59.975,1463084103,"274151322000054","219011344069620",28.41,27.80,0,337.54,375.11,40.8,37.4,0.278,665100.6,665100.6,23723,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084134,499750.00
05/12/2016 16:15,2,1.566,ACTIVE,214.87,352.87,59.986,1463084103,"201051344000867","219011344069620",29.40,23.30,0,336.34,392.25,46.7,43.1,0.371,396147.9,396147.9,30531,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084135,499751.00
05/12/2016 16:15,2,1.535,ACTIVE,214.41,353.17,59.981,1463084103,"201051344001093","219011344069620",29.50,23.50,0,336.04,391.34,45.9,42.4,0.362,405584.7,405584.7,34969,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084136,499752.00
05/12/2016 16:15,2,1.523,ACTIVE,214.64,355.58,59.970,1463084103,"201051344000900","219011344069620",29.72,21.30,0,336.04,393.15,45.9,42.4,0.371,411674.8,411674.8,29919,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084137,499753.00
05/12/2016 16:15,2,1.531,ACTIVE,214.87,354.07,59.981,1463084103,"201051344000648","219011344069620",29.50,22.00,0,337.24,393.45,45.8,42.2,0.389,403891.2,403891.2,30217,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084138,499754.00
05/12/2016 16:15,2,1.562,ACTIVE,214.87,354.07,59.975,1463084103,"201051344000569","219011344069620",29.38,22.00,0,336.64,393.15,46.5,43.0,0.376,412845.8,412845.8,29854,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084139,499755.00
05/12/2016 16:15,2,1.572,ACTIVE,214.87,354.97,59.986,1463084103,"201051344000983","219011344069620",29.30,22.00,0,336.34,393.45,46.7,43.1,0.380,404486.4,404486.4,30323,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084140,499756.00
05/12/2016 16:15,2,1.562,ACTIVE,215.09,356.78,59.986,1463084103,"201051344001158","219011344069620",28.94,22.50,0,335.44,394.05,45.9,42.3,0.389,398966.0,398966.0,30584,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084141,499757.00
05/12/2016 16:15,2,1.537,ACTIVE,215.32,354.97,59.954,1463084103,"201051344000576","219011344069620",29.42,21.50,0,338.14,393.45,45.8,42.3,0.367,405857.8,405857.8,29997,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084142,499758.00
05/12/2016 16:15,2,1.387,ACTIVE,213.29,353.47,60.012,1463084103,"274151322000087","219011344069620",28.35,37.50,0,337.54,376.31,39.8,36.5,0.252,638888.1,638888.1,23804,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463084143,499759.00
05/12/2016 16:30,2,1.650,ACTIVE,215.54,357.38,59.949,1463085004,"201051344000645","219011344069620",29.50,21.00,0,338.74,384.13,49.3,45.7,0.393,405541.4,405541.4,30139,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085005,499760.00
05/12/2016 16:30,2,1.463,ACTIVE,213.51,348.66,59.981,1463085004,"274151322000085","219011344069620",29.04,26.30,0,338.44,368.20,43.1,39.6,0.292,667285.7,667285.7,23730,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085006,499761.00
05/12/2016 16:30,2,1.621,ACTIVE,215.32,356.48,59.986,1463085004,"201051344000633","219011344069620",30.20,22.00,0,336.34,384.43,49.6,46.0,0.415,396502.5,396502.5,30608,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085007,499762.00
05/12/2016 16:30,2,1.660,ACTIVE,215.32,354.67,59.991,1463085004,"201051344000469","219011344069620",29.88,18.30,0,336.94,384.43,50.3,46.6,0.420,397880.4,397880.4,30545,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085008,499763.00
05/12/2016 16:30,2,1.637,ACTIVE,213.96,354.67,59.991,1463085004,"201051344000646","219011344069620",29.58,22.50,0,336.04,382.03,49.1,45.4,0.407,401643.5,401643.5,35107,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085009,499764.00
05/12/2016 16:30,2,1.523,ACTIVE,213.06,357.08,59.986,1463085004,"274151322000052","219011344069620",29.24,28.80,0,336.64,369.40,45.0,41.5,0.296,679154.7,679154.7,23951,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085010,499765.00
05/12/2016 16:30,2,1.674,ACTIVE,214.64,354.97,59.981,1463085004,"201051344000585","219011344069620",29.84,21.50,0,336.34,385.33,50.6,46.9,0.407,408056.8,408056.8,35111,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085011,499766.00
05/12/2016 16:30,2,1.602,ACTIVE,214.19,352.57,59.981,1463085004,"201051344001230","219011344069620",29.96,22.50,0,336.64,379.02,48.6,45.0,0.393,405341.4,405341.4,34909,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085012,499767.00
05/12/2016 16:30,2,1.613,ACTIVE,214.87,355.58,59.991,1463085004,"201051344000582","219011344069620",29.62,21.50,0,337.84,385.03,48.4,44.8,0.389,398860.9,398860.9,35082,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085012,499768.00
05/12/2016 16:30,2,1.621,ACTIVE,213.96,353.77,59.986,1463085004,"201051344000955","219011344069620",30.10,22.30,0,335.74,379.62,49.4,45.8,0.407,410905.5,410905.5,35013,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085013,499769.00
05/12/2016 16:30,2,0.994,ACTIVE,213.51,425.91,59.954,1463085004,"274151322000094","219011344069620",39.56,28.80,0,336.04,442.74,40.4,37.1,0.283,547311.6,547311.6,24943,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085014,499770.00
05/12/2016 16:30,2,1.672,ACTIVE,215.32,357.08,59.986,1463085004,"201051344000579","219011344069620",29.98,22.50,0,338.44,383.83,50.8,47.1,0.415,411645.2,411645.2,10619,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085015,499771.00
05/12/2016 16:30,2,1.666,ACTIVE,214.41,354.37,59.981,1463085004,"201051344000890","219011344069620",29.52,24.30,0,336.04,382.93,49.9,46.2,0.393,408060.9,408060.9,35033,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085016,499772.00
05/12/2016 16:30,2,1.625,ACTIVE,214.64,355.58,59.991,1463085004,"201051344000438","219011344069620",29.88,23.00,0,337.54,383.83,49.2,45.5,0.411,410202.1,410202.1,35042,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085017,499773.00
05/12/2016 16:30,2,1.650,ACTIVE,214.41,354.67,59.991,1463085004,"201051344000417","219011344069620",29.34,24.00,0,335.74,382.33,49.1,45.5,0.407,402932.9,402932.9,35198,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085018,499774.00
05/12/2016 16:30,2,1.512,ACTIVE,213.51,351.37,60.002,1463085004,"274151322000083","219011344069620",29.02,29.30,0,337.24,369.10,44.4,40.9,0.314,673068.1,673068.1,24022,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085019,499775.00
05/12/2016 16:30,2,1.586,ACTIVE,213.96,355.88,59.970,1463085004,"274151322000076","219011344069620",29.90,27.50,0,338.74,371.21,48.0,44.4,0.336,716481.1,716481.1,24015,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085020,499776.00
05/12/2016 16:30,2,1.670,ACTIVE,215.09,356.48,59.959,1463085004,"201051344000868","219011344069620",29.54,19.80,0,337.84,384.73,50.0,46.3,0.398,396887.0,396887.0,30273,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085021,499777.00
05/12/2016 16:30,2,1.572,ACTIVE,213.51,347.46,59.986,1463085004,"274151322000095","219011344069620",29.70,28.30,0,337.84,370.30,47.2,43.7,0.318,709208.1,709208.1,23923,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085021,499778.00
05/12/2016 16:30,2,1.676,ACTIVE,215.32,358.58,60.007,1463085004,"201051344000988","219011344069620",29.34,20.70,0,337.24,385.33,49.8,46.1,0.415,394178.6,394178.6,30567,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085022,499779.00
05/12/2016 16:30,2,1.652,ACTIVE,214.41,354.37,60.002,1463085004,"201051344001025","219011344069620",29.96,22.00,0,336.94,383.53,50.1,46.5,0.398,407906.4,407906.4,35083,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085023,499780.00
05/12/2016 16:30,2,1.639,ACTIVE,215.09,356.78,60.023,1463085004,"201051344000458","219011344069620",29.92,21.30,0,337.54,384.13,49.7,46.1,0.407,404871.8,404871.8,30490,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085024,499781.00
05/12/2016 16:30,2,1.654,ACTIVE,215.77,358.88,59.970,1463085004,"201051344000853","219011344069620",29.82,20.00,0,338.44,385.93,50.0,46.3,0.407,403383.4,403383.4,30090,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085025,499782.00
05/12/2016 16:30,2,1.625,ACTIVE,214.41,355.58,59.975,1463085004,"201051344000685","219011344069620",29.52,22.00,0,336.34,383.53,48.6,45.0,0.420,409690.6,409690.6,34924,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085026,499783.00
05/12/2016 16:30,2,1.635,ACTIVE,214.64,354.67,59.991,1463085004,"201051344000917","219011344069620",29.44,22.00,0,336.04,384.43,48.8,45.2,0.402,406556.8,406556.8,34922,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085027,499784.00
05/12/2016 16:30,2,1.633,ACTIVE,214.19,354.07,59.954,1463085004,"201051344001145","219011344069620",29.64,21.50,0,336.64,383.53,49.0,45.4,0.402,411770.0,411770.0,34778,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085028,499785.00
05/12/2016 16:30,2,1.633,ACTIVE,214.41,355.58,59.917,1463085004,"201051344000651","219011344069620",29.78,21.30,0,337.84,385.03,49.3,45.6,0.402,403953.0,403953.0,35141,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085029,499786.00
05/12/2016 16:30,2,1.477,ACTIVE,213.06,354.97,59.944,1463085004,"274151322000088","219011344069620",28.45,25.80,0,337.54,367.60,42.5,39.1,0.274,651021.8,651021.8,23693,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085030,499787.00
05/12/2016 16:30,2,1.000,ACTIVE,214.19,425.61,59.965,1463085004,"274151322000068","219011344069620",39.72,29.30,0,336.64,444.85,40.3,37.0,0.270,547040.8,547040.8,25151,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085031,499788.00
05/12/2016 16:30,2,1.625,ACTIVE,213.96,353.47,59.970,1463085004,"201051344001135","219011344069620",30.06,21.30,0,336.64,383.23,49.5,45.8,0.402,400077.4,400077.4,35087,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085031,499789.00
05/12/2016 16:30,2,1.664,ACTIVE,214.64,355.28,59.965,1463085004,"201051344000594","219011344069620",29.92,24.00,0,336.04,385.63,50.4,46.7,0.407,408444.1,408444.1,30531,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085033,499790.00
05/12/2016 16:30,2,1.664,ACTIVE,214.41,354.37,60.018,1463085004,"201051344001203","219011344069620",29.36,22.30,0,337.24,385.33,49.5,45.9,0.411,406939.6,406939.6,35102,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085034,499791.00
05/12/2016 16:30,2,1.488,ACTIVE,213.51,348.36,60.002,1463085004,"274151322000054","219011344069620",29.00,25.30,0,337.54,368.50,43.7,40.3,0.296,665109.3,665109.3,23724,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085035,499792.00
05/12/2016 16:30,2,1.660,ACTIVE,215.09,355.58,60.012,1463085004,"201051344000867","219011344069620",29.78,21.50,0,337.84,385.93,50.1,46.5,0.402,396158.1,396158.1,30532,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085035,499793.00
05/12/2016 16:30,2,1.643,ACTIVE,214.41,354.97,60.007,1463085004,"201051344001093","219011344069620",29.70,21.80,0,336.94,383.83,49.5,45.8,0.389,405594.7,405594.7,34970,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085036,499794.00
05/12/2016 16:30,2,1.646,ACTIVE,215.09,357.08,59.975,1463085004,"201051344000900","219011344069620",29.54,19.50,0,337.54,384.73,49.3,45.7,0.407,411684.9,411684.9,29920,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085037,499795.00
05/12/2016 16:30,2,1.645,ACTIVE,215.32,356.18,59.965,1463085004,"201051344000648","219011344069620",29.66,20.00,0,338.14,383.83,49.4,45.8,0.398,403901.3,403901.3,30218,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085038,499796.00
05/12/2016 16:30,2,1.648,ACTIVE,215.32,356.18,60.002,1463085004,"201051344000569","219011344069620",30.02,20.30,0,338.14,384.43,50.1,46.5,0.398,412856.0,412856.0,29855,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085039,499797.00
05/12/2016 16:30,2,1.666,ACTIVE,215.32,354.67,59.986,1463085004,"201051344000983","219011344069620",29.82,20.30,0,336.94,384.73,50.3,46.7,0.407,404496.7,404496.7,30324,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085040,499798.00
05/12/2016 16:30,2,1.680,ACTIVE,215.54,357.08,59.970,1463085004,"201051344001158","219011344069620",29.16,20.70,0,336.34,383.83,49.7,46.0,0.407,398976.1,398976.1,30585,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085041,499799.00
05/12/2016 16:30,2,1.629,ACTIVE,215.77,357.98,60.007,1463085004,"201051344000576","219011344069620",30.04,19.80,0,336.64,384.13,49.6,46.0,0.398,405867.8,405867.8,29998,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085042,499800.00
05/12/2016 16:30,2,1.461,ACTIVE,213.29,355.58,60.007,1463085004,"274151322000087","219011344069620",29.06,33.30,0,336.64,368.20,43.0,39.6,0.278,638896.7,638896.7,23805,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085043,499801.00
05/12/2016 16:45,2,2.176,ACTIVE,216.22,361.89,59.954,1463085903,"201051344000645","219011344069620",29.26,20.30,0,337.54,396.45,64.5,60.4,0.521,405556.2,405556.2,30140,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085904,499802.00
05/12/2016 16:45,2,1.936,ACTIVE,213.29,351.37,59.986,1463085903,"274151322000085","219011344069620",28.88,25.50,0,338.44,378.12,56.6,52.7,0.384,667298.6,667298.6,23731,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085905,499803.00
05/12/2016 16:45,2,2.154,ACTIVE,216.00,361.59,59.917,1463085903,"201051344000633","219011344069620",29.84,21.30,0,336.34,395.85,65.1,60.9,0.548,396517.4,396517.4,30609,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085906,499804.00
05/12/2016 16:45,2,2.156,ACTIVE,216.22,362.49,59.912,1463085903,"201051344000469","219011344069620",30.08,18.30,0,337.54,396.15,65.7,61.5,0.544,397895.5,397895.5,30546,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085907,499805.00
05/12/2016 16:45,2,2.143,ACTIVE,214.41,358.88,60.012,1463085903,"201051344000646","219011344069620",29.54,21.80,0,336.64,394.95,64.2,60.0,0.535,401658.2,401658.2,35108,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085908,499806.00
05/12/2016 16:45,2,1.984,ACTIVE,213.06,355.28,59.954,1463085903,"274151322000052","219011344069620",29.46,27.30,0,337.54,379.62,59.2,55.2,0.411,679168.2,679168.2,23952,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085909,499807.00
05/12/2016 16:45,2,2.201,ACTIVE,215.32,360.08,59.959,1463085903,"201051344000585","219011344069620",29.68,21.30,0,335.74,394.35,66.2,62.0,0.548,408071.9,408071.9,35112,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085910,499808.00
05/12/2016 16:45,2,2.123,ACTIVE,214.64,358.58,59.954,1463085903,"201051344001230","219011344069620",29.84,21.80,0,335.74,395.55,64.2,60.0,0.526,405356.0,405356.0,34910,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085911,499809.00
05/12/2016 16:45,2,2.115,ACTIVE,215.77,361.89,59.959,1463085903,"201051344000582","219011344069620",29.80,21.00,0,334.84,394.65,63.9,59.7,0.526,398875.4,398875.4,35083,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085912,499810.00
05/12/2016 16:45,2,2.156,ACTIVE,214.41,358.28,59.938,1463085903,"201051344000955","219011344069620",29.70,21.80,0,336.64,394.35,64.9,60.7,0.548,410920.3,410920.3,35014,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085913,499811.00
05/12/2016 16:45,2,1.322,ACTIVE,213.51,431.62,59.949,1463085903,"274151322000094","219011344069620",39.56,27.80,0,339.04,455.37,53.2,49.4,0.376,547323.5,547323.5,24944,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085914,499812.00
05/12/2016 16:45,2,2.199,ACTIVE,216.22,362.49,59.917,1463085903,"201051344000579","219011344069620",29.96,21.80,0,337.24,396.75,66.8,62.5,0.552,411660.4,411660.4,10620,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085915,499813.00
05/12/2016 16:45,2,2.203,ACTIVE,214.64,357.98,59.928,1463085903,"201051344000890","219011344069620",29.38,23.30,0,337.24,394.95,65.6,61.4,0.535,408075.8,408075.8,35034,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085915,499814.00
05/12/2016 16:45,2,2.164,ACTIVE,215.09,360.38,59.954,1463085903,"201051344000438","219011344069620",29.74,22.30,0,336.04,394.35,65.2,61.0,0.561,410216.8,410216.8,35043,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085916,499815.00
05/12/2016 16:45,2,2.184,ACTIVE,215.09,360.08,59.944,1463085903,"201051344000417","219011344069620",29.36,23.30,0,336.34,393.75,64.9,60.7,0.557,402947.6,402947.6,35199,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085917,499816.00
05/12/2016 16:45,2,2.012,ACTIVE,213.29,348.96,59.949,1463085903,"274151322000083","219011344069620",29.28,27.80,0,337.54,379.62,59.6,55.6,0.415,673081.5,673081.5,24023,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085918,499817.00
05/12/2016 16:45,2,2.109,ACTIVE,214.19,352.27,59.912,1463085903,"274151322000076","219011344069620",30.16,26.50,0,339.34,382.93,64.5,60.3,0.464,716495.6,716495.6,24016,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085919,499818.00
05/12/2016 16:45,2,2.215,ACTIVE,215.77,361.89,59.944,1463085903,"201051344000868","219011344069620",29.74,19.30,0,335.74,394.35,66.8,62.5,0.544,396902.0,396902.0,30274,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085920,499819.00
05/12/2016 16:45,2,2.125,ACTIVE,213.29,351.37,59.922,1463085903,"274151322000095","219011344069620",29.76,27.00,0,337.84,380.22,64.0,59.9,0.433,709222.3,709222.3,23924,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085921,499820.00
05/12/2016 16:45,2,2.229,ACTIVE,216.00,364.29,59.949,1463085903,"201051344000988","219011344069620",29.70,20.00,0,337.24,397.66,67.1,62.8,0.552,394193.6,394193.6,30568,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085922,499821.00
05/12/2016 16:45,2,2.238,ACTIVE,214.87,360.08,59.938,1463085903,"201051344001025","219011344069620",29.68,21.50,0,336.04,394.65,67.3,63.1,0.557,407921.4,407921.4,35084,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085923,499822.00
05/12/2016 16:45,2,2.217,ACTIVE,216.00,362.49,59.959,1463085903,"201051344000458","219011344069620",29.84,21.00,0,337.54,396.45,67.0,62.7,0.575,404886.7,404886.7,30491,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085923,499823.00
05/12/2016 16:45,2,2.240,ACTIVE,216.90,363.99,59.991,1463085903,"201051344000853","219011344069620",29.84,19.80,0,339.65,397.66,67.7,63.4,0.561,403398.4,403398.4,30091,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085924,499824.00
05/12/2016 16:45,2,2.188,ACTIVE,214.87,360.38,60.002,1463085903,"201051344000685","219011344069620",29.90,21.50,0,335.74,394.05,66.2,62.0,0.592,409705.3,409705.3,34925,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085925,499825.00
05/12/2016 16:45,2,2.201,ACTIVE,215.32,360.69,59.949,1463085903,"201051344000917","219011344069620",29.90,21.80,0,335.44,394.05,66.6,62.4,0.570,406571.5,406571.5,34923,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085926,499826.00
05/12/2016 16:45,2,2.191,ACTIVE,214.87,360.99,60.002,1463085903,"201051344001145","219011344069620",30.14,21.00,0,334.54,394.95,66.9,62.7,0.575,411784.8,411784.8,34779,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085927,499827.00
05/12/2016 16:45,2,2.232,ACTIVE,215.32,363.69,59.912,1463085903,"201051344000651","219011344069620",29.88,20.70,0,336.64,394.35,67.6,63.3,0.552,403967.9,403967.9,35142,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085928,499828.00
05/12/2016 16:45,2,2.025,ACTIVE,213.29,351.07,59.949,1463085903,"274151322000088","219011344069620",28.75,24.80,0,337.54,377.82,59.0,55.0,0.398,651034.6,651034.6,23694,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085929,499829.00
05/12/2016 16:45,2,1.404,ACTIVE,214.19,429.22,59.954,1463085903,"274151322000068","219011344069620",39.72,28.50,0,339.04,458.67,55.6,51.8,0.367,547052.9,547052.9,25152,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085930,499830.00
05/12/2016 16:45,2,2.262,ACTIVE,214.64,361.29,59.954,1463085903,"201051344001135","219011344069620",29.64,20.70,0,335.44,394.05,68.0,63.7,0.530,400092.2,400092.2,35088,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085931,499831.00
05/12/2016 16:45,2,2.301,ACTIVE,215.09,362.19,59.986,1463085903,"201051344000594","219011344069620",29.80,23.00,0,334.84,395.85,69.4,65.1,0.561,408459.2,408459.2,30532,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085932,499832.00
05/12/2016 16:45,2,2.254,ACTIVE,215.09,360.08,59.965,1463085903,"201051344001203","219011344069620",30.06,22.00,0,337.24,394.95,68.7,64.4,0.579,406954.5,406954.5,35103,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085932,499833.00
05/12/2016 16:45,2,2.088,ACTIVE,213.06,354.07,59.933,1463085903,"274151322000054","219011344069620",28.90,24.50,0,338.14,379.02,61.1,57.1,0.424,665122.5,665122.5,23725,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085933,499834.00
05/12/2016 16:45,2,2.318,ACTIVE,215.77,362.19,60.002,1463085903,"201051344000867","219011344069620",29.58,21.00,0,335.44,394.05,69.5,65.1,0.557,396173.1,396173.1,30533,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085934,499835.00
05/12/2016 16:45,2,2.262,ACTIVE,215.09,363.39,59.944,1463085903,"201051344001093","219011344069620",30.12,21.50,0,335.74,393.15,68.9,64.6,0.570,405609.6,405609.6,34971,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085935,499836.00
05/12/2016 16:45,2,2.270,ACTIVE,215.77,363.69,59.907,1463085903,"201051344000900","219011344069620",30.22,19.30,0,336.64,397.05,69.4,65.1,0.566,411699.8,411699.8,29921,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085936,499837.00
05/12/2016 16:45,2,2.293,ACTIVE,216.00,363.09,59.938,1463085903,"201051344000648","219011344069620",29.76,19.80,0,337.54,396.15,69.1,64.7,0.561,403916.1,403916.1,30219,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085937,499838.00
05/12/2016 16:45,2,2.324,ACTIVE,216.00,362.79,60.007,1463085903,"201051344000569","219011344069620",29.88,20.30,0,337.54,395.55,70.4,66.0,0.579,412871.1,412871.1,29856,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085938,499839.00
05/12/2016 16:45,2,2.342,ACTIVE,216.22,363.69,59.975,1463085903,"201051344000983","219011344069620",29.84,20.30,0,334.84,396.75,70.8,66.4,0.597,404511.8,404511.8,30325,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085939,499840.00
05/12/2016 16:45,2,2.354,ACTIVE,216.22,363.09,59.949,1463085903,"201051344001158","219011344069620",29.52,20.00,0,336.64,396.15,70.3,66.0,0.583,398991.1,398991.1,30586,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085940,499841.00
05/12/2016 16:45,2,2.283,ACTIVE,216.45,364.89,60.002,1463085903,"201051344000576","219011344069620",30.43,19.50,0,338.14,396.75,70.3,66.0,0.579,405882.8,405882.8,29999,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085941,499842.00
05/12/2016 16:45,2,2.158,ACTIVE,213.51,363.99,59.938,1463085903,"274151322000087","219011344069620",28.75,31.80,0,338.14,377.82,62.8,58.7,0.411,638909.7,638909.7,23806,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463085942,499843.00
05/12/2016 17:00,2,2.023,ACTIVE,215.54,360.08,60.002,1463086804,"201051344000645","219011344069620",29.40,21.00,0,323.11,396.75,60.3,56.3,0.482,405573.1,405573.1,30141,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086805,499844.00
05/12/2016 17:00,2,1.818,ACTIVE,213.06,350.77,59.991,1463086804,"274151322000085","219011344069620",28.57,25.00,0,333.33,383.83,52.7,48.9,0.362,667313.5,667313.5,23732,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086806,499845.00
05/12/2016 17:00,2,2.006,ACTIVE,215.32,360.38,59.991,1463086804,"201051344000633","219011344069620",29.82,21.50,0,327.62,397.35,60.6,56.5,0.508,396534.4,396534.4,30610,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086807,499846.00
05/12/2016 17:00,2,2.014,ACTIVE,215.77,360.99,59.996,1463086804,"201051344000469","219011344069620",29.94,19.30,0,324.02,397.35,61.0,57.0,0.504,397912.6,397912.6,30547,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086808,499847.00
05/12/2016 17:00,2,2.002,ACTIVE,213.96,357.98,59.928,1463086804,"201051344000646","219011344069620",29.40,22.30,0,320.71,399.16,59.6,55.6,0.499,401674.9,401674.9,35109,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086809,499848.00
05/12/2016 17:00,2,1.867,ACTIVE,212.83,358.88,59.986,1463086804,"274151322000052","219011344069620",29.10,26.80,0,331.23,385.63,55.1,51.2,0.393,679183.6,679183.6,23953,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086809,499849.00
05/12/2016 17:00,2,2.066,ACTIVE,214.87,358.88,59.991,1463086804,"201051344000585","219011344069620",29.44,21.80,0,324.32,394.95,61.7,57.6,0.517,408089.2,408089.2,35113,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086810,499850.00
05/12/2016 17:00,2,1.963,ACTIVE,214.19,356.18,59.991,1463086804,"201051344001230","219011344069620",29.76,22.00,0,320.41,397.35,59.2,55.2,0.482,405372.7,405372.7,34911,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086811,499851.00
05/12/2016 17:00,2,1.984,ACTIVE,215.09,358.88,59.954,1463086804,"201051344000582","219011344069620",29.38,21.30,0,319.51,397.66,59.0,55.0,0.477,398892.0,398892.0,35084,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086812,499852.00
05/12/2016 17:00,2,2.004,ACTIVE,214.19,357.68,59.996,1463086804,"201051344000955","219011344069620",29.52,22.30,0,319.81,397.05,59.9,55.9,0.495,410937.1,410937.1,35015,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086813,499853.00
05/12/2016 17:00,2,1.197,ACTIVE,213.06,425.61,59.991,1463086804,"274151322000094","219011344069620",40.00,27.80,0,404.57,461.68,48.0,44.4,0.327,547337.1,547337.1,24945,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086814,499854.00
05/12/2016 17:00,2,2.041,ACTIVE,215.32,360.08,59.949,1463086804,"201051344000579","219011344069620",29.72,22.30,0,327.62,397.35,61.5,57.4,0.513,411677.6,411677.6,10621,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086815,499855.00
05/12/2016 17:00,2,2.029,ACTIVE,214.19,357.08,59.975,1463086804,"201051344000890","219011344069620",29.36,23.50,0,324.32,398.26,60.4,56.4,0.486,408092.7,408092.7,35035,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086816,499856.00
05/12/2016 17:00,2,1.986,ACTIVE,214.64,357.68,60.018,1463086804,"201051344000438","219011344069620",29.70,22.30,0,321.31,397.66,59.8,55.8,0.499,410233.6,410233.6,35044,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086817,499857.00
05/12/2016 17:00,2,1.959,ACTIVE,214.41,356.78,59.938,1463086804,"201051344000417","219011344069620",29.92,23.30,0,320.41,397.66,59.4,55.4,0.504,402964.3,402964.3,35200,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086818,499858.00
05/12/2016 17:00,2,1.840,ACTIVE,213.06,351.07,59.949,1463086804,"274151322000083","219011344069620",29.24,27.50,0,331.53,385.33,54.5,50.6,0.384,673096.8,673096.8,24024,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086819,499859.00
05/12/2016 17:00,2,1.959,ACTIVE,213.74,360.69,59.981,1463086804,"274151322000076","219011344069620",29.64,26.50,0,333.03,385.33,58.8,54.9,0.411,716512.2,716512.2,24017,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086820,499860.00
05/12/2016 17:00,2,2.035,ACTIVE,215.09,358.58,59.954,1463086804,"201051344000868","219011344069620",29.52,19.80,0,318.61,395.55,60.9,56.8,0.495,396919.0,396919.0,30275,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086821,499861.00
05/12/2016 17:00,2,1.939,ACTIVE,213.51,357.08,59.981,1463086804,"274151322000095","219011344069620",29.56,26.80,0,331.53,384.73,58.0,54.1,0.389,709238.7,709238.7,23925,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086821,499862.00
05/12/2016 17:00,2,2.041,ACTIVE,215.54,361.59,60.012,1463086804,"201051344000988","219011344069620",29.40,20.70,0,325.52,398.56,60.8,56.7,0.508,394210.6,394210.6,30569,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086822,499863.00
