ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 17:00,2,2.055,ACTIVE,214.41,357.08,59.986,1463086804,"201051344001025","219011344069620",29.26,21.80,0,321.91,397.05,60.9,56.9,0.491,407938.6,407938.6,35085,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086823,499864.00
05/12/2016 17:00,2,1.998,ACTIVE,215.32,359.48,60.007,1463086804,"201051344000458","219011344069620",29.90,21.50,0,320.71,396.75,60.5,56.5,0.513,404903.7,404903.7,30492,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086825,499865.00
05/12/2016 17:00,2,2.045,ACTIVE,216.00,362.19,59.944,1463086804,"201051344000853","219011344069620",29.46,20.30,0,329.43,398.26,61.0,57.0,0.508,403415.5,403415.5,30092,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086826,499866.00
05/12/2016 17:00,2,1.982,ACTIVE,214.41,357.68,59.949,1463086804,"201051344000685","219011344069620",29.54,21.80,0,320.41,397.05,59.4,55.4,0.513,409721.9,409721.9,34926,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086826,499867.00
05/12/2016 17:00,2,1.992,ACTIVE,214.87,358.58,59.922,1463086804,"201051344000917","219011344069620",29.54,22.30,0,322.51,397.35,59.6,55.6,0.508,406588.2,406588.2,34924,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086827,499868.00
05/12/2016 17:00,2,1.988,ACTIVE,214.64,357.08,59.959,1463086804,"201051344001145","219011344069620",29.64,21.50,0,320.41,396.45,59.7,55.7,0.491,411801.6,411801.6,34780,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086828,499869.00
05/12/2016 17:00,2,2.020,ACTIVE,214.87,359.18,60.034,1463086804,"201051344000651","219011344069620",29.44,21.00,0,321.91,395.85,60.2,56.2,0.473,403984.8,403984.8,35143,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086829,499870.00
05/12/2016 17:00,2,1.803,ACTIVE,213.06,357.38,59.959,1463086804,"274151322000088","219011344069620",28.61,25.00,0,332.13,382.63,52.2,48.5,0.354,651049.3,651049.3,23695,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086830,499871.00
05/12/2016 17:00,2,1.234,ACTIVE,213.74,428.91,59.965,1463086804,"274151322000068","219011344069620",39.88,28.00,0,397.96,461.08,49.0,45.4,0.318,547066.7,547066.7,25153,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086831,499872.00
05/12/2016 17:00,2,2.025,ACTIVE,214.41,357.98,60.023,1463086804,"201051344001135","219011344069620",29.36,21.30,0,321.01,397.35,60.2,56.2,0.495,400109.0,400109.0,35089,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086832,499873.00
05/12/2016 17:00,2,2.057,ACTIVE,214.64,358.88,59.981,1463086804,"201051344000594","219011344069620",29.40,23.00,0,320.11,397.66,61.3,57.2,0.491,408476.3,408476.3,30533,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086833,499874.00
05/12/2016 17:00,2,2.010,ACTIVE,214.64,357.98,59.965,1463086804,"201051344001203","219011344069620",29.66,22.30,0,319.21,397.05,60.4,56.4,0.513,406971.4,406971.4,35104,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086834,499875.00
05/12/2016 17:00,2,1.842,ACTIVE,213.06,348.36,60.002,1463086804,"274151322000054","219011344069620",28.71,24.80,0,330.63,385.03,53.6,49.8,0.367,665137.4,665137.4,23726,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086835,499876.00
05/12/2016 17:00,2,2.023,ACTIVE,215.32,357.98,59.970,1463086804,"201051344000867","219011344069620",29.78,21.30,0,325.82,395.55,61.0,57.0,0.486,396190.1,396190.1,30534,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086836,499877.00
05/12/2016 17:00,2,1.998,ACTIVE,214.64,358.28,59.896,1463086804,"201051344001093","219011344069620",29.70,22.00,0,321.01,395.85,60.2,56.1,0.482,405626.4,405626.4,34972,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086837,499878.00
05/12/2016 17:00,2,2.020,ACTIVE,215.09,359.18,59.922,1463086804,"201051344000900","219011344069620",29.66,19.80,0,321.61,396.75,60.7,56.7,0.504,411716.7,411716.7,29922,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086837,499879.00
05/12/2016 17:00,2,2.006,ACTIVE,215.54,359.48,59.975,1463086804,"201051344000648","219011344069620",29.70,20.00,0,318.00,397.05,60.4,56.4,0.491,403932.9,403932.9,30220,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086838,499880.00
05/12/2016 17:00,2,2.014,ACTIVE,215.54,360.38,59.933,1463086804,"201051344000569","219011344069620",30.02,20.70,0,321.61,396.75,61.2,57.2,0.499,412888.1,412888.1,29857,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086839,499881.00
05/12/2016 17:00,2,2.047,ACTIVE,215.54,360.38,59.975,1463086804,"201051344000983","219011344069620",29.72,20.70,0,326.72,396.75,61.6,57.6,0.517,404528.8,404528.8,30326,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086840,499882.00
05/12/2016 17:00,2,2.053,ACTIVE,215.54,360.08,59.981,1463086804,"201051344001158","219011344069620",29.22,20.70,0,323.11,397.05,60.7,56.7,0.499,399008.0,399008.0,30587,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086841,499883.00
05/12/2016 17:00,2,2.037,ACTIVE,215.77,361.59,59.981,1463086804,"201051344000576","219011344069620",29.48,20.00,0,323.11,397.96,60.9,56.8,0.495,405899.6,405899.6,30000,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086842,499884.00
05/12/2016 17:00,2,1.805,ACTIVE,213.74,359.78,59.986,1463086804,"274151322000087","219011344069620",28.96,31.00,0,333.03,383.23,52.9,49.1,0.354,638924.5,638924.5,23807,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463086843,499885.00
05/12/2016 17:15,2,3.137,ACTIVE,214.64,350.17,59.965,1463087703,"274151322000085","219011344069620",28.71,28.30,0,331.83,385.33,91.2,86.1,0.345,667332.8,667332.8,23733,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087706,499886.00
05/12/2016 17:15,2,3.480,ACTIVE,217.58,357.98,59.949,1463087703,"201051344000633","219011344069620",29.74,24.30,0,327.92,396.45,104.8,99.3,0.495,396556.6,396556.6,30611,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087706,499887.00
05/12/2016 17:15,2,3.455,ACTIVE,217.80,356.78,59.975,1463087703,"201051344000469","219011344069620",30.08,22.00,0,325.52,396.75,105.3,99.7,0.495,397934.9,397934.9,30548,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087707,499888.00
05/12/2016 17:15,2,3.406,ACTIVE,215.77,353.17,59.975,1463087703,"201051344000646","219011344069620",29.86,24.80,0,320.41,397.05,103.0,97.4,0.486,401696.8,401696.8,35110,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087709,499889.00
05/12/2016 17:15,2,3.186,ACTIVE,214.19,349.86,59.981,1463087703,"274151322000052","219011344069620",29.26,30.50,0,331.23,385.03,94.4,89.2,0.358,679203.7,679203.7,23954,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087710,499890.00
05/12/2016 17:15,2,3.561,ACTIVE,216.45,354.37,59.975,1463087703,"201051344000585","219011344069620",29.78,24.30,0,325.82,394.65,107.4,101.8,0.499,408111.9,408111.9,35114,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087710,499891.00
05/12/2016 17:15,2,3.365,ACTIVE,215.54,352.57,59.991,1463087703,"201051344001230","219011344069620",30.12,24.50,0,320.11,395.25,102.7,97.2,0.473,405394.5,405394.5,34912,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087711,499892.00
05/12/2016 17:15,2,3.447,ACTIVE,216.67,353.47,59.959,1463087703,"201051344000582","219011344069620",29.56,24.00,0,319.51,397.35,103.2,97.7,0.482,398913.8,398913.8,35085,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087712,499893.00
05/12/2016 17:15,2,3.453,ACTIVE,215.54,353.17,59.970,1463087703,"201051344000955","219011344069620",29.36,25.30,0,320.71,395.25,102.6,97.1,0.486,410958.9,410958.9,35016,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087713,499894.00
05/12/2016 17:15,2,2.115,ACTIVE,214.41,431.62,59.970,1463087703,"274151322000094","219011344069620",39.88,31.50,0,394.05,467.69,85.5,80.6,0.336,547355.1,547355.1,24946,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087714,499895.00
05/12/2016 17:15,2,3.547,ACTIVE,217.80,357.38,59.975,1463087703,"201051344000579","219011344069620",29.62,24.80,0,328.82,395.85,106.3,100.7,0.499,411700.1,411700.1,10622,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087715,499896.00
05/12/2016 17:15,2,3.467,ACTIVE,215.77,353.77,59.975,1463087703,"201051344000890","219011344069620",29.78,26.50,0,323.72,396.15,104.6,99.0,0.473,408114.9,408114.9,35036,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087716,499897.00
05/12/2016 17:15,2,3.404,ACTIVE,216.22,353.77,59.970,1463087703,"201051344000438","219011344069620",30.04,25.00,0,322.51,396.15,103.6,98.1,0.491,410255.6,410255.6,35045,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087717,499898.00
05/12/2016 17:15,2,3.461,ACTIVE,216.00,353.47,59.975,1463087703,"201051344000417","219011344069620",29.38,26.00,0,322.21,396.45,103.0,97.5,0.491,402986.1,402986.1,35201,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087718,499899.00
05/12/2016 17:15,2,3.287,ACTIVE,214.41,360.69,59.970,1463087703,"274151322000083","219011344069620",28.94,31.50,0,329.43,385.33,96.4,91.1,0.380,673117.1,673117.1,24025,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087719,499900.00
05/12/2016 17:15,2,3.387,ACTIVE,214.87,349.26,59.970,1463087703,"274151322000076","219011344069620",29.94,30.30,0,331.83,384.73,102.6,97.1,0.402,716533.9,716533.9,24018,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087720,499901.00
05/12/2016 17:15,2,3.516,ACTIVE,216.90,355.58,59.949,1463087703,"201051344000868","219011344069620",29.66,23.30,0,323.72,395.25,105.6,100.0,0.482,396941.4,396941.4,30276,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087721,499902.00
05/12/2016 17:15,2,3.438,ACTIVE,214.19,356.78,59.965,1463087703,"274151322000095","219011344069620",29.66,31.30,0,331.83,385.03,103.2,97.7,0.384,709260.5,709260.5,23926,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087721,499903.00
05/12/2016 17:15,2,3.570,ACTIVE,217.58,358.58,59.975,1463087703,"201051344000988","219011344069620",29.18,23.50,0,326.42,397.66,105.5,99.9,0.499,394233.1,394233.1,30570,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087722,499904.00
05/12/2016 17:15,2,3.541,ACTIVE,216.22,353.77,59.975,1463087703,"201051344001025","219011344069620",29.68,24.80,0,322.81,396.45,106.5,100.8,0.477,407961.2,407961.2,35086,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087723,499905.00
05/12/2016 17:15,2,3.516,ACTIVE,217.58,357.08,59.965,1463087703,"201051344000458","219011344069620",29.54,24.50,0,326.72,396.75,105.2,99.6,0.508,404926.1,404926.1,30493,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087724,499906.00
05/12/2016 17:15,2,3.520,ACTIVE,218.26,357.98,59.938,1463087703,"201051344000853","219011344069620",29.70,23.30,0,328.82,397.35,105.9,100.3,0.495,403438.1,403438.1,30093,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087725,499907.00
05/12/2016 17:15,2,3.432,ACTIVE,215.77,353.77,59.986,1463087703,"201051344000685","219011344069620",29.70,24.80,0,321.91,396.15,103.3,97.7,0.504,409744.0,409744.0,34927,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087726,499908.00
05/12/2016 17:15,2,3.510,ACTIVE,216.22,354.67,59.965,1463087703,"201051344000917","219011344069620",29.20,25.50,0,322.51,397.35,103.9,98.3,0.486,406610.5,406610.5,34925,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087727,499909.00
05/12/2016 17:15,2,3.449,ACTIVE,216.00,353.17,59.975,1463087703,"201051344001145","219011344069620",29.70,24.30,0,322.21,397.66,103.8,98.3,0.482,411823.8,411823.8,34781,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087728,499910.00
05/12/2016 17:15,2,3.467,ACTIVE,216.45,354.97,59.970,1463087703,"201051344000651","219011344069620",29.54,23.80,0,323.72,395.25,103.7,98.2,0.473,404007.1,404007.1,35144,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087729,499911.00
05/12/2016 17:15,2,3.082,ACTIVE,214.19,356.18,59.975,1463087703,"274151322000088","219011344069620",28.67,28.30,0,330.63,384.43,89.5,84.5,0.331,651068.7,651068.7,23696,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087730,499912.00
05/12/2016 17:15,2,2.059,ACTIVE,214.87,436.13,59.970,1463087703,"274151322000068","219011344069620",40.43,31.80,0,397.35,465.58,84.0,79.1,0.318,547085.1,547085.1,25154,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087731,499913.00
05/12/2016 17:15,2,3.377,ACTIVE,216.00,353.17,59.965,1463087703,"201051344001135","219011344069620",29.86,24.00,0,324.02,397.05,102.2,96.7,0.473,400131.2,400131.2,35090,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087732,499914.00
05/12/2016 17:15,2,3.488,ACTIVE,216.45,355.58,59.965,1463087703,"201051344000594","219011344069620",29.46,25.50,0,321.01,397.66,104.1,98.5,0.477,408499.0,408499.0,30534,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087733,499915.00
05/12/2016 17:15,2,3.434,ACTIVE,216.67,354.37,59.970,1463087703,"201051344001203","219011344069620",29.46,24.80,0,319.51,397.35,102.5,97.0,0.464,406993.8,406993.8,35105,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087733,499916.00
05/12/2016 17:15,2,3.121,ACTIVE,214.19,351.07,59.965,1463087703,"274151322000054","219011344069620",28.75,28.50,0,330.93,386.53,90.8,85.7,0.345,665157.3,665157.3,23727,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087734,499917.00
05/12/2016 17:15,2,3.422,ACTIVE,217.35,355.88,59.986,1463087703,"201051344000867","219011344069620",29.66,24.30,0,324.02,394.95,102.8,97.3,0.468,396212.7,396212.7,30535,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087735,499918.00
05/12/2016 17:15,2,3.307,ACTIVE,216.45,355.28,59.996,1463087703,"201051344001093","219011344069620",29.90,24.30,0,321.91,395.55,100.2,94.7,0.464,405648.4,405648.4,34973,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087736,499919.00
05/12/2016 17:15,2,3.439,ACTIVE,217.13,356.78,59.938,1463087703,"201051344000900","219011344069620",29.68,23.00,0,324.92,396.75,103.4,97.8,0.473,411739.3,411739.3,29923,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087737,499920.00
05/12/2016 17:15,2,3.367,ACTIVE,217.35,356.18,59.975,1463087703,"201051344000648","219011344069620",29.76,23.50,0,321.31,396.45,101.5,96.1,0.464,403955.1,403955.1,30221,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087738,499921.00
05/12/2016 17:15,2,3.439,ACTIVE,217.35,356.18,59.975,1463087703,"201051344000569","219011344069620",29.68,24.30,0,324.92,396.15,103.5,97.9,0.486,412910.7,412910.7,29858,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087739,499922.00
05/12/2016 17:15,2,3.449,ACTIVE,217.58,356.48,59.965,1463087703,"201051344000983","219011344069620",29.82,23.50,0,327.62,396.45,104.2,98.6,0.491,404551.6,404551.6,30327,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087740,499923.00
05/12/2016 17:15,2,3.424,ACTIVE,217.58,356.78,59.970,1463087703,"201051344001158","219011344069620",29.60,23.50,0,327.32,395.55,102.6,97.1,0.477,399030.4,399030.4,30588,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087741,499924.00
05/12/2016 17:15,2,3.406,ACTIVE,217.80,357.98,59.975,1463087703,"201051344000576","219011344069620",29.76,22.80,0,324.32,396.45,102.7,97.2,0.477,405922.1,405922.1,30001,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087742,499925.00
05/12/2016 17:15,2,3.113,ACTIVE,214.41,354.67,59.965,1463087703,"274151322000087","219011344069620",28.63,35.00,0,331.83,384.73,90.2,85.1,0.336,638944.2,638944.2,23808,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087742,499926.00
05/12/2016 17:15,2,3.475,ACTIVE,217.80,356.78,59.975,1463087703,"201051344000645","219011344069620",29.38,24.00,0,327.62,396.15,103.4,97.9,0.473,405596.3,405596.3,30142,0,0,0,L,1122011218,1,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463087743,499927.00
05/12/2016 17:30,2,3.303,ACTIVE,217.80,355.88,59.954,1463088603,"201051344000645","219011344069620",29.46,25.00,0,340.55,381.42,98.5,93.2,0.446,405617.6,405617.6,30143,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088604,499928.00
05/12/2016 17:30,2,3.018,ACTIVE,214.87,357.08,59.949,1463088603,"274151322000085","219011344069620",28.09,29.30,0,332.43,385.63,85.9,81.0,0.323,667352.1,667352.1,23734,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088605,499929.00
05/12/2016 17:30,2,3.293,ACTIVE,217.35,357.08,59.975,1463088603,"201051344000633","219011344069620",29.44,25.30,0,339.65,381.73,98.2,92.8,0.460,396579.0,396579.0,30612,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088606,499930.00
05/12/2016 17:30,2,3.242,ACTIVE,217.80,356.48,59.954,1463088603,"201051344000469","219011344069620",29.88,22.50,0,339.65,381.42,98.2,92.8,0.464,397957.4,397957.4,30549,0,0,0,L,1122011218,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088607,499931.00
05/12/2016 17:30,2,3.227,ACTIVE,215.77,351.97,59.949,1463088603,"201051344000646","219011344069620",29.46,26.30,0,338.14,380.52,96.4,91.1,0.451,401718.9,401718.9,35111,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088608,499932.00
05/12/2016 17:30,2,2.990,ACTIVE,214.64,348.66,59.949,1463088603,"274151322000052","219011344069620",29.08,32.40,0,332.13,386.53,88.1,83.1,0.340,679223.9,679223.9,23955,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088609,499933.00
05/12/2016 17:30,2,3.312,ACTIVE,216.67,353.77,59.959,1463088603,"201051344000585","219011344069620",29.66,25.50,0,338.74,380.82,99.5,94.1,0.464,408134.9,408134.9,35115,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088610,499934.00
05/12/2016 17:30,2,3.164,ACTIVE,215.77,351.07,59.959,1463088603,"201051344001230","219011344069620",29.48,26.00,0,337.54,378.12,94.5,89.3,0.429,405416.4,405416.4,34913,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088611,499935.00
05/12/2016 17:30,2,3.199,ACTIVE,216.67,352.87,59.922,1463088603,"201051344000582","219011344069620",29.14,25.30,0,339.34,380.22,94.4,89.2,0.429,398935.7,398935.7,35086,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088612,499936.00
05/12/2016 17:30,2,3.162,ACTIVE,215.54,351.07,59.949,1463088603,"201051344000955","219011344069620",29.44,26.80,0,337.24,378.72,94.2,89.0,0.446,410980.8,410980.8,35017,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088613,499937.00
05/12/2016 17:30,2,1.830,ACTIVE,214.41,446.05,59.954,1463088603,"274151322000094","219011344069620",40.85,32.40,0,389.54,469.79,75.7,71.2,0.557,547373.0,547373.0,24947,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088614,499938.00
05/12/2016 17:30,2,3.227,ACTIVE,217.80,356.78,59.959,1463088603,"201051344000579","219011344069620",29.66,26.50,0,340.25,381.42,96.8,91.5,0.455,411722.7,411722.7,10623,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088615,499939.00
05/12/2016 17:30,2,3.201,ACTIVE,215.77,350.47,59.996,1463088603,"201051344000890","219011344069620",29.36,27.50,0,338.44,380.22,95.1,89.9,0.429,408137.0,408137.0,35037,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088616,499940.00
05/12/2016 17:30,2,3.150,ACTIVE,216.22,352.87,59.975,1463088603,"201051344000438","219011344069620",29.54,27.30,0,339.34,379.92,94.3,89.1,0.442,410277.5,410277.5,35046,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088616,499941.00
05/12/2016 17:30,2,3.176,ACTIVE,216.00,352.87,59.959,1463088603,"201051344000417","219011344069620",29.04,27.50,0,338.74,379.32,93.4,88.2,0.442,403007.8,403007.8,35202,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088617,499942.00
05/12/2016 17:30,2,2.992,ACTIVE,214.41,346.26,59.965,1463088603,"274151322000083","219011344069620",28.88,32.80,0,330.93,385.93,87.4,82.4,0.340,673137.4,673137.4,24026,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088618,499943.00
05/12/2016 17:30,2,3.092,ACTIVE,215.09,359.48,59.954,1463088603,"274151322000076","219011344069620",29.70,32.40,0,340.25,372.11,93.1,88.0,0.362,716555.6,716555.6,24019,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088619,499944.00
05/12/2016 17:30,2,3.217,ACTIVE,216.90,354.97,59.959,1463088603,"201051344000868","219011344069620",29.48,23.50,0,339.04,379.92,96.0,90.7,0.438,396963.8,396963.8,30277,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088620,499945.00
05/12/2016 17:30,2,3.137,ACTIVE,214.19,357.08,59.965,1463088603,"274151322000095","219011344069620",29.38,32.80,0,338.74,369.40,93.4,88.2,0.354,709282.3,709282.3,23927,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088621,499946.00
05/12/2016 17:30,2,3.248,ACTIVE,217.58,357.08,59.975,1463088603,"201051344000988","219011344069620",29.26,25.00,0,339.34,382.63,96.2,91.0,0.451,394255.5,394255.5,30571,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088622,499947.00
05/12/2016 17:30,2,3.225,ACTIVE,216.00,351.67,59.970,1463088603,"201051344001025","219011344069620",29.62,26.30,0,338.74,380.52,96.8,91.5,0.442,407983.7,407983.7,35087,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088623,499948.00
05/12/2016 17:30,2,3.221,ACTIVE,217.58,355.88,59.959,1463088603,"201051344000458","219011344069620",29.54,25.30,0,340.55,381.42,96.3,91.1,0.464,404948.5,404948.5,30494,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088624,499949.00
05/12/2016 17:30,2,3.156,ACTIVE,218.03,356.48,59.970,1463088603,"201051344000853","219011344069620",30.24,24.80,0,343.55,382.63,96.7,91.4,0.451,403460.6,403460.6,30094,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088625,499950.00
05/12/2016 17:30,2,3.148,ACTIVE,215.77,352.57,59.970,1463088603,"201051344000685","219011344069620",29.56,26.30,0,338.74,379.92,94.2,89.0,0.455,409766.0,409766.0,34928,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088626,499951.00
05/12/2016 17:30,2,3.211,ACTIVE,216.45,352.87,59.970,1463088603,"201051344000917","219011344069620",29.22,27.30,0,337.84,380.22,95.0,89.8,0.446,406632.6,406632.6,34926,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088627,499952.00
05/12/2016 17:30,2,3.162,ACTIVE,215.77,351.97,59.970,1463088603,"201051344001145","219011344069620",29.68,25.80,0,338.74,380.22,95.0,89.8,0.446,411846.0,411846.0,34782,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088627,499953.00
05/12/2016 17:30,2,3.230,ACTIVE,216.22,353.47,59.965,1463088603,"201051344000651","219011344069620",29.10,25.30,0,339.04,380.22,95.2,90.0,0.438,404029.3,404029.3,35145,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088628,499954.00
05/12/2016 17:30,2,2.850,ACTIVE,214.19,352.87,59.959,1463088603,"274151322000088","219011344069620",28.45,29.30,0,331.83,385.33,82.0,77.3,0.305,651087.7,651087.7,23697,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088629,499955.00
05/12/2016 17:30,2,1.945,ACTIVE,215.32,436.43,59.970,1463088603,"274151322000068","219011344069620",39.70,33.00,0,394.05,472.50,78.4,73.7,0.548,547103.2,547103.2,25155,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088630,499956.00
05/12/2016 17:30,2,3.172,ACTIVE,215.77,351.37,59.970,1463088603,"201051344001135","219011344069620",29.52,25.50,0,338.44,379.62,94.9,89.7,0.438,400153.2,400153.2,35091,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088631,499957.00
05/12/2016 17:30,2,3.246,ACTIVE,216.67,355.88,59.970,1463088603,"201051344000594","219011344069620",29.62,27.50,0,339.04,380.82,97.4,92.1,0.451,408521.5,408521.5,30535,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088632,499958.00
05/12/2016 17:30,2,3.217,ACTIVE,216.22,351.07,59.965,1463088603,"201051344001203","219011344069620",29.46,26.00,0,339.04,380.22,96.0,90.7,0.446,407015.9,407015.9,35106,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088633,499959.00
05/12/2016 17:30,2,2.877,ACTIVE,214.41,354.67,59.975,1463088603,"274151322000054","219011344069620",29.02,30.00,0,331.23,386.83,84.6,79.7,0.323,665176.8,665176.8,23728,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088634,499960.00
05/12/2016 17:30,2,3.295,ACTIVE,217.13,354.37,59.938,1463088603,"201051344000867","219011344069620",29.44,25.30,0,340.25,379.92,98.2,92.9,0.442,396235.0,396235.0,30536,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088635,499961.00
05/12/2016 17:30,2,3.174,ACTIVE,216.45,353.17,59.922,1463088603,"201051344001093","219011344069620",29.70,25.80,0,338.14,379.32,95.5,90.3,0.433,405670.1,405670.1,34974,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088636,499962.00
05/12/2016 17:30,2,3.330,ACTIVE,217.35,356.18,59.944,1463088603,"201051344000900","219011344069620",29.66,23.50,0,339.65,381.73,100.0,94.6,0.464,411761.7,411761.7,29924,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088637,499963.00
05/12/2016 17:30,2,3.277,ACTIVE,217.58,356.48,59.944,1463088603,"201051344000648","219011344069620",29.70,24.00,0,340.55,381.73,98.5,93.2,0.455,403977.2,403977.2,30222,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088638,499964.00
05/12/2016 17:30,2,3.363,ACTIVE,217.58,356.48,59.959,1463088603,"201051344000569","219011344069620",29.56,25.00,0,339.34,381.42,100.7,95.3,0.464,412933.1,412933.1,29859,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088639,499965.00
05/12/2016 17:30,2,3.375,ACTIVE,217.58,356.18,59.965,1463088603,"201051344000983","219011344069620",29.82,24.50,0,339.95,381.42,102.0,96.5,0.482,404574.2,404574.2,30328,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088640,499966.00
05/12/2016 17:30,2,3.377,ACTIVE,217.80,357.98,59.954,1463088603,"201051344001158","219011344069620",29.34,25.00,0,339.65,381.42,100.3,94.9,0.468,399052.6,399052.6,30589,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088641,499967.00
05/12/2016 17:30,2,3.328,ACTIVE,218.03,357.98,59.954,1463088603,"201051344000576","219011344069620",29.86,24.00,0,340.55,381.73,100.7,95.3,0.460,405944.3,405944.3,30002,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088642,499968.00
05/12/2016 17:30,2,3.039,ACTIVE,214.87,351.97,59.954,1463088603,"274151322000087","219011344069620",28.55,37.00,0,331.53,385.03,87.8,82.8,0.314,638963.5,638963.5,23809,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463088642,499969.00
05/12/2016 17:45,2,2.637,ACTIVE,216.90,352.87,60.007,1463089504,"201051344000645","219011344069620",29.44,25.00,0,339.34,380.82,78.7,74.0,0.354,405640.5,405640.5,30144,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089505,499970.00
05/12/2016 17:45,2,2.328,ACTIVE,213.96,364.59,59.970,1463089504,"274151322000085","219011344069620",28.71,29.00,0,333.03,384.73,67.7,63.4,0.460,667371.7,667371.7,23735,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089506,499971.00
05/12/2016 17:45,2,2.635,ACTIVE,216.45,354.37,59.970,1463089504,"201051344000633","219011344069620",29.54,25.80,0,338.74,381.12,78.8,74.2,0.371,396601.9,396601.9,30613,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089507,499972.00
05/12/2016 17:45,2,2.604,ACTIVE,216.67,352.57,59.954,1463089504,"201051344000469","219011344069620",30.02,23.00,0,339.04,381.42,79.1,74.4,0.384,397980.4,397980.4,30550,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089508,499973.00
05/12/2016 17:45,2,2.602,ACTIVE,215.09,362.49,59.965,1463089504,"201051344000646","219011344069620",29.34,26.80,0,318.30,392.25,77.3,72.7,0.658,401741.4,401741.4,35112,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089509,499974.00
05/12/2016 17:45,2,2.381,ACTIVE,213.96,358.28,60.002,1463089504,"274151322000052","219011344069620",29.18,32.00,0,331.23,385.03,70.4,66.0,0.499,679244.3,679244.3,23956,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089510,499975.00
05/12/2016 17:45,2,2.717,ACTIVE,216.00,352.87,59.970,1463089504,"201051344000585","219011344069620",29.42,26.00,0,338.74,381.42,81.0,76.3,0.371,408158.4,408158.4,35116,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089511,499976.00
05/12/2016 17:45,2,2.574,ACTIVE,215.09,360.69,59.949,1463089504,"201051344001230","219011344069620",29.32,26.30,0,320.11,390.14,76.4,71.8,0.623,405438.7,405438.7,34914,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089512,499977.00
05/12/2016 17:45,2,2.564,ACTIVE,216.00,361.89,59.970,1463089504,"201051344000582","219011344069620",29.54,26.00,0,320.71,397.96,76.8,72.2,0.628,398958.1,398958.1,35087,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089513,499978.00
05/12/2016 17:45,2,2.551,ACTIVE,215.09,361.29,59.954,1463089504,"201051344000955","219011344069620",29.72,27.00,0,320.71,391.34,76.8,72.2,0.645,411003.0,411003.0,35018,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089514,499979.00
05/12/2016 17:45,2,1.555,ACTIVE,214.19,427.11,59.970,1463089504,"274151322000094","219011344069620",40.00,31.30,0,393.15,467.99,62.2,58.2,0.433,547391.2,547391.2,24948,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089515,499980.00
05/12/2016 17:45,2,2.648,ACTIVE,216.67,352.87,60.012,1463089504,"201051344000579","219011344069620",29.82,27.50,0,339.95,381.12,80.0,75.3,0.376,411745.7,411745.7,10624,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089516,499981.00
05/12/2016 17:45,2,2.596,ACTIVE,215.09,350.17,59.965,1463089504,"201051344000890","219011344069620",29.76,27.80,0,338.14,379.32,78.2,73.5,0.354,408159.6,408159.6,35038,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089516,499982.00
05/12/2016 17:45,2,2.586,ACTIVE,215.77,363.69,59.954,1463089504,"201051344000438","219011344069620",29.60,27.30,0,321.61,396.15,77.5,72.9,0.654,410299.9,410299.9,35047,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089517,499983.00
05/12/2016 17:45,2,2.576,ACTIVE,215.32,360.99,59.986,1463089504,"201051344000417","219011344069620",29.58,28.00,0,320.41,396.15,77.2,72.5,0.654,403030.0,403030.0,35203,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089518,499984.00
05/12/2016 17:45,2,2.443,ACTIVE,213.96,359.78,59.954,1463089504,"274151322000083","219011344069620",28.98,33.00,0,331.23,381.42,71.7,67.2,0.491,673158.0,673158.0,24027,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089519,499985.00
05/12/2016 17:45,2,2.521,ACTIVE,214.64,362.79,59.975,1463089504,"274151322000076","219011344069620",29.92,32.60,0,333.33,384.43,76.4,71.8,0.548,716577.6,716577.6,24020,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089520,499986.00
05/12/2016 17:45,2,2.688,ACTIVE,216.00,352.57,59.928,1463089504,"201051344000868","219011344069620",29.44,24.50,0,339.04,380.52,80.2,75.4,0.367,396986.6,396986.6,30278,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089521,499987.00
05/12/2016 17:45,2,2.582,ACTIVE,213.96,359.18,59.959,1463089504,"274151322000095","219011344069620",29.52,32.80,0,331.23,381.42,77.1,72.5,0.535,709304.4,709304.4,23928,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089522,499988.00
05/12/2016 17:45,2,2.693,ACTIVE,216.45,354.07,59.970,1463089504,"201051344000988","219011344069620",29.50,25.00,0,339.34,382.03,80.5,75.8,0.376,394278.4,394278.4,30572,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089523,499989.00
05/12/2016 17:45,2,2.730,ACTIVE,215.54,350.77,59.970,1463089504,"201051344001025","219011344069620",29.30,27.30,0,336.34,380.52,81.1,76.4,0.367,408006.8,408006.8,35088,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089524,499990.00
05/12/2016 17:45,2,2.729,ACTIVE,216.67,353.47,59.965,1463089504,"201051344000458","219011344069620",29.26,25.50,0,339.34,380.52,80.9,76.2,0.398,404971.4,404971.4,30495,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089525,499991.00
05/12/2016 17:45,2,2.709,ACTIVE,217.13,354.97,60.012,1463089504,"201051344000853","219011344069620",29.78,24.50,0,340.85,382.33,81.7,77.0,0.380,403483.6,403483.6,30095,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089525,499992.00
05/12/2016 17:45,2,2.643,ACTIVE,215.54,364.59,59.949,1463089504,"201051344000685","219011344069620",29.64,26.30,0,318.00,397.66,79.4,74.7,0.703,409788.4,409788.4,34929,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089526,499993.00
05/12/2016 17:45,2,2.701,ACTIVE,215.77,352.87,59.970,1463089504,"201051344000917","219011344069620",29.38,26.80,0,337.84,380.22,80.5,75.7,0.362,406655.3,406655.3,34927,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089527,499994.00
05/12/2016 17:45,2,2.695,ACTIVE,215.54,351.97,59.986,1463089504,"201051344001145","219011344069620",29.58,25.80,0,338.74,380.22,80.8,76.0,0.376,411868.6,411868.6,34783,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089528,499995.00
05/12/2016 17:45,2,2.711,ACTIVE,215.77,351.37,59.970,1463089504,"201051344000651","219011344069620",29.56,25.80,0,339.04,379.92,81.2,76.4,0.358,404052.0,404052.0,35146,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089529,499996.00
05/12/2016 17:45,2,2.395,ACTIVE,213.74,354.67,59.965,1463089504,"274151322000088","219011344069620",28.53,28.80,0,333.03,383.53,69.2,64.8,0.464,651107.1,651107.1,23698,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089531,499997.00
05/12/2016 17:45,2,1.695,ACTIVE,214.64,426.81,59.959,1463089504,"274151322000068","219011344069620",38.72,32.20,0,394.95,461.98,66.8,62.5,0.460,547121.6,547121.6,25156,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089532,499998.00
05/12/2016 17:45,2,2.732,ACTIVE,215.54,350.47,59.959,1463089504,"201051344001135","219011344069620",29.32,25.80,0,338.14,379.32,81.2,76.4,0.376,400175.7,400175.7,35092,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089532,499999.00
05/12/2016 17:45,2,2.783,ACTIVE,215.77,352.57,60.007,1463089504,"201051344000594","219011344069620",29.42,27.80,0,339.34,381.42,83.0,78.1,0.380,408544.6,408544.6,30536,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089533,500000.00
05/12/2016 17:45,2,2.703,ACTIVE,215.77,350.47,59.996,1463089504,"201051344001203","219011344069620",29.74,27.80,0,338.74,380.52,81.5,76.7,0.384,407038.5,407038.5,35107,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089534,500001.00
05/12/2016 17:45,2,2.455,ACTIVE,213.74,353.17,59.928,1463089504,"274151322000054","219011344069620",28.63,29.00,0,331.23,385.63,71.2,66.7,0.491,665196.5,665196.5,23729,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089535,500002.00
05/12/2016 17:45,2,2.770,ACTIVE,216.45,351.97,59.981,1463089504,"201051344000867","219011344069620",29.32,26.00,0,339.65,379.92,82.2,77.4,0.376,396257.8,396257.8,30537,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089536,500003.00
05/12/2016 17:45,2,2.639,ACTIVE,216.00,362.49,59.954,1463089504,"201051344001093","219011344069620",29.70,25.80,0,322.81,397.05,79.4,74.7,0.654,405692.1,405692.1,34975,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089537,500004.00
05/12/2016 17:45,2,2.752,ACTIVE,216.45,354.07,59.970,1463089504,"201051344000900","219011344069620",29.46,23.80,0,339.04,381.42,82.1,77.3,0.380,411784.6,411784.6,29925,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089538,500005.00
05/12/2016 17:45,2,2.725,ACTIVE,216.67,353.47,59.981,1463089504,"201051344000648","219011344069620",29.30,24.50,0,324.62,396.75,80.9,76.2,0.371,403999.6,403999.6,30223,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089539,500006.00
