ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 17:45,2,2.715,ACTIVE,216.67,353.77,59.986,1463089504,"201051344000569","219011344069620",29.86,25.50,0,339.04,381.12,82.2,77.4,0.376,412955.9,412955.9,29860,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089540,500007.00
05/12/2016 17:45,2,2.740,ACTIVE,216.67,354.07,59.981,1463089504,"201051344000983","219011344069620",29.94,25.30,0,339.04,381.42,83.2,78.3,0.398,404597.3,404597.3,30329,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089541,500008.00
05/12/2016 17:45,2,2.752,ACTIVE,216.67,352.27,60.018,1463089504,"201051344001158","219011344069620",29.28,25.00,0,339.95,380.82,81.6,76.9,0.380,399075.2,399075.2,30590,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089542,500009.00
05/12/2016 17:45,2,2.695,ACTIVE,216.90,354.37,59.938,1463089504,"201051344000576","219011344069620",29.88,24.50,0,339.65,381.42,81.6,76.8,0.376,405966.9,405966.9,30003,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089543,500010.00
05/12/2016 17:45,2,2.453,ACTIVE,214.19,365.49,59.975,1463089504,"274151322000087","219011344069620",28.41,38.00,0,333.63,384.13,70.5,66.2,0.473,638983.1,638983.1,23810,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463089544,500011.00
05/12/2016 18:00,2,2.270,ACTIVE,216.22,363.09,60.007,1463090403,"201051344000645","219011344069620",29.14,23.80,0,321.31,396.45,67.0,62.8,0.539,405659.1,405659.1,30145,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090405,500012.00
05/12/2016 18:00,2,1.965,ACTIVE,213.74,347.76,60.002,1463090403,"274151322000085","219011344069620",28.57,27.50,0,338.44,384.43,56.9,53.0,0.376,667387.5,667387.5,23736,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090405,500013.00
05/12/2016 18:00,2,2.256,ACTIVE,216.22,363.39,60.012,1463090403,"201051344000633","219011344069620",29.48,24.50,0,326.12,396.75,67.3,63.1,0.566,396620.6,396620.6,30614,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090406,500014.00
05/12/2016 18:00,2,2.256,ACTIVE,216.22,363.39,59.954,1463090403,"201051344000469","219011344069620",29.54,21.80,0,321.61,396.75,67.5,63.2,0.561,397999.2,397999.2,30551,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090407,500015.00
05/12/2016 18:00,2,2.230,ACTIVE,214.64,360.08,60.039,1463090403,"201051344000646","219011344069620",29.32,25.00,0,319.21,397.96,66.3,62.0,0.552,401759.8,401759.8,35113,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090408,500016.00
05/12/2016 18:00,2,2.012,ACTIVE,213.74,357.38,60.007,1463090403,"274151322000052","219011344069620",29.16,30.00,0,331.83,386.83,59.5,55.5,0.420,679260.8,679260.8,23957,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090409,500017.00
05/12/2016 18:00,2,2.338,ACTIVE,215.54,363.99,60.007,1463090403,"201051344000585","219011344069620",29.58,24.80,0,323.11,394.05,70.0,65.7,0.557,408177.8,408177.8,35117,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090410,500018.00
05/12/2016 18:00,2,2.174,ACTIVE,214.87,359.48,60.018,1463090403,"201051344001230","219011344069620",29.62,24.80,0,319.51,396.75,65.2,61.0,0.539,405456.9,405456.9,34915,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090411,500019.00
05/12/2016 18:00,2,2.211,ACTIVE,215.54,361.29,60.028,1463090403,"201051344000582","219011344069620",29.44,24.50,0,318.91,398.86,66.0,61.7,0.526,398976.4,398976.4,35088,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090412,500020.00
05/12/2016 18:00,2,2.211,ACTIVE,214.41,358.58,60.007,1463090403,"201051344000955","219011344069620",29.34,25.50,0,318.00,397.35,65.7,61.5,0.557,411021.2,411021.2,35019,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090413,500021.00
05/12/2016 18:00,2,1.328,ACTIVE,213.29,433.72,60.012,1463090403,"274151322000094","219011344069620",39.78,29.80,0,391.64,460.17,53.5,49.7,0.371,547405.8,547405.8,24949,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090414,500022.00
05/12/2016 18:00,2,2.293,ACTIVE,216.00,362.79,60.039,1463090403,"201051344000579","219011344069620",29.66,25.50,0,328.22,397.05,68.8,64.5,0.570,411764.7,411764.7,10625,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090415,500023.00
05/12/2016 18:00,2,2.268,ACTIVE,214.64,359.78,60.012,1463090403,"201051344000890","219011344069620",29.26,26.50,0,319.21,398.86,67.2,62.9,0.544,408178.1,408178.1,35039,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090416,500024.00
05/12/2016 18:00,2,2.219,ACTIVE,215.09,359.18,59.959,1463090403,"201051344000438","219011344069620",29.54,25.80,0,320.41,399.16,66.4,62.2,0.552,410318.2,410318.2,35048,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090416,500025.00
05/12/2016 18:00,2,2.215,ACTIVE,215.09,360.38,60.007,1463090403,"201051344000417","219011344069620",29.56,26.50,0,319.21,398.56,66.4,62.1,0.557,403048.2,403048.2,35204,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090417,500026.00
05/12/2016 18:00,2,2.068,ACTIVE,213.51,351.37,60.028,1463090403,"274151322000083","219011344069620",29.10,30.30,0,330.63,385.33,61.0,56.9,0.429,673174.8,673174.8,24028,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090418,500027.00
05/12/2016 18:00,2,2.143,ACTIVE,214.41,364.59,59.996,1463090403,"274151322000076","219011344069620",29.74,30.00,0,332.13,385.93,64.7,60.5,0.451,716595.4,716595.4,24021,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090419,500028.00
05/12/2016 18:00,2,2.291,ACTIVE,215.54,362.79,60.018,1463090403,"201051344000868","219011344069620",29.34,22.50,0,321.61,395.85,68.1,63.8,0.552,397005.3,397005.3,30279,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090420,500029.00
05/12/2016 18:00,2,2.197,ACTIVE,213.51,363.09,60.007,1463090403,"274151322000095","219011344069620",29.36,30.30,0,331.83,384.13,65.3,61.1,0.438,709322.4,709322.4,23929,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090421,500030.00
05/12/2016 18:00,2,2.283,ACTIVE,216.22,363.69,60.023,1463090403,"201051344000988","219011344069620",29.42,23.50,0,322.21,398.26,68.0,63.7,0.570,394297.1,394297.1,30573,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090422,500031.00
05/12/2016 18:00,2,2.299,ACTIVE,214.87,360.38,60.007,1463090403,"201051344001025","219011344069620",29.58,25.30,0,323.11,397.96,68.9,64.6,0.544,408025.7,408025.7,35089,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090423,500032.00
05/12/2016 18:00,2,2.277,ACTIVE,216.00,361.89,59.954,1463090403,"201051344000458","219011344069620",29.56,24.50,0,326.42,396.75,68.2,63.9,0.583,404990.1,404990.1,30496,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090424,500033.00
05/12/2016 18:00,2,2.281,ACTIVE,216.45,364.29,59.981,1463090403,"201051344000853","219011344069620",29.60,23.30,0,329.73,398.56,68.4,64.1,0.575,403502.4,403502.4,30096,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090425,500034.00
05/12/2016 18:00,2,2.209,ACTIVE,214.87,359.78,59.949,1463090403,"201051344000685","219011344069620",29.64,24.80,0,317.70,398.86,66.3,62.1,0.575,409806.7,409806.7,34930,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090426,500035.00
05/12/2016 18:00,2,2.211,ACTIVE,215.09,361.29,60.023,1463090403,"201051344000917","219011344069620",29.88,25.30,0,320.71,398.86,67.0,62.7,0.575,406673.7,406673.7,34928,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090426,500036.00
05/12/2016 18:00,2,2.244,ACTIVE,214.87,359.78,60.012,1463090403,"201051344001145","219011344069620",29.52,24.50,0,319.81,398.56,67.1,62.8,0.552,411887.1,411887.1,34784,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090427,500037.00
05/12/2016 18:00,2,2.244,ACTIVE,215.32,359.48,60.012,1463090403,"201051344000651","219011344069620",29.56,24.50,0,321.91,396.45,67.2,63.0,0.561,404070.4,404070.4,35147,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090428,500038.00
05/12/2016 18:00,2,1.957,ACTIVE,213.29,350.47,60.002,1463090403,"274151322000088","219011344069620",28.45,27.30,0,337.54,382.33,56.4,52.5,0.380,651122.6,651122.6,23699,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090429,500039.00
05/12/2016 18:00,2,1.326,ACTIVE,214.41,436.13,60.007,1463090403,"274151322000068","219011344069620",40.08,30.50,0,396.75,462.28,53.4,49.6,0.349,547136.4,547136.4,25157,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090430,500040.00
05/12/2016 18:00,2,2.240,ACTIVE,214.87,358.58,60.007,1463090403,"201051344001135","219011344069620",29.48,24.30,0,319.21,397.96,67.0,62.7,0.552,400194.1,400194.1,35093,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090431,500041.00
05/12/2016 18:00,2,2.244,ACTIVE,215.54,361.29,60.034,1463090403,"201051344000594","219011344069620",30.02,26.30,0,322.21,397.05,68.2,63.9,0.570,408563.3,408563.3,30537,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090432,500042.00
05/12/2016 18:00,2,2.236,ACTIVE,215.09,360.08,60.002,1463090403,"201051344001203","219011344069620",29.50,25.30,0,323.11,397.66,66.8,62.6,0.539,407056.9,407056.9,35108,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090433,500043.00
05/12/2016 18:00,2,1.988,ACTIVE,213.74,350.47,60.002,1463090403,"274151322000054","219011344069620",28.77,27.30,0,337.54,386.53,57.9,54.0,0.402,665212.4,665212.4,23730,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090434,500044.00
05/12/2016 18:00,2,2.260,ACTIVE,216.00,362.19,59.996,1463090403,"201051344000867","219011344069620",29.58,24.50,0,323.41,397.05,67.7,63.5,0.548,396276.5,396276.5,30538,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090435,500045.00
05/12/2016 18:00,2,2.150,ACTIVE,215.09,359.48,60.018,1463090403,"201051344001093","219011344069620",29.74,24.30,0,321.31,397.66,64.8,60.6,0.521,405710.0,405710.0,34976,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090436,500046.00
05/12/2016 18:00,2,2.236,ACTIVE,216.00,363.69,59.991,1463090403,"201051344000900","219011344069620",29.68,22.80,0,322.51,396.45,67.3,63.0,0.552,411803.2,411803.2,29926,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090437,500047.00
05/12/2016 18:00,2,2.234,ACTIVE,216.00,362.49,59.975,1463090403,"201051344000648","219011344069620",29.32,23.00,0,318.91,397.05,66.4,62.2,0.544,404017.9,404017.9,30224,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090438,500048.00
05/12/2016 18:00,2,2.246,ACTIVE,216.00,363.99,60.012,1463090403,"201051344000569","219011344069620",29.62,23.80,0,322.81,397.35,67.4,63.1,0.557,412974.6,412974.6,29861,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090439,500049.00
05/12/2016 18:00,2,2.225,ACTIVE,216.00,362.49,60.012,1463090403,"201051344000983","219011344069620",30.28,23.50,0,327.32,395.85,68.2,63.9,0.579,404616.1,404616.1,30330,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090440,500050.00
05/12/2016 18:00,2,2.250,ACTIVE,216.45,362.49,60.012,1463090403,"201051344001158","219011344069620",29.34,23.80,0,319.81,396.45,66.8,62.6,0.561,399093.7,399093.7,30591,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090440,500051.00
05/12/2016 18:00,2,2.244,ACTIVE,216.22,362.49,59.991,1463090403,"201051344000576","219011344069620",29.12,22.50,0,322.81,397.96,66.2,62.0,0.544,405985.3,405985.3,30004,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090441,500052.00
05/12/2016 18:00,2,1.965,ACTIVE,213.96,358.88,60.012,1463090403,"274151322000087","219011344069620",28.71,34.50,0,337.24,383.83,57.1,53.2,0.380,638998.9,638998.9,23811,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463090442,500053.00
05/12/2016 18:15,2,2.359,ACTIVE,216.67,363.99,60.007,1463091303,"201051344000645","219011344069620",29.14,23.80,0,324.32,396.75,69.7,65.3,0.566,405678.6,405678.6,30146,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091305,500054.00
05/12/2016 18:15,2,1.977,ACTIVE,213.96,352.27,59.975,1463091303,"274151322000085","219011344069620",28.71,27.30,0,333.03,385.93,57.4,53.5,0.398,667403.6,667403.6,23737,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091306,500055.00
05/12/2016 18:15,2,2.361,ACTIVE,216.22,363.69,59.949,1463091303,"201051344000633","219011344069620",29.44,24.30,0,328.52,396.75,70.5,66.1,0.597,396640.2,396640.2,30615,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091306,500056.00
05/12/2016 18:15,2,2.363,ACTIVE,216.45,363.69,59.996,1463091303,"201051344000469","219011344069620",29.36,21.80,0,321.61,397.05,70.3,66.0,0.583,398018.8,398018.8,30552,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091307,500057.00
05/12/2016 18:15,2,2.330,ACTIVE,214.87,362.49,60.039,1463091303,"201051344000646","219011344069620",29.24,25.00,0,320.11,396.75,69.0,64.7,0.592,401779.1,401779.1,35114,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091308,500058.00
05/12/2016 18:15,2,2.041,ACTIVE,213.96,361.59,59.991,1463091303,"274151322000052","219011344069620",29.22,29.80,0,331.53,386.23,60.4,56.4,0.424,679277.7,679277.7,23958,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091309,500059.00
05/12/2016 18:15,2,2.475,ACTIVE,215.54,360.38,59.986,1463091303,"201051344000585","219011344069620",29.48,25.30,0,321.91,396.75,73.9,69.4,0.583,408198.3,408198.3,35118,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091310,500060.00
05/12/2016 18:15,2,2.264,ACTIVE,214.64,359.48,59.933,1463091303,"201051344001230","219011344069620",29.42,24.50,0,316.80,395.85,67.5,63.2,0.552,405475.7,405475.7,34916,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091311,500061.00
05/12/2016 18:15,2,2.307,ACTIVE,216.00,360.38,59.986,1463091303,"201051344000582","219011344069620",29.32,24.50,0,319.21,398.86,68.5,64.2,0.557,398995.5,398995.5,35089,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091312,500062.00
05/12/2016 18:15,2,2.264,ACTIVE,215.09,360.69,59.975,1463091303,"201051344000955","219011344069620",29.30,25.50,0,320.11,395.55,67.2,63.0,0.575,411040.0,411040.0,35020,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091314,500063.00
05/12/2016 18:15,2,1.369,ACTIVE,214.19,421.10,59.991,1463091303,"274151322000094","219011344069620",38.78,29.30,0,395.85,461.08,53.4,49.6,0.367,547420.8,547420.8,24950,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091314,500064.00
05/12/2016 18:15,2,2.377,ACTIVE,216.45,363.39,60.018,1463091303,"201051344000579","219011344069620",29.70,25.30,0,327.92,397.05,71.5,67.1,0.601,411784.5,411784.5,10626,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091315,500065.00
05/12/2016 18:15,2,2.330,ACTIVE,215.09,359.78,59.991,1463091303,"201051344000890","219011344069620",29.30,26.30,0,321.61,397.05,69.2,64.9,0.561,408197.4,408197.4,35040,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091316,500066.00
05/12/2016 18:15,2,2.279,ACTIVE,215.54,360.69,60.012,1463091303,"201051344000438","219011344069620",29.50,25.80,0,321.61,398.56,68.1,63.8,0.592,410337.2,410337.2,35049,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091317,500067.00
05/12/2016 18:15,2,2.299,ACTIVE,215.32,360.99,59.959,1463091303,"201051344000417","219011344069620",29.24,26.30,0,320.71,396.45,68.2,63.9,0.557,403067.1,403067.1,35205,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091318,500068.00
05/12/2016 18:15,2,2.094,ACTIVE,213.74,354.07,59.981,1463091303,"274151322000083","219011344069620",29.16,30.30,0,331.23,385.93,61.9,57.8,0.433,673192.1,673192.1,24029,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091319,500069.00
05/12/2016 18:15,2,2.135,ACTIVE,214.64,353.77,59.986,1463091303,"274151322000076","219011344069620",30.08,30.00,0,333.03,385.03,65.0,60.9,0.455,716613.6,716613.6,24022,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091320,500070.00
05/12/2016 18:15,2,2.363,ACTIVE,215.77,363.69,59.991,1463091303,"201051344000868","219011344069620",29.38,22.50,0,320.11,395.55,70.3,66.0,0.570,397024.8,397024.8,30280,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091321,500071.00
05/12/2016 18:15,2,2.234,ACTIVE,213.51,366.40,59.981,1463091303,"274151322000095","219011344069620",29.50,30.50,0,332.73,385.33,66.8,62.6,0.455,709341.1,709341.1,23930,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091322,500072.00
05/12/2016 18:15,2,2.365,ACTIVE,216.22,364.59,60.012,1463091303,"201051344000988","219011344069620",29.46,23.50,0,326.12,398.26,70.5,66.2,0.588,394316.8,394316.8,30574,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091322,500073.00
05/12/2016 18:15,2,2.400,ACTIVE,215.54,360.99,59.949,1463091303,"201051344001025","219011344069620",29.46,25.00,0,319.81,399.76,71.7,67.3,0.579,408045.6,408045.6,35090,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091323,500074.00
05/12/2016 18:15,2,2.391,ACTIVE,216.00,362.49,59.975,1463091303,"201051344000458","219011344069620",29.38,24.50,0,325.52,397.05,71.2,66.7,0.610,405009.8,405009.8,30497,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091324,500075.00
05/12/2016 18:15,2,2.354,ACTIVE,216.90,366.40,60.012,1463091303,"201051344000853","219011344069620",29.86,23.00,0,328.52,397.96,71.1,66.7,0.605,403522.2,403522.2,30097,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091325,500076.00
05/12/2016 18:15,2,2.320,ACTIVE,215.54,360.69,59.996,1463091303,"201051344000685","219011344069620",29.38,24.50,0,320.71,397.05,69.1,64.8,0.588,409825.9,409825.9,34931,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091326,500077.00
05/12/2016 18:15,2,2.340,ACTIVE,215.77,362.79,59.981,1463091303,"201051344000917","219011344069620",29.56,25.30,0,324.92,397.35,70.1,65.7,0.583,406693.2,406693.2,34929,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091327,500078.00
05/12/2016 18:15,2,2.354,ACTIVE,215.32,358.88,59.981,1463091303,"201051344001145","219011344069620",29.46,24.30,0,323.41,397.66,70.2,65.8,0.570,411906.6,411906.6,34785,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091328,500079.00
05/12/2016 18:15,2,2.348,ACTIVE,215.77,362.49,60.007,1463091303,"201051344000651","219011344069620",29.48,24.50,0,324.62,396.45,70.2,65.8,0.566,404089.9,404089.9,35148,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091329,500080.00
05/12/2016 18:15,2,1.955,ACTIVE,213.96,360.69,60.012,1463091303,"274151322000088","219011344069620",28.67,27.00,0,332.43,385.33,56.9,52.9,0.376,651138.4,651138.4,23700,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091330,500081.00
05/12/2016 18:15,2,1.377,ACTIVE,214.87,428.91,59.981,1463091303,"274151322000068","219011344069620",39.62,30.00,0,387.74,464.08,55.0,51.2,0.362,547151.6,547151.6,25158,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091331,500082.00
05/12/2016 18:15,2,2.344,ACTIVE,215.32,361.59,59.975,1463091303,"201051344001135","219011344069620",29.38,24.30,0,320.11,396.75,69.7,65.3,0.583,400213.3,400213.3,35094,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091331,500083.00
05/12/2016 18:15,2,2.418,ACTIVE,215.54,360.99,59.986,1463091303,"201051344000594","219011344069620",29.22,26.30,0,322.21,397.66,71.6,67.2,0.605,408583.1,408583.1,30538,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091332,500084.00
05/12/2016 18:15,2,2.334,ACTIVE,215.77,360.69,59.986,1463091303,"201051344001203","219011344069620",29.52,25.00,0,320.41,398.56,69.8,65.5,0.588,407076.2,407076.2,35109,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091333,500085.00
05/12/2016 18:15,2,2.012,ACTIVE,213.96,361.89,59.991,1463091303,"274151322000054","219011344069620",28.80,26.80,0,330.63,386.53,58.6,54.7,0.402,665228.7,665228.7,23731,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091334,500086.00
05/12/2016 18:15,2,2.381,ACTIVE,216.22,362.49,60.023,1463091303,"201051344000867","219011344069620",29.46,24.30,0,324.92,394.95,71.1,66.7,0.575,396296.1,396296.1,30539,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091335,500087.00
05/12/2016 18:15,2,2.209,ACTIVE,215.54,360.99,59.991,1463091303,"201051344001093","219011344069620",29.90,24.30,0,320.71,396.75,66.9,62.6,0.544,405728.6,405728.6,34977,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091336,500088.00
05/12/2016 18:15,2,2.348,ACTIVE,216.00,363.39,59.991,1463091303,"201051344000900","219011344069620",29.74,22.80,0,321.31,397.35,70.8,66.4,0.579,411822.9,411822.9,29927,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091337,500089.00
05/12/2016 18:15,2,2.330,ACTIVE,216.22,362.79,59.986,1463091303,"201051344000648","219011344069620",29.46,23.00,0,325.52,396.45,69.5,65.2,0.570,404037.2,404037.2,30225,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091338,500090.00
05/12/2016 18:15,2,2.357,ACTIVE,216.45,363.09,59.991,1463091303,"201051344000569","219011344069620",29.66,23.80,0,323.41,396.75,70.8,66.4,0.583,412994.2,412994.2,29862,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091339,500091.00
05/12/2016 18:15,2,2.367,ACTIVE,216.45,363.09,59.965,1463091303,"201051344000983","219011344069620",29.98,23.50,0,326.12,397.05,71.8,67.4,0.601,404636.0,404636.0,30331,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091340,500092.00
05/12/2016 18:15,2,2.350,ACTIVE,216.45,364.89,60.002,1463091303,"201051344001158","219011344069620",29.42,23.50,0,323.72,397.05,70.1,65.7,0.583,399113.2,399113.2,30592,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091341,500093.00
05/12/2016 18:15,2,2.328,ACTIVE,216.67,364.59,59.938,1463091303,"201051344000576","219011344069620",29.46,22.80,0,323.41,397.05,69.5,65.2,0.570,406004.6,406004.6,30005,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091342,500094.00
05/12/2016 18:15,2,2.021,ACTIVE,213.96,355.58,59.975,1463091303,"274151322000087","219011344069620",28.53,33.30,0,330.93,385.03,58.4,54.4,0.389,639015.2,639015.2,23812,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463091342,500095.00
05/12/2016 18:30,2,2.061,ACTIVE,216.00,360.08,60.007,1463092203,"201051344000645","219011344069620",29.40,22.50,0,339.65,392.55,61.4,57.3,0.495,405693.6,405693.6,30147,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092204,500096.00
05/12/2016 18:30,2,1.645,ACTIVE,213.96,355.88,59.933,1463092203,"274151322000085","219011344069620",28.96,26.30,0,338.14,375.41,48.3,44.7,0.318,667415.6,667415.6,23738,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092205,500097.00
05/12/2016 18:30,2,2.064,ACTIVE,215.77,362.19,59.991,1463092203,"201051344000633","219011344069620",29.68,23.30,0,337.84,393.45,62.1,58.0,0.526,396655.4,396655.4,30616,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092206,500098.00
05/12/2016 18:30,2,2.055,ACTIVE,215.54,359.18,59.970,1463092203,"201051344000469","219011344069620",29.60,21.00,0,336.04,392.55,61.6,57.5,0.521,398033.9,398033.9,30553,0,0,0,L,1122011218,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092207,500099.00
05/12/2016 18:30,2,2.025,ACTIVE,214.64,357.98,59.954,1463092203,"201051344000646","219011344069620",29.58,23.80,0,336.04,392.85,60.6,56.6,0.504,401793.9,401793.9,35115,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092208,500100.00
05/12/2016 18:30,2,1.711,ACTIVE,213.74,352.87,59.970,1463092203,"274151322000052","219011344069620",29.24,28.00,0,337.84,375.71,50.6,46.9,0.354,679290.3,679290.3,23959,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092209,500101.00
05/12/2016 18:30,2,2.186,ACTIVE,215.32,362.49,59.933,1463092203,"201051344000585","219011344069620",29.86,23.50,0,334.84,393.45,66.2,61.9,0.530,408214.4,408214.4,35119,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092210,500102.00
05/12/2016 18:30,2,1.936,ACTIVE,214.64,356.18,59.965,1463092203,"201051344001230","219011344069620",29.84,23.50,0,335.74,389.84,58.5,54.6,0.473,405490.2,405490.2,34917,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092211,500103.00
05/12/2016 18:30,2,2.012,ACTIVE,215.77,360.99,59.981,1463092203,"201051344000582","219011344069620",29.38,23.50,0,335.44,392.85,59.9,55.9,0.491,399010.2,399010.2,35090,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092212,500104.00
05/12/2016 18:30,2,1.910,ACTIVE,214.64,356.78,59.970,1463092203,"201051344000955","219011344069620",29.88,24.30,0,336.64,391.34,57.8,53.8,0.482,411054.3,411054.3,35021,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092213,500105.00
05/12/2016 18:30,2,1.111,ACTIVE,213.96,421.10,59.949,1463092203,"274151322000094","219011344069620",39.42,28.50,0,394.35,448.45,43.9,40.5,0.305,547431.9,547431.9,24951,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092214,500106.00
05/12/2016 18:30,2,2.045,ACTIVE,215.77,360.69,59.991,1463092203,"201051344000579","219011344069620",30.04,24.00,0,337.54,393.15,62.2,58.1,0.517,411799.9,411799.9,10627,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092215,500107.00
05/12/2016 18:30,2,2.004,ACTIVE,214.87,357.08,59.928,1463092203,"201051344000890","219011344069620",29.52,25.30,0,336.94,393.45,59.9,55.9,0.482,408212.3,408212.3,35041,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092216,500108.00
05/12/2016 18:30,2,1.936,ACTIVE,215.09,357.68,59.970,1463092203,"201051344000438","219011344069620",29.90,24.50,0,336.04,391.34,58.6,54.7,0.468,410351.8,410351.8,35050,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092216,500109.00
05/12/2016 18:30,2,1.979,ACTIVE,215.09,357.68,59.981,1463092203,"201051344000417","219011344069620",29.32,25.30,0,335.44,391.64,58.8,54.8,0.495,403081.7,403081.7,35206,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092217,500110.00
05/12/2016 18:30,2,1.754,ACTIVE,213.74,350.77,59.996,1463092203,"274151322000083","219011344069620",29.28,28.80,0,338.74,374.51,52.0,48.3,0.367,673205.1,673205.1,24030,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092218,500111.00
05/12/2016 18:30,2,1.773,ACTIVE,214.19,360.99,59.981,1463092203,"274151322000076","219011344069620",29.88,28.00,0,339.95,379.32,53.7,49.9,0.380,716627.2,716627.2,24023,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092219,500112.00
05/12/2016 18:30,2,2.023,ACTIVE,215.09,358.58,60.012,1463092203,"201051344000868","219011344069620",29.28,21.80,0,335.74,391.34,60.0,56.0,0.504,397039.8,397039.8,30281,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092220,500113.00
05/12/2016 18:30,2,1.832,ACTIVE,213.51,360.69,59.949,1463092203,"274151322000095","219011344069620",30.10,28.30,0,338.44,377.22,55.8,51.9,0.376,709355.2,709355.2,23931,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092221,500114.00
05/12/2016 18:30,2,2.025,ACTIVE,215.77,360.99,59.981,1463092203,"201051344000988","219011344069620",29.42,22.30,0,338.44,394.35,60.4,56.4,0.495,394331.8,394331.8,30575,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092222,500115.00
05/12/2016 18:30,2,2.045,ACTIVE,215.09,357.68,59.981,1463092203,"201051344001025","219011344069620",29.80,23.50,0,333.63,394.05,61.7,57.6,0.499,408060.9,408060.9,35091,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092223,500116.00
05/12/2016 18:30,2,2.035,ACTIVE,215.77,359.18,59.981,1463092203,"201051344000458","219011344069620",29.60,23.00,0,337.24,392.85,61.0,57.0,0.521,405025.0,405025.0,30498,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092224,500117.00
05/12/2016 18:30,2,2.035,ACTIVE,216.45,360.99,59.981,1463092203,"201051344000853","219011344069620",29.54,22.00,0,342.35,394.05,60.9,56.8,0.504,403537.4,403537.4,30098,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092225,500118.00
05/12/2016 18:30,2,1.971,ACTIVE,215.09,357.38,59.965,1463092203,"201051344000685","219011344069620",29.48,23.80,0,336.64,392.55,58.9,54.9,0.513,409840.6,409840.6,34932,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092226,500119.00
05/12/2016 18:30,2,1.975,ACTIVE,215.32,357.98,59.991,1463092203,"201051344000917","219011344069620",29.94,24.30,0,334.84,393.15,59.8,55.8,0.468,406708.2,406708.2,34930,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092226,500120.00
05/12/2016 18:30,2,2.002,ACTIVE,215.09,357.68,60.002,1463092203,"201051344001145","219011344069620",29.68,23.00,0,337.24,393.15,60.2,56.2,0.504,411921.6,411921.6,34786,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092227,500121.00
05/12/2016 18:30,2,1.996,ACTIVE,215.54,360.08,60.044,1463092203,"201051344000651","219011344069620",29.46,23.30,0,336.64,391.04,59.6,55.6,0.473,404104.8,404104.8,35149,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092228,500122.00
05/12/2016 18:30,2,1.576,ACTIVE,213.29,348.06,59.959,1463092203,"274151322000088","219011344069620",28.45,26.30,0,338.44,372.11,45.5,41.9,0.301,651150.0,651150.0,23701,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092229,500123.00
05/12/2016 18:30,2,1.100,ACTIVE,214.41,432.52,59.965,1463092203,"274151322000068","219011344069620",39.96,29.30,0,339.95,449.95,44.1,40.7,0.292,547163.0,547163.0,25159,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092230,500124.00
05/12/2016 18:30,2,1.957,ACTIVE,214.87,357.08,60.002,1463092203,"201051344001135","219011344069620",29.74,23.30,0,336.64,392.55,59.0,55.0,0.482,400228.1,400228.1,35095,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092231,500125.00
05/12/2016 18:30,2,2.021,ACTIVE,215.09,359.18,59.975,1463092203,"201051344000594","219011344069620",29.72,24.80,0,334.84,393.75,60.9,56.8,0.491,408598.3,408598.3,30539,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092232,500126.00
05/12/2016 18:30,2,1.959,ACTIVE,215.32,355.88,60.034,1463092203,"201051344001203","219011344069620",29.46,24.00,0,336.94,391.94,58.5,54.5,0.495,407090.9,407090.9,35110,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092233,500127.00
05/12/2016 18:30,2,1.611,ACTIVE,213.74,352.57,59.959,1463092203,"274151322000054","219011344069620",28.96,26.00,0,337.54,373.91,47.3,43.7,0.318,665240.7,665240.7,23732,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092234,500128.00
05/12/2016 18:30,2,2.021,ACTIVE,215.54,357.38,59.938,1463092203,"201051344000867","219011344069620",29.34,22.80,0,336.94,391.34,60.1,56.1,0.477,396311.1,396311.1,30540,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092235,500129.00
05/12/2016 18:30,2,1.838,ACTIVE,215.32,356.18,60.012,1463092203,"201051344001093","219011344069620",29.68,23.30,0,335.74,389.54,55.2,51.4,0.451,405742.6,405742.6,34978,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092236,500130.00
05/12/2016 18:30,2,1.979,ACTIVE,215.54,361.29,59.981,1463092203,"201051344000900","219011344069620",29.82,21.80,0,336.34,393.75,59.8,55.8,0.482,411837.9,411837.9,29928,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092237,500131.00
05/12/2016 18:30,2,1.969,ACTIVE,215.54,357.08,59.975,1463092203,"201051344000648","219011344069620",29.52,22.00,0,338.44,392.25,58.9,54.9,0.482,404051.9,404051.9,30226,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092238,500132.00
05/12/2016 18:30,2,2.006,ACTIVE,215.77,360.38,59.975,1463092203,"201051344000569","219011344069620",29.52,22.80,0,336.34,392.25,60.0,56.0,0.491,413009.2,413009.2,29863,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092239,500133.00
05/12/2016 18:30,2,2.037,ACTIVE,216.00,360.08,59.996,1463092203,"201051344000983","219011344069620",29.82,22.50,0,335.44,393.45,61.6,57.5,0.517,404651.4,404651.4,30332,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092240,500134.00
05/12/2016 18:30,2,2.014,ACTIVE,215.54,360.38,59.975,1463092203,"201051344001158","219011344069620",29.30,22.50,0,336.94,392.85,59.8,55.8,0.530,399128.2,399128.2,30593,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092241,500135.00
05/12/2016 18:30,2,1.961,ACTIVE,216.22,360.69,59.944,1463092203,"201051344000576","219011344069620",29.72,21.80,0,338.74,392.55,59.0,55.0,0.482,406019.4,406019.4,30006,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092242,500136.00
05/12/2016 18:30,2,1.643,ACTIVE,213.96,353.17,59.965,1463092203,"274151322000087","219011344069620",28.82,32.00,0,337.84,374.21,48.0,44.4,0.301,639027.3,639027.3,23813,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463092242,500137.00
05/12/2016 18:45,2,1.043,ACTIVE,215.09,350.77,59.986,1463093103,"201051344000645","219011344069620",29.06,21.50,0,338.14,387.14,30.7,27.7,0.239,405703.3,405703.3,30148,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093104,500138.00
05/12/2016 18:45,2,0.646,ACTIVE,213.74,343.85,60.007,1463093103,"274151322000085","219011344069620",30.38,24.80,0,335.14,367.00,19.9,17.3,0.124,667422.4,667422.4,23739,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093105,500139.00
05/12/2016 18:45,2,1.051,ACTIVE,214.87,351.67,59.986,1463093103,"201051344000633","219011344069620",29.06,21.80,0,336.34,386.53,31.0,28.0,0.247,396665.2,396665.2,30617,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093106,500140.00
05/12/2016 18:45,2,1.029,ACTIVE,214.87,350.47,59.991,1463093103,"201051344000469","219011344069620",29.40,19.80,0,334.54,387.14,30.7,27.7,0.243,398043.6,398043.6,30554,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093106,500141.00
05/12/2016 18:45,2,1.027,ACTIVE,213.96,348.06,59.991,1463093103,"201051344000646","219011344069620",29.16,22.30,0,336.34,385.33,30.4,27.4,0.239,401803.5,401803.5,35116,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093107,500142.00
05/12/2016 18:45,2,0.867,ACTIVE,213.06,347.46,59.991,1463093103,"274151322000052","219011344069620",28.53,26.30,0,337.84,367.90,25.1,22.3,0.168,679298.2,679298.2,23960,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093108,500143.00
05/12/2016 18:45,2,1.121,ACTIVE,214.64,348.96,59.986,1463093103,"201051344000585","219011344069620",29.24,22.00,0,336.64,390.74,33.3,30.2,0.261,408225.0,408225.0,35120,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093109,500144.00
05/12/2016 18:45,2,0.963,ACTIVE,213.96,346.86,59.996,1463093103,"201051344001230","219011344069620",29.16,22.00,0,336.94,380.52,28.5,25.6,0.217,405499.3,405499.3,34918,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093110,500145.00
05/12/2016 18:45,2,1.014,ACTIVE,214.64,348.66,59.981,1463093103,"201051344000582","219011344069620",28.86,22.30,0,336.64,387.14,29.7,26.7,0.234,399019.7,399019.7,35091,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093111,500146.00
05/12/2016 18:45,2,0.979,ACTIVE,213.96,346.86,59.981,1463093103,"201051344000955","219011344069620",29.50,22.80,0,336.64,382.03,29.2,26.3,0.225,411063.5,411063.5,35022,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093112,500147.00
05/12/2016 18:45,2,0.557,ACTIVE,213.51,405.77,59.981,1463093103,"274151322000094","219011344069620",37.95,26.80,0,336.04,445.45,21.5,18.8,0.141,547438.7,547438.7,24952,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093113,500148.00
05/12/2016 18:45,2,1.072,ACTIVE,214.64,350.17,59.986,1463093103,"201051344000579","219011344069620",29.52,22.50,0,338.14,385.63,32.1,29.0,0.247,411809.9,411809.9,10628,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093114,500149.00
