ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 18:45,2,1.043,ACTIVE,213.96,347.46,59.986,1463093103,"201051344000890","219011344069620",29.04,23.50,0,337.24,384.43,30.7,27.7,0.234,408221.8,408221.8,35042,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093115,500150.00
05/12/2016 18:45,2,1.002,ACTIVE,214.41,348.66,59.933,1463093103,"201051344000438","219011344069620",29.68,22.80,0,337.54,385.03,30.1,27.1,0.234,410361.1,410361.1,35051,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093116,500151.00
05/12/2016 18:45,2,1.041,ACTIVE,214.64,348.36,59.991,1463093103,"201051344000417","219011344069620",29.28,23.50,0,337.54,383.83,30.9,27.9,0.243,403091.1,403091.1,35207,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093117,500152.00
05/12/2016 18:45,2,0.904,ACTIVE,213.51,347.46,59.986,1463093103,"274151322000083","219011344069620",28.57,26.50,0,338.14,368.80,26.2,23.3,0.172,673213.2,673213.2,24031,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093118,500153.00
05/12/2016 18:45,2,0.912,ACTIVE,214.19,347.16,59.986,1463093103,"274151322000076","219011344069620",29.46,25.80,0,338.44,371.81,27.2,24.4,0.181,716635.6,716635.6,24024,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093118,500154.00
05/12/2016 18:45,2,1.080,ACTIVE,214.41,349.86,59.986,1463093103,"201051344000868","219011344069620",29.02,20.30,0,336.94,385.63,31.8,28.8,0.243,397049.4,397049.4,30282,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093119,500155.00
05/12/2016 18:45,2,0.951,ACTIVE,213.29,345.36,59.975,1463093103,"274151322000095","219011344069620",29.30,26.30,0,337.84,370.90,28.3,25.4,0.181,709363.9,709363.9,23932,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093120,500156.00
05/12/2016 18:45,2,1.080,ACTIVE,214.41,351.37,59.949,1463093103,"201051344000988","219011344069620",29.00,21.00,0,337.24,386.23,31.8,28.8,0.261,394341.4,394341.4,30576,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093121,500157.00
05/12/2016 18:45,2,1.104,ACTIVE,214.19,348.36,59.981,1463093103,"201051344001025","219011344069620",29.28,22.00,0,337.84,386.53,32.8,29.7,0.252,408070.7,408070.7,35092,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093122,500158.00
05/12/2016 18:45,2,1.094,ACTIVE,214.64,349.86,60.023,1463093103,"201051344000458","219011344069620",29.30,21.80,0,336.34,385.63,32.5,29.4,0.261,405034.7,405034.7,30499,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093123,500159.00
05/12/2016 18:45,2,1.080,ACTIVE,215.32,352.27,59.933,1463093103,"201051344000853","219011344069620",29.40,21.00,0,339.34,386.53,32.2,29.2,0.239,403547.1,403547.1,30099,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093124,500160.00
05/12/2016 18:45,2,1.029,ACTIVE,214.64,348.96,59.991,1463093103,"201051344000685","219011344069620",29.42,22.30,0,337.84,386.53,30.7,27.7,0.252,409849.9,409849.9,34933,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093125,500161.00
05/12/2016 18:45,2,1.053,ACTIVE,214.41,348.96,60.018,1463093103,"201051344000917","219011344069620",29.18,23.00,0,336.94,386.83,31.1,28.1,0.239,406717.6,406717.6,34931,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093126,500162.00
05/12/2016 18:45,2,1.062,ACTIVE,214.64,349.26,59.991,1463093103,"201051344001145","219011344069620",29.14,21.50,0,336.94,386.23,31.4,28.4,0.247,411931.1,411931.1,34787,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093127,500163.00
05/12/2016 18:45,2,1.045,ACTIVE,214.41,348.66,60.002,1463093103,"201051344000651","219011344069620",29.42,21.80,0,335.74,385.33,31.2,28.2,0.239,404114.3,404114.3,35150,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093128,500164.00
05/12/2016 18:45,2,0.820,ACTIVE,213.29,348.06,59.986,1463093103,"274151322000088","219011344069620",27.85,24.30,0,333.93,365.80,23.2,20.5,0.137,651157.0,651157.0,23702,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093129,500165.00
05/12/2016 18:45,2,0.594,ACTIVE,214.19,408.78,59.986,1463093103,"274151322000068","219011344069620",38.49,27.50,0,339.65,445.15,23.1,20.4,0.146,547169.9,547169.9,25160,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093130,500166.00
05/12/2016 18:45,2,1.059,ACTIVE,213.96,347.46,59.938,1463093103,"201051344001135","219011344069620",29.18,21.50,0,336.64,385.03,31.3,28.3,0.239,400237.5,400237.5,35096,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093131,500167.00
05/12/2016 18:45,2,1.074,ACTIVE,214.19,349.56,60.012,1463093103,"201051344000594","219011344069620",29.04,23.30,0,337.54,388.04,31.6,28.6,0.247,408608.0,408608.0,30540,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093132,500168.00
05/12/2016 18:45,2,1.004,ACTIVE,214.64,347.16,59.954,1463093103,"201051344001203","219011344069620",29.46,22.50,0,336.64,385.33,30.0,27.0,0.234,407100.1,407100.1,35111,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093132,500169.00
05/12/2016 18:45,2,0.838,ACTIVE,213.29,344.15,59.944,1463093103,"274151322000054","219011344069620",28.25,24.50,0,338.14,367.30,24.0,21.2,0.159,665248.1,665248.1,23733,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093133,500170.00
05/12/2016 18:45,2,1.053,ACTIVE,214.64,348.96,59.991,1463093103,"201051344000867","219011344069620",28.94,21.80,0,337.84,386.53,30.9,27.9,0.234,396320.6,396320.6,30541,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093134,500171.00
05/12/2016 18:45,2,0.947,ACTIVE,214.41,348.06,59.986,1463093103,"201051344001093","219011344069620",29.26,22.30,0,336.94,383.23,28.1,25.2,0.208,405751.3,405751.3,34979,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093135,500172.00
05/12/2016 18:45,2,0.990,ACTIVE,214.64,349.56,59.986,1463093103,"201051344000900","219011344069620",29.58,20.70,0,336.34,385.03,29.7,26.8,0.234,411847.2,411847.2,29929,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093136,500173.00
05/12/2016 18:45,2,1.012,ACTIVE,214.87,348.96,59.981,1463093103,"201051344000648","219011344069620",29.22,20.70,0,337.54,385.33,30.0,27.0,0.230,404061.3,404061.3,30227,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093137,500174.00
05/12/2016 18:45,2,1.025,ACTIVE,214.87,349.86,60.007,1463093103,"201051344000569","219011344069620",29.22,21.50,0,336.64,385.33,30.4,27.4,0.234,413018.7,413018.7,29864,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093138,500175.00
05/12/2016 18:45,2,1.033,ACTIVE,214.64,348.66,59.986,1463093103,"201051344000983","219011344069620",29.50,21.30,0,335.44,385.93,30.9,27.9,0.243,404661.1,404661.1,30333,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093139,500176.00
05/12/2016 18:45,2,1.002,ACTIVE,214.64,348.96,60.044,1463093103,"201051344001158","219011344069620",29.06,21.00,0,337.84,386.53,29.5,26.6,0.239,399137.6,399137.6,30594,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093140,500177.00
05/12/2016 18:45,2,0.984,ACTIVE,214.87,350.47,59.986,1463093103,"201051344000576","219011344069620",29.10,20.30,0,338.74,385.33,29.0,26.1,0.221,406028.7,406028.7,30007,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093141,500178.00
05/12/2016 18:45,2,0.795,ACTIVE,213.74,348.96,59.981,1463093103,"274151322000087","219011344069620",28.67,29.30,0,338.14,368.80,23.1,20.3,0.146,639034.7,639034.7,23814,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463093142,500179.00
05/12/2016 19:00,2,0.934,ACTIVE,214.87,348.96,59.965,1463094004,"201051344000645","219011344069620",29.00,20.70,0,339.34,370.90,27.4,24.6,0.203,405710.5,405710.5,30149,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094005,500180.00
05/12/2016 19:00,2,0.568,ACTIVE,213.51,345.36,59.991,1463094004,"274151322000085","219011344069620",28.77,23.50,0,335.74,352.27,16.5,14.0,0.097,667426.3,667426.3,23740,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094006,500181.00
05/12/2016 19:00,2,0.953,ACTIVE,215.09,351.07,59.991,1463094004,"201051344000633","219011344069620",29.18,21.00,0,337.54,371.51,28.2,25.3,0.230,396672.5,396672.5,30618,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094007,500182.00
05/12/2016 19:00,2,0.920,ACTIVE,214.87,348.96,60.039,1463094004,"201051344000469","219011344069620",29.76,19.30,0,337.54,370.90,27.7,24.8,0.221,398050.9,398050.9,30555,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094008,500183.00
05/12/2016 19:00,2,0.930,ACTIVE,213.96,347.16,59.996,1463094004,"201051344000646","219011344069620",29.34,21.30,0,335.74,366.10,27.7,24.8,0.212,401810.7,401810.7,35117,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094009,500184.00
05/12/2016 19:00,2,0.744,ACTIVE,213.29,347.46,60.002,1463094004,"274151322000052","219011344069620",28.67,25.00,0,336.34,357.08,21.6,18.9,0.133,679303.8,679303.8,23961,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094010,500185.00
05/12/2016 19:00,2,1.059,ACTIVE,214.64,348.96,59.991,1463094004,"201051344000585","219011344069620",29.44,21.00,0,335.44,371.51,31.6,28.6,0.243,408233.2,408233.2,35121,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094011,500186.00
05/12/2016 19:00,2,0.883,ACTIVE,213.96,345.36,59.965,1463094004,"201051344001230","219011344069620",28.80,21.00,0,334.54,363.99,25.8,23.0,0.194,405506.1,405506.1,34919,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094011,500187.00
05/12/2016 19:00,2,0.934,ACTIVE,214.87,348.06,59.981,1463094004,"201051344000582","219011344069620",28.78,21.30,0,336.04,367.30,27.3,24.4,0.203,399026.8,399026.8,35092,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094012,500188.00
05/12/2016 19:00,2,0.877,ACTIVE,213.96,345.96,60.012,1463094004,"201051344000955","219011344069620",29.18,21.80,0,334.54,363.69,25.9,23.1,0.190,411070.3,411070.3,35023,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094013,500189.00
05/12/2016 19:00,2,0.479,ACTIVE,213.29,406.67,59.986,1463094004,"274151322000094","219011344069620",38.27,25.50,0,339.04,428.61,18.6,16.0,0.119,547443.5,547443.5,24953,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094014,500190.00
05/12/2016 19:00,2,0.977,ACTIVE,214.87,349.56,59.991,1463094004,"201051344000579","219011344069620",29.62,21.50,0,338.74,371.81,29.3,26.4,0.225,411817.5,411817.5,10629,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094015,500191.00
05/12/2016 19:00,2,0.922,ACTIVE,214.19,346.26,59.975,1463094004,"201051344000890","219011344069620",29.32,22.30,0,335.74,365.80,27.4,24.5,0.199,408229.0,408229.0,35043,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094016,500192.00
05/12/2016 19:00,2,0.895,ACTIVE,214.19,347.16,60.018,1463094004,"201051344000438","219011344069620",29.26,21.80,0,336.64,366.70,26.6,23.7,0.203,410368.1,410368.1,35052,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094017,500193.00
05/12/2016 19:00,2,0.928,ACTIVE,214.41,346.86,59.996,1463094004,"201051344000417","219011344069620",29.02,22.30,0,336.04,365.80,27.3,24.5,0.203,403098.3,403098.3,35208,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094018,500194.00
05/12/2016 19:00,2,0.766,ACTIVE,213.29,347.46,59.986,1463094004,"274151322000083","219011344069620",29.10,25.30,0,338.14,358.28,22.6,19.9,0.155,673219.1,673219.1,24032,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094019,500195.00
05/12/2016 19:00,2,0.754,ACTIVE,213.96,348.66,59.986,1463094004,"274151322000076","219011344069620",29.34,24.30,0,338.74,358.58,22.4,19.7,0.146,716641.5,716641.5,24025,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094020,500196.00
05/12/2016 19:00,2,0.941,ACTIVE,214.41,348.66,60.012,1463094004,"201051344000868","219011344069620",28.94,19.50,0,337.24,368.80,27.7,24.8,0.208,397056.6,397056.6,30283,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094021,500197.00
05/12/2016 19:00,2,0.791,ACTIVE,213.29,347.16,60.002,1463094004,"274151322000095","219011344069620",29.52,24.80,0,337.84,358.58,23.7,21.0,0.146,709370.1,709370.1,23933,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094021,500198.00
05/12/2016 19:00,2,0.920,ACTIVE,214.64,350.47,59.996,1463094004,"201051344000988","219011344069620",29.28,20.30,0,337.54,372.11,27.3,24.4,0.212,394348.7,394348.7,30577,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094022,500199.00
05/12/2016 19:00,2,0.957,ACTIVE,214.19,346.56,59.991,1463094004,"201051344001025","219011344069620",29.26,20.70,0,336.64,367.90,28.4,25.5,0.212,408078.2,408078.2,35093,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094023,500200.00
05/12/2016 19:00,2,0.943,ACTIVE,214.64,348.36,59.991,1463094004,"201051344000458","219011344069620",29.56,21.00,0,337.84,370.90,28.3,25.4,0.221,405042.2,405042.2,30500,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094024,500201.00
05/12/2016 19:00,2,0.945,ACTIVE,215.09,350.47,59.996,1463094004,"201051344000853","219011344069620",29.08,20.30,0,337.84,370.90,27.9,25.0,0.203,403554.5,403554.5,30100,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094025,500202.00
05/12/2016 19:00,2,0.895,ACTIVE,214.41,347.76,59.996,1463094004,"201051344000685","219011344069620",29.32,21.30,0,336.04,366.70,26.6,23.7,0.217,409856.9,409856.9,34934,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094026,500203.00
05/12/2016 19:00,2,0.924,ACTIVE,214.41,347.46,59.986,1463094004,"201051344000917","219011344069620",29.26,22.00,0,336.34,367.60,27.4,24.5,0.208,406724.9,406724.9,34932,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094027,500204.00
05/12/2016 19:00,2,0.889,ACTIVE,214.64,348.06,59.991,1463094004,"201051344001145","219011344069620",29.92,20.70,0,337.24,367.60,27.0,24.1,0.208,411938.4,411938.4,34788,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094028,500205.00
05/12/2016 19:00,2,0.914,ACTIVE,214.41,347.76,59.996,1463094004,"201051344000651","219011344069620",29.34,20.30,0,337.24,368.50,27.2,24.3,0.208,404121.4,404121.4,35151,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094029,500206.00
05/12/2016 19:00,2,0.660,ACTIVE,213.06,346.56,59.986,1463094004,"274151322000088","219011344069620",28.17,23.50,0,334.54,355.88,18.9,16.3,0.119,651162.0,651162.0,23703,0,0,0,L,1151911521,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094030,500207.00
05/12/2016 19:00,2,0.500,ACTIVE,214.19,411.48,59.991,1463094004,"274151322000068","219011344069620",38.47,26.30,0,339.65,436.43,19.5,16.9,0.119,547175.0,547175.0,25161,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094031,500208.00
05/12/2016 19:00,2,0.916,ACTIVE,213.96,345.96,59.991,1463094004,"201051344001135","219011344069620",29.42,20.70,0,335.44,365.80,27.3,24.4,0.203,400244.7,400244.7,35097,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094032,500209.00
05/12/2016 19:00,2,0.953,ACTIVE,214.19,348.66,59.986,1463094004,"201051344000594","219011344069620",29.18,22.00,0,336.04,369.40,28.2,25.3,0.212,408615.5,408615.5,30541,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094032,500210.00
05/12/2016 19:00,2,0.875,ACTIVE,214.19,346.56,59.996,1463094004,"201051344001203","219011344069620",29.36,21.50,0,336.94,367.00,26.1,23.2,0.203,407107.0,407107.0,35112,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094033,500211.00
05/12/2016 19:00,2,0.695,ACTIVE,213.06,347.76,59.996,1463094004,"274151322000054","219011344069620",28.37,23.30,0,333.93,356.48,20.0,17.4,0.128,665253.3,665253.3,23734,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094034,500212.00
05/12/2016 19:00,2,0.938,ACTIVE,214.87,348.06,59.996,1463094004,"201051344000867","219011344069620",29.22,20.70,0,336.34,369.40,27.8,24.9,0.208,396328.0,396328.0,30542,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094035,500213.00
05/12/2016 19:00,2,0.816,ACTIVE,214.19,346.56,59.991,1463094004,"201051344001093","219011344069620",29.46,21.30,0,336.64,363.69,24.4,21.6,0.172,405757.7,405757.7,34980,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094036,500214.00
05/12/2016 19:00,2,0.900,ACTIVE,214.41,348.96,59.991,1463094004,"201051344000900","219011344069620",29.42,20.00,0,337.54,370.60,26.9,24.0,0.212,411854.3,411854.3,29930,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094037,500215.00
05/12/2016 19:00,2,0.914,ACTIVE,214.87,348.36,59.996,1463094004,"201051344000648","219011344069620",29.38,19.80,0,337.84,370.60,27.2,24.3,0.208,404068.4,404068.4,30228,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094038,500216.00
05/12/2016 19:00,2,0.936,ACTIVE,214.87,349.26,59.996,1463094004,"201051344000569","219011344069620",29.40,21.00,0,338.14,371.21,27.9,25.0,0.212,413026.1,413026.1,29865,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094039,500217.00
05/12/2016 19:00,2,0.943,ACTIVE,214.64,348.96,59.991,1463094004,"201051344000983","219011344069620",29.70,20.30,0,336.94,370.90,28.4,25.5,0.221,404668.6,404668.6,30334,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094040,500218.00
05/12/2016 19:00,2,0.926,ACTIVE,214.87,348.96,59.996,1463094004,"201051344001158","219011344069620",28.94,20.30,0,337.54,371.81,27.2,24.3,0.212,399144.8,399144.8,30595,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094041,500219.00
05/12/2016 19:00,2,0.920,ACTIVE,214.87,349.26,59.996,1463094004,"201051344000576","219011344069620",28.71,19.80,0,336.94,370.30,26.8,23.9,0.199,406035.8,406035.8,30008,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094042,500220.00
05/12/2016 19:00,2,0.594,ACTIVE,213.51,343.85,59.991,1463094004,"274151322000087","219011344069620",29.56,26.80,0,338.14,356.18,17.8,15.2,0.106,639039.2,639039.2,23815,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094043,500221.00
05/12/2016 19:15,2,0.625,ACTIVE,214.64,346.26,59.954,1463094903,"201051344000645","219011344069620",28.33,20.00,0,338.74,362.19,17.9,15.4,0.119,405715.3,405715.3,30150,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094904,500222.00
05/12/2016 19:15,2,0.504,ACTIVE,213.51,345.36,59.949,1463094903,"274151322000085","219011344069620",27.51,22.50,0,338.14,349.86,14.1,11.7,0.080,667429.5,667429.5,23741,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094905,500223.00
05/12/2016 19:15,2,0.635,ACTIVE,214.64,347.46,59.954,1463094903,"201051344000633","219011344069620",28.71,20.00,0,337.54,364.59,18.5,15.9,0.128,396677.5,396677.5,30619,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094906,500224.00
05/12/2016 19:15,2,0.625,ACTIVE,214.19,345.96,59.975,1463094903,"201051344000469","219011344069620",28.92,19.00,0,337.54,361.89,18.3,15.8,0.128,398055.8,398055.8,30556,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094907,500225.00
05/12/2016 19:15,2,0.607,ACTIVE,213.29,342.95,59.954,1463094903,"201051344000646","219011344069620",29.04,20.30,0,335.14,360.38,17.9,15.3,0.115,401815.6,401815.6,35118,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094908,500226.00
05/12/2016 19:15,2,0.537,ACTIVE,212.83,345.06,59.954,1463094903,"274151322000052","219011344069620",27.89,23.80,0,334.84,353.77,15.2,12.7,0.088,679307.6,679307.6,23962,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094909,500227.00
05/12/2016 19:15,2,0.686,ACTIVE,213.74,344.45,59.959,1463094903,"201051344000585","219011344069620",29.60,20.00,0,336.04,362.19,20.6,18.0,0.137,408238.9,408238.9,35122,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094910,500228.00
05/12/2016 19:15,2,0.584,ACTIVE,213.29,342.05,59.922,1463094903,"201051344001230","219011344069620",28.67,20.30,0,334.54,358.58,17.0,14.5,0.110,405510.6,405510.6,34920,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094911,500229.00
05/12/2016 19:15,2,0.596,ACTIVE,214.19,344.15,59.965,1463094903,"201051344000582","219011344069620",29.24,20.00,0,336.64,360.08,17.7,15.1,0.115,399031.6,399031.6,35093,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094912,500230.00
05/12/2016 19:15,2,0.594,ACTIVE,213.29,342.05,59.949,1463094903,"201051344000955","219011344069620",29.20,20.70,0,335.14,357.68,17.6,15.1,0.115,411074.9,411074.9,35024,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094913,500231.00
05/12/2016 19:15,2,0.318,ACTIVE,213.29,410.28,59.954,1463094903,"274151322000094","219011344069620",38.57,24.80,0,339.04,432.22,12.4,10.1,0.071,547446.5,547446.5,24954,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094914,500232.00
05/12/2016 19:15,2,0.658,ACTIVE,214.19,345.96,60.002,1463094903,"201051344000579","219011344069620",29.08,21.30,0,337.84,362.19,19.4,16.8,0.133,411822.8,411822.8,10630,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094915,500233.00
05/12/2016 19:15,2,0.611,ACTIVE,213.29,342.35,59.959,1463094903,"201051344000890","219011344069620",29.06,21.50,0,335.14,359.18,18.1,15.5,0.119,408233.9,408233.9,35044,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094916,500234.00
05/12/2016 19:15,2,0.588,ACTIVE,213.74,343.55,59.959,1463094903,"201051344000438","219011344069620",29.44,20.70,0,335.74,359.48,17.6,15.0,0.115,410372.8,410372.8,35053,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094916,500235.00
05/12/2016 19:15,2,0.623,ACTIVE,213.74,343.55,59.959,1463094903,"201051344000417","219011344069620",29.02,21.30,0,336.04,359.48,18.3,15.8,0.119,403103.2,403103.2,35209,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094917,500236.00
05/12/2016 19:15,2,0.527,ACTIVE,213.29,343.25,59.954,1463094903,"274151322000083","219011344069620",28.23,24.00,0,335.14,353.17,15.1,12.6,0.097,673223.0,673223.0,24033,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094918,500237.00
05/12/2016 19:15,2,0.533,ACTIVE,213.74,343.85,59.954,1463094903,"274151322000076","219011344069620",28.77,23.30,0,335.74,352.87,15.6,13.1,0.102,716645.5,716645.5,24026,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094919,500238.00
05/12/2016 19:15,2,0.627,ACTIVE,214.19,345.36,59.954,1463094903,"201051344000868","219011344069620",28.77,19.30,0,337.54,361.59,18.3,15.7,0.124,397061.6,397061.6,30284,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094920,500239.00
05/12/2016 19:15,2,0.547,ACTIVE,213.06,341.45,59.954,1463094903,"274151322000095","219011344069620",28.15,23.30,0,335.14,353.17,15.6,13.1,0.093,709374.2,709374.2,23934,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094921,500240.00
05/12/2016 19:15,2,0.609,ACTIVE,214.19,346.86,59.959,1463094903,"201051344000988","219011344069620",28.63,20.00,0,337.54,363.39,17.7,15.1,0.133,394353.4,394353.4,30578,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094922,500241.00
05/12/2016 19:15,2,0.625,ACTIVE,213.51,342.95,59.959,1463094903,"201051344001025","219011344069620",29.04,20.00,0,335.44,361.29,18.4,15.9,0.128,408083.3,408083.3,35094,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094923,500242.00
05/12/2016 19:15,2,0.641,ACTIVE,214.19,344.76,59.954,1463094903,"201051344000458","219011344069620",28.78,20.70,0,338.14,362.49,18.7,16.1,0.128,405047.2,405047.2,30501,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094924,500243.00
05/12/2016 19:15,2,0.627,ACTIVE,214.87,347.46,59.959,1463094903,"201051344000853","219011344069620",28.77,19.80,0,338.44,363.09,18.2,15.7,0.128,403559.4,403559.4,30101,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094925,500244.00
05/12/2016 19:15,2,0.590,ACTIVE,213.96,343.85,59.959,1463094903,"201051344000685","219011344069620",28.57,20.30,0,335.44,360.99,17.1,14.6,0.128,409861.5,409861.5,34935,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094926,500245.00
05/12/2016 19:15,2,0.607,ACTIVE,213.96,342.95,59.959,1463094903,"201051344000917","219011344069620",28.78,21.30,0,335.74,360.08,17.7,15.2,0.115,406729.7,406729.7,34933,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094926,500246.00
05/12/2016 19:15,2,0.564,ACTIVE,213.96,342.95,59.959,1463094903,"201051344001145","219011344069620",29.52,19.80,0,336.64,360.08,16.9,14.4,0.110,411943.0,411943.0,34789,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094927,500247.00
05/12/2016 19:15,2,0.611,ACTIVE,213.74,343.25,59.933,1463094903,"201051344000651","219011344069620",28.45,19.80,0,336.94,360.69,17.7,15.1,0.119,404126.2,404126.2,35152,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094928,500248.00
05/12/2016 19:15,2,0.488,ACTIVE,212.83,342.35,59.959,1463094903,"274151322000088","219011344069620",27.31,22.50,0,336.94,351.07,13.5,11.1,0.075,651165.3,651165.3,23704,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094929,500249.00
05/12/2016 19:15,2,0.342,ACTIVE,213.74,407.57,59.959,1463094903,"274151322000068","219011344069620",38.47,25.30,0,340.25,426.81,13.2,10.9,0.075,547178.3,547178.3,25162,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094930,500250.00
05/12/2016 19:15,2,0.613,ACTIVE,213.51,342.35,59.970,1463094903,"201051344001135","219011344069620",28.98,19.80,0,335.74,359.48,18.0,15.5,0.119,400249.6,400249.6,35098,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094931,500251.00
05/12/2016 19:15,2,0.635,ACTIVE,213.96,345.96,59.965,1463094903,"201051344000594","219011344069620",28.88,21.50,0,336.34,361.89,18.6,16.0,0.128,408620.5,408620.5,30542,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094932,500252.00
05/12/2016 19:15,2,0.580,ACTIVE,213.96,342.65,59.912,1463094903,"201051344001203","219011344069620",29.16,20.70,0,335.74,360.08,17.2,14.6,0.119,407111.7,407111.7,35113,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094933,500253.00
05/12/2016 19:15,2,0.494,ACTIVE,213.06,342.05,59.959,1463094903,"274151322000054","219011344069620",28.17,22.50,0,337.24,351.97,14.1,11.6,0.084,665256.8,665256.8,23735,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094934,500254.00
05/12/2016 19:15,2,0.625,ACTIVE,214.41,345.36,59.922,1463094903,"201051344000867","219011344069620",28.71,20.00,0,337.54,361.59,18.2,15.7,0.124,396332.9,396332.9,30543,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094935,500255.00
05/12/2016 19:15,2,0.572,ACTIVE,213.74,342.95,59.970,1463094903,"201051344001093","219011344069620",28.49,20.30,0,336.04,357.38,16.5,14.0,0.102,405762.0,405762.0,34981,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094936,500256.00
05/12/2016 19:15,2,0.590,ACTIVE,213.96,346.26,59.970,1463094903,"201051344000900","219011344069620",28.82,19.50,0,337.84,361.59,17.2,14.7,0.124,411859.0,411859.0,29931,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094937,500257.00
05/12/2016 19:15,2,0.627,ACTIVE,214.41,345.96,59.965,1463094903,"201051344000648","219011344069620",28.51,19.30,0,338.44,361.89,18.1,15.6,0.124,404073.2,404073.2,30229,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094937,500258.00
05/12/2016 19:15,2,0.635,ACTIVE,214.19,345.66,59.928,1463094903,"201051344000569","219011344069620",28.69,20.30,0,338.74,361.29,18.5,15.9,0.128,413031.0,413031.0,29866,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094938,500259.00
05/12/2016 19:15,2,0.643,ACTIVE,214.19,345.66,59.970,1463094903,"201051344000983","219011344069620",28.92,19.80,0,337.54,361.89,18.9,16.3,0.133,404673.7,404673.7,30335,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094939,500260.00
05/12/2016 19:15,2,0.617,ACTIVE,214.19,345.66,59.970,1463094903,"201051344001158","219011344069620",28.21,19.80,0,337.84,361.29,17.6,15.1,0.128,399149.6,399149.6,30596,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094940,500261.00
05/12/2016 19:15,2,0.615,ACTIVE,214.64,346.56,59.965,1463094903,"201051344000576","219011344069620",28.78,19.30,0,338.14,362.49,18.0,15.4,0.124,406040.6,406040.6,30009,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094941,500262.00
05/12/2016 19:15,2,0.508,ACTIVE,213.29,344.45,59.949,1463094903,"274151322000087","219011344069620",27.77,25.30,0,337.54,350.47,14.3,11.9,0.080,639042.5,639042.5,23816,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463094942,500263.00
05/12/2016 19:30,2,0.434,ACTIVE,213.96,343.55,59.970,1463095803,"201051344000645","219011344069620",28.21,19.30,0,338.44,355.28,12.4,10.1,0.071,405718.5,405718.5,30151,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095804,500264.00
05/12/2016 19:30,2,0.336,ACTIVE,212.83,340.55,59.970,1463095803,"274151322000085","219011344069620",27.69,21.80,0,337.24,348.36,9.5,7.2,0.049,667432.0,667432.0,23742,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095805,500265.00
05/12/2016 19:30,2,0.453,ACTIVE,213.96,344.76,59.975,1463095803,"201051344000633","219011344069620",27.71,19.30,0,336.94,357.08,12.8,10.4,0.080,396680.9,396680.9,30620,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095806,500266.00
05/12/2016 19:30,2,0.463,ACTIVE,213.74,343.25,59.981,1463095803,"201051344000469","219011344069620",27.69,18.00,0,336.04,354.97,13.0,10.7,0.080,398059.1,398059.1,30557,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095807,500267.00
05/12/2016 19:30,2,0.463,ACTIVE,212.83,340.55,59.981,1463095803,"201051344000646","219011344069620",27.15,19.50,0,333.63,351.97,12.8,10.4,0.071,401818.8,401818.8,35119,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095808,500268.00
05/12/2016 19:30,2,0.381,ACTIVE,212.61,340.25,59.975,1463095803,"274151322000052","219011344069620",27.65,22.80,0,336.34,348.66,10.7,8.4,0.057,679310.4,679310.4,23963,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095809,500269.00
05/12/2016 19:30,2,0.469,ACTIVE,213.29,341.75,59.975,1463095803,"201051344000585","219011344069620",28.43,19.50,0,335.14,353.47,13.5,11.1,0.075,408242.5,408242.5,35123,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095810,500270.00
05/12/2016 19:30,2,0.406,ACTIVE,212.83,339.65,59.981,1463095803,"201051344001230","219011344069620",27.71,19.30,0,333.33,350.17,11.4,9.1,0.062,405513.6,405513.6,34921,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095811,500271.00
05/12/2016 19:30,2,0.428,ACTIVE,213.51,341.15,59.970,1463095803,"201051344000582","219011344069620",28.31,19.00,0,335.14,352.27,12.3,9.9,0.071,399034.8,399034.8,35094,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095812,500272.00
05/12/2016 19:30,2,0.465,ACTIVE,212.61,339.95,59.975,1463095803,"201051344000955","219011344069620",28.03,19.80,0,333.33,351.07,13.2,10.8,0.071,411078.2,411078.2,35025,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095813,500273.00
05/12/2016 19:30,2,0.209,ACTIVE,212.61,397.35,59.970,1463095803,"274151322000094","219011344069620",37.49,23.50,0,338.44,420.80,8.0,5.8,0.040,547448.7,547448.7,24955,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095814,500274.00
05/12/2016 19:30,2,0.479,ACTIVE,213.51,342.95,59.975,1463095803,"201051344000579","219011344069620",28.25,20.30,0,337.24,355.58,13.7,11.3,0.075,411826.3,411826.3,10631,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095815,500275.00
05/12/2016 19:30,2,0.455,ACTIVE,212.83,339.95,59.970,1463095803,"201051344000890","219011344069620",27.57,20.30,0,334.24,352.57,12.7,10.3,0.071,408237.1,408237.1,35045,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095816,500276.00
05/12/2016 19:30,2,0.449,ACTIVE,213.29,340.85,59.965,1463095803,"201051344000438","219011344069620",28.51,19.50,0,335.14,352.57,13.0,10.6,0.071,410376.0,410376.0,35054,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095817,500277.00
05/12/2016 19:30,2,0.477,ACTIVE,213.06,340.55,59.981,1463095803,"201051344000417","219011344069620",27.73,20.00,0,334.54,351.97,13.4,11.0,0.075,403106.5,403106.5,35210,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095818,500278.00
05/12/2016 19:30,2,0.355,ACTIVE,212.61,339.95,59.975,1463095803,"274151322000083","219011344069620",27.02,23.00,0,336.94,348.66,9.7,7.5,0.044,673225.7,673225.7,24034,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095818,500279.00
05/12/2016 19:30,2,0.381,ACTIVE,213.29,342.65,59.933,1463095803,"274151322000076","219011344069620",27.81,22.30,0,338.14,348.96,10.8,8.5,0.062,716648.3,716648.3,24027,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095819,500280.00
05/12/2016 19:30,2,0.449,ACTIVE,213.51,342.65,60.007,1463095803,"201051344000868","219011344069620",28.11,18.30,0,336.94,354.97,12.8,10.5,0.071,397064.9,397064.9,30285,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095820,500281.00
05/12/2016 19:30,2,0.355,ACTIVE,212.61,341.75,59.959,1463095803,"274151322000095","219011344069620",27.83,22.30,0,336.94,348.66,10.1,7.8,0.057,709377.0,709377.0,23935,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095821,500282.00
05/12/2016 19:30,2,0.426,ACTIVE,213.51,343.85,59.970,1463095803,"201051344000988","219011344069620",28.15,19.30,0,335.74,356.78,12.2,9.8,0.075,394356.6,394356.6,30579,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095822,500283.00
05/12/2016 19:30,2,0.424,ACTIVE,212.83,339.95,59.959,1463095803,"201051344001025","219011344069620",29.26,19.30,0,335.14,352.27,12.6,10.2,0.075,408086.6,408086.6,35095,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095823,500284.00
05/12/2016 19:30,2,0.461,ACTIVE,213.51,342.35,59.975,1463095803,"201051344000458","219011344069620",27.85,20.00,0,336.94,355.28,13.0,10.6,0.075,405050.6,405050.6,30502,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095824,500285.00
05/12/2016 19:30,2,0.447,ACTIVE,214.19,344.45,59.965,1463095803,"201051344000853","219011344069620",28.11,19.30,0,338.74,356.48,12.8,10.4,0.080,403562.7,403562.7,30102,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095825,500286.00
05/12/2016 19:30,2,0.418,ACTIVE,213.29,341.45,59.959,1463095803,"201051344000685","219011344069620",28.31,19.30,0,335.44,353.17,12.0,9.7,0.071,409864.6,409864.6,34936,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095826,500287.00
05/12/2016 19:30,2,0.410,ACTIVE,213.29,341.45,59.970,1463095803,"201051344000917","219011344069620",27.89,20.00,0,334.24,352.87,11.6,9.3,0.071,406732.7,406732.7,34934,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095827,500288.00
05/12/2016 19:30,2,0.410,ACTIVE,213.29,340.85,59.959,1463095803,"201051344001145","219011344069620",28.27,19.00,0,335.44,352.27,11.8,9.4,0.066,411946.0,411946.0,34790,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095828,500289.00
05/12/2016 19:30,2,0.451,ACTIVE,213.06,341.45,59.970,1463095803,"201051344000651","219011344069620",27.45,18.70,0,335.44,351.97,12.6,10.2,0.075,404129.4,404129.4,35153,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095829,500290.00
05/12/2016 19:30,2,0.338,ACTIVE,212.38,341.75,59.965,1463095803,"274151322000088","219011344069620",27.15,21.80,0,336.34,347.46,9.3,7.1,0.053,651167.7,651167.7,23705,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095830,500291.00
05/12/2016 19:30,2,0.242,ACTIVE,213.29,395.25,59.954,1463095803,"274151322000068","219011344069620",37.25,24.30,0,338.74,423.50,9.2,6.9,0.044,547180.7,547180.7,25163,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095830,500292.00
