ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 19:30,2,0.482,ACTIVE,212.83,339.34,59.965,1463095803,"201051344001135","219011344069620",23.22,18.70,0,334.84,351.67,11.4,9.0,0.062,400252.8,400252.8,35099,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095831,500293.00
05/12/2016 19:30,2,0.461,ACTIVE,213.51,342.95,59.970,1463095803,"201051344000594","219011344069620",27.77,20.30,0,336.34,355.58,13.0,10.6,0.080,408623.8,408623.8,30543,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095832,500294.00
05/12/2016 19:30,2,0.436,ACTIVE,213.06,340.25,59.949,1463095803,"201051344001203","219011344069620",27.81,19.50,0,334.84,352.87,12.3,10.0,0.075,407114.8,407114.8,35114,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095833,500295.00
05/12/2016 19:30,2,0.350,ACTIVE,212.61,339.65,59.959,1463095803,"274151322000054","219011344069620",27.77,21.80,0,336.04,348.36,9.9,7.6,0.049,665259.4,665259.4,23736,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095834,500296.00
05/12/2016 19:30,2,0.453,ACTIVE,213.74,342.65,59.928,1463095803,"201051344000867","219011344069620",27.67,19.50,0,337.24,355.88,12.7,10.4,0.075,396336.1,396336.1,30544,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095835,500297.00
05/12/2016 19:30,2,0.436,ACTIVE,213.06,341.15,59.975,1463095803,"201051344001093","219011344069620",28.03,19.50,0,335.44,350.47,12.3,10.0,0.062,405765.1,405765.1,34982,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095836,500298.00
05/12/2016 19:30,2,0.414,ACTIVE,213.51,342.95,59.959,1463095803,"201051344000900","219011344069620",28.07,19.00,0,336.64,355.28,11.8,9.5,0.080,411862.0,411862.0,29932,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095837,500299.00
05/12/2016 19:30,2,0.469,ACTIVE,213.96,342.95,59.965,1463095803,"201051344000648","219011344069620",27.83,18.70,0,337.54,355.58,13.2,10.8,0.075,404076.6,404076.6,30230,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095838,500300.00
05/12/2016 19:30,2,0.459,ACTIVE,213.74,343.25,59.981,1463095803,"201051344000569","219011344069620",28.45,19.80,0,337.24,354.97,13.2,10.9,0.080,413034.4,413034.4,29867,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095839,500301.00
05/12/2016 19:30,2,0.477,ACTIVE,213.51,342.65,59.970,1463095803,"201051344000983","219011344069620",27.97,19.30,0,336.34,355.88,13.5,11.1,0.080,404677.1,404677.1,30336,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095840,500302.00
05/12/2016 19:30,2,0.451,ACTIVE,213.74,342.95,59.970,1463095803,"201051344001158","219011344069620",28.15,19.00,0,336.94,355.28,12.9,10.5,0.080,399152.8,399152.8,30597,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095841,500303.00
05/12/2016 19:30,2,0.471,ACTIVE,213.96,343.55,59.938,1463095803,"201051344000576","219011344069620",27.93,18.70,0,337.54,355.88,13.4,11.0,0.075,406043.8,406043.8,30010,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095841,500304.00
05/12/2016 19:30,2,0.369,ACTIVE,212.83,340.55,59.954,1463095803,"274151322000087","219011344069620",27.39,23.80,0,337.24,348.06,10.2,8.0,0.049,639045.0,639045.0,23817,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463095842,500305.00
05/12/2016 19:45,2,0.451,ACTIVE,213.74,343.25,59.996,1463096703,"201051344000645","219011344069620",28.09,18.70,0,337.24,349.86,12.9,10.5,0.075,405720.8,405720.8,30152,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096704,500306.00
05/12/2016 19:45,2,0.352,ACTIVE,212.83,341.75,59.991,1463096703,"274151322000085","219011344069620",27.89,21.00,0,336.94,345.96,10.0,7.7,0.053,667433.6,667433.6,23743,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096705,500307.00
05/12/2016 19:45,2,0.455,ACTIVE,213.74,344.45,59.991,1463096703,"201051344000633","219011344069620",28.65,18.30,0,335.74,352.27,13.2,10.8,0.071,396683.3,396683.3,30621,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096706,500308.00
05/12/2016 19:45,2,0.463,ACTIVE,213.51,342.95,59.991,1463096703,"201051344000469","219011344069620",28.45,17.30,0,335.44,349.86,13.3,11.0,0.075,398061.6,398061.6,30558,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096707,500309.00
05/12/2016 19:45,2,0.402,ACTIVE,212.38,342.05,59.991,1463096703,"274151322000052","219011344069620",27.47,21.80,0,335.74,346.26,11.2,8.9,0.057,679312.3,679312.3,23964,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096709,500310.00
05/12/2016 19:45,2,0.475,ACTIVE,213.29,341.75,60.012,1463096703,"201051344000585","219011344069620",28.17,18.70,0,333.63,347.16,13.6,11.2,0.080,408245.1,408245.1,35124,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096710,500311.00
05/12/2016 19:45,2,0.404,ACTIVE,213.06,339.95,60.012,1463096703,"201051344001230","219011344069620",28.78,18.30,0,332.43,346.86,11.8,9.5,0.071,405515.7,405515.7,34922,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096711,500312.00
05/12/2016 19:45,2,0.432,ACTIVE,213.51,341.75,59.991,1463096703,"201051344000582","219011344069620",28.37,18.00,0,334.24,347.76,12.4,10.1,0.071,399037.1,399037.1,35095,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096712,500313.00
05/12/2016 19:45,2,0.459,ACTIVE,212.83,340.25,59.986,1463096703,"201051344000955","219011344069620",28.63,19.00,0,333.03,346.56,13.4,11.0,0.071,411080.8,411080.8,35026,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096713,500314.00
05/12/2016 19:45,2,0.227,ACTIVE,212.61,401.86,59.986,1463096703,"274151322000094","219011344069620",37.83,22.50,0,337.84,420.80,8.7,6.5,0.044,547450.0,547450.0,24956,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096714,500315.00
05/12/2016 19:45,2,0.475,ACTIVE,213.51,342.95,59.986,1463096703,"201051344000579","219011344069620",29.06,19.30,0,336.04,350.17,14.0,11.6,0.080,411828.9,411828.9,10632,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096715,500316.00
05/12/2016 19:45,2,0.459,ACTIVE,213.06,340.25,59.991,1463096703,"201051344000890","219011344069620",27.99,19.30,0,333.33,347.46,13.1,10.7,0.066,408239.5,408239.5,35046,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096716,500317.00
05/12/2016 19:45,2,0.451,ACTIVE,213.06,340.85,59.986,1463096703,"201051344000438","219011344069620",28.71,18.70,0,333.93,347.16,13.1,10.8,0.071,410378.4,410378.4,35055,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096717,500318.00
05/12/2016 19:45,2,0.471,ACTIVE,213.29,341.45,59.996,1463096703,"201051344000417","219011344069620",28.25,19.30,0,334.24,347.46,13.5,11.1,0.075,403109.1,403109.1,35211,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096718,500319.00
05/12/2016 19:45,2,0.375,ACTIVE,212.61,342.05,59.991,1463096703,"274151322000083","219011344069620",27.63,22.00,0,336.64,345.96,10.5,8.2,0.062,673227.4,673227.4,24035,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096719,500320.00
05/12/2016 19:45,2,0.404,ACTIVE,213.06,341.15,59.996,1463096703,"274151322000076","219011344069620",27.87,21.30,0,337.54,346.26,11.4,9.1,0.071,716650.2,716650.2,24028,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096720,500321.00
05/12/2016 19:45,2,0.461,ACTIVE,213.29,342.95,59.991,1463096703,"201051344000868","219011344069620",28.17,17.80,0,335.44,349.86,13.2,10.8,0.075,397067.2,397067.2,30286,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096720,500322.00
05/12/2016 19:45,2,0.387,ACTIVE,212.61,342.65,59.970,1463096703,"274151322000095","219011344069620",27.75,21.50,0,336.04,345.96,10.9,8.6,0.066,709378.7,709378.7,23936,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096721,500323.00
05/12/2016 19:45,2,0.434,ACTIVE,213.29,344.76,59.959,1463096703,"201051344000988","219011344069620",28.39,18.70,0,334.84,351.67,12.5,10.1,0.080,394358.8,394358.8,30580,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096722,500324.00
05/12/2016 19:45,2,0.443,ACTIVE,213.06,339.65,59.991,1463096703,"201051344001025","219011344069620",28.57,18.30,0,333.03,347.16,12.9,10.5,0.075,408088.9,408088.9,35096,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096723,500325.00
05/12/2016 19:45,2,0.467,ACTIVE,213.51,342.65,59.970,1463096703,"201051344000458","219011344069620",28.57,19.30,0,336.04,349.86,13.5,11.1,0.080,405053.0,405053.0,30503,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096724,500326.00
05/12/2016 19:45,2,0.459,ACTIVE,213.96,344.15,59.954,1463096703,"201051344000853","219011344069620",28.15,18.00,0,337.84,351.37,13.1,10.8,0.075,403565.1,403565.1,30103,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096725,500327.00
05/12/2016 19:45,2,0.428,ACTIVE,213.29,341.45,59.981,1463096703,"201051344000685","219011344069620",28.03,18.30,0,334.24,349.26,12.2,9.8,0.075,409866.8,409866.8,34937,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096726,500328.00
05/12/2016 19:45,2,0.428,ACTIVE,213.06,341.45,59.938,1463096703,"201051344000917","219011344069620",28.19,19.30,0,332.43,347.76,12.3,9.9,0.071,406734.9,406734.9,34935,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096727,500329.00
05/12/2016 19:45,2,0.426,ACTIVE,213.29,341.15,59.965,1463096703,"201051344001145","219011344069620",28.25,18.00,0,334.54,348.36,12.2,9.9,0.071,411948.2,411948.2,34791,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096728,500330.00
05/12/2016 19:45,2,0.457,ACTIVE,213.29,341.45,59.986,1463096703,"201051344000651","219011344069620",27.35,17.80,0,334.54,348.06,12.7,10.3,0.066,404131.7,404131.7,35154,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096728,500331.00
05/12/2016 19:45,2,0.357,ACTIVE,212.38,341.15,59.975,1463096703,"274151322000088","219011344069620",27.02,20.70,0,335.44,345.36,9.8,7.5,0.049,651169.2,651169.2,23706,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096729,500332.00
05/12/2016 19:45,2,0.221,ACTIVE,213.29,423.20,59.991,1463096703,"274151322000068","219011344069620",40.20,23.50,0,338.44,426.81,9.1,6.8,0.035,547182.2,547182.2,25164,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096730,500333.00
05/12/2016 19:45,2,0.453,ACTIVE,212.83,339.95,59.991,1463096703,"201051344001135","219011344069620",28.63,18.00,0,333.03,346.26,13.2,10.8,0.075,400255.2,400255.2,35100,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096731,500334.00
05/12/2016 19:45,2,0.465,ACTIVE,213.29,342.95,59.986,1463096703,"201051344000594","219011344069620",28.31,19.50,0,334.84,350.47,13.4,11.0,0.075,408626.2,408626.2,30544,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096732,500335.00
05/12/2016 19:45,2,0.441,ACTIVE,213.29,340.55,59.981,1463096703,"201051344001203","219011344069620",27.91,19.00,0,334.24,348.06,12.5,10.1,0.071,407117.0,407117.0,35115,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096733,500336.00
05/12/2016 19:45,2,0.369,ACTIVE,212.61,343.25,59.986,1463096703,"274151322000054","219011344069620",27.65,21.00,0,335.74,345.96,10.4,8.1,0.057,665261.1,665261.1,23737,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096734,500337.00
05/12/2016 19:45,2,0.457,ACTIVE,213.74,342.05,59.991,1463096703,"201051344000867","219011344069620",28.09,18.70,0,335.14,350.17,13.1,10.7,0.071,396338.5,396338.5,30545,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096735,500338.00
05/12/2016 19:45,2,0.441,ACTIVE,213.06,340.55,59.981,1463096703,"201051344001093","219011344069620",28.39,18.70,0,333.93,346.86,12.7,10.3,0.066,405767.4,405767.4,34983,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096736,500339.00
05/12/2016 19:45,2,0.418,ACTIVE,213.29,343.55,59.986,1463096703,"201051344000900","219011344069620",28.13,18.00,0,335.14,350.17,12.0,9.6,0.075,411864.1,411864.1,29933,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096737,500340.00
05/12/2016 19:45,2,0.469,ACTIVE,213.51,342.65,59.991,1463096703,"201051344000648","219011344069620",28.35,17.80,0,336.94,350.47,13.4,11.1,0.084,404079.0,404079.0,30231,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096738,500341.00
05/12/2016 19:45,2,0.455,ACTIVE,213.29,342.95,59.944,1463096703,"201051344000569","219011344069620",28.59,19.00,0,336.34,350.77,13.2,10.8,0.071,413036.8,413036.8,29868,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096739,500342.00
05/12/2016 19:45,2,0.467,ACTIVE,213.29,342.65,59.996,1463096703,"201051344000983","219011344069620",28.21,18.30,0,336.04,349.86,13.3,11.0,0.080,404679.6,404679.6,30337,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096740,500343.00
05/12/2016 19:45,2,0.430,ACTIVE,213.29,342.35,60.028,1463096703,"201051344001158","219011344069620",28.43,18.00,0,336.04,350.47,12.4,10.1,0.075,399155.0,399155.0,30598,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096741,500344.00
05/12/2016 19:45,2,0.445,ACTIVE,213.74,344.15,59.981,1463096703,"201051344000576","219011344069620",28.45,18.00,0,336.34,351.67,12.9,10.5,0.071,406046.2,406046.2,30011,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096741,500345.00
05/12/2016 19:45,2,0.357,ACTIVE,212.61,341.75,59.981,1463096703,"274151322000087","219011344069620",27.41,22.50,0,336.04,345.96,9.9,7.7,0.057,639046.7,639046.7,23818,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096742,500346.00
05/12/2016 19:45,2,0.443,ACTIVE,212.61,340.55,60.034,1463096703,"201051344000646","219011344069620",28.31,18.70,0,333.03,347.16,12.8,10.4,0.071,401821.4,401821.4,35120,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463096743,500347.00
05/12/2016 20:00,2,0.320,ACTIVE,214.19,342.95,59.949,1463097604,"201051344000645","219011344069620",27.87,18.00,0,336.34,350.17,9.1,6.9,0.040,405722.7,405722.7,30153,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097605,500348.00
05/12/2016 20:00,2,0.242,ACTIVE,213.29,342.05,59.944,1463097604,"274151322000085","219011344069620",27.06,20.00,0,337.54,345.96,6.7,4.5,0.027,667434.9,667434.9,23744,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097606,500349.00
05/12/2016 20:00,2,0.338,ACTIVE,214.19,343.85,59.954,1463097604,"201051344000633","219011344069620",27.83,17.80,0,335.74,351.67,9.6,7.4,0.044,396685.3,396685.3,30622,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097607,500350.00
05/12/2016 20:00,2,0.348,ACTIVE,213.96,342.05,59.949,1463097604,"201051344000469","219011344069620",27.87,16.70,0,334.84,349.86,9.8,7.6,0.044,398063.7,398063.7,30559,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097608,500351.00
05/12/2016 20:00,2,0.340,ACTIVE,213.06,340.25,59.949,1463097604,"201051344000646","219011344069620",27.73,17.80,0,333.63,351.97,9.6,7.3,0.044,401823.3,401823.3,35121,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097609,500352.00
05/12/2016 20:00,2,0.268,ACTIVE,212.83,342.05,59.944,1463097604,"274151322000052","219011344069620",27.61,21.00,0,336.64,345.96,7.5,5.3,0.031,679313.9,679313.9,23965,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097610,500353.00
05/12/2016 20:00,2,0.355,ACTIVE,213.51,340.55,59.944,1463097604,"201051344000585","219011344069620",27.89,17.80,0,333.93,352.27,10.1,7.8,0.049,408247.2,408247.2,35125,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097611,500354.00
05/12/2016 20:00,2,0.316,ACTIVE,213.29,339.95,59.912,1463097604,"201051344001230","219011344069620",27.43,17.80,0,333.03,350.47,8.9,6.6,0.035,405517.5,405517.5,34923,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097612,500355.00
05/12/2016 20:00,2,0.324,ACTIVE,213.74,340.55,59.959,1463097604,"201051344000582","219011344069620",28.21,17.50,0,333.93,350.17,9.3,7.1,0.044,399039.0,399039.0,35096,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097613,500356.00
05/12/2016 20:00,2,0.357,ACTIVE,213.06,339.65,59.954,1463097604,"201051344000955","219011344069620",27.67,18.00,0,332.43,348.36,10.0,7.8,0.044,411082.8,411082.8,35027,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097614,500357.00
05/12/2016 20:00,2,0.152,ACTIVE,213.06,350.17,59.949,1463097604,"274151322000094","219011344069620",32.48,21.50,0,338.74,406.67,5.0,2.9,0.027,547450.9,547450.9,24957,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097615,500358.00
05/12/2016 20:00,2,0.367,ACTIVE,213.51,341.75,59.938,1463097604,"201051344000579","219011344069620",27.95,18.30,0,336.64,349.86,10.4,8.1,0.049,411831.2,411831.2,10633,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097615,500359.00
05/12/2016 20:00,2,0.352,ACTIVE,213.06,339.34,59.975,1463097604,"201051344000890","219011344069620",27.75,18.30,0,333.33,351.07,9.9,7.7,0.044,408241.6,408241.6,35047,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097616,500360.00
05/12/2016 20:00,2,0.334,ACTIVE,213.51,340.25,59.959,1463097604,"201051344000438","219011344069620",28.53,18.00,0,334.24,351.97,9.7,7.4,0.044,410380.4,410380.4,35056,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097617,500361.00
05/12/2016 20:00,2,0.357,ACTIVE,213.51,340.25,59.954,1463097604,"201051344000417","219011344069620",28.33,18.30,0,332.73,350.47,10.3,8.0,0.049,403111.3,403111.3,35212,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097618,500362.00
05/12/2016 20:00,2,0.248,ACTIVE,213.06,341.75,59.954,1463097604,"274151322000083","219011344069620",27.15,21.30,0,337.24,345.96,6.8,4.7,0.035,673228.7,673228.7,24036,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097619,500363.00
05/12/2016 20:00,2,0.260,ACTIVE,213.29,342.65,59.949,1463097604,"274151322000076","219011344069620",27.89,20.70,0,338.14,346.56,7.3,5.2,0.044,716651.7,716651.7,24029,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097620,500364.00
05/12/2016 20:00,2,0.334,ACTIVE,213.51,342.05,59.954,1463097604,"201051344000868","219011344069620",28.01,17.30,0,335.74,350.17,9.5,7.2,0.040,397069.1,397069.1,30287,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097621,500365.00
05/12/2016 20:00,2,0.250,ACTIVE,213.06,339.34,59.975,1463097604,"274151322000095","219011344069620",27.47,20.70,0,337.24,345.66,7.0,4.8,0.022,709380.1,709380.1,23937,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097622,500366.00
05/12/2016 20:00,2,0.314,ACTIVE,213.51,343.25,59.949,1463097604,"201051344000988","219011344069620",27.87,17.80,0,334.84,351.67,8.9,6.7,0.040,394360.6,394360.6,30581,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097623,500367.00
05/12/2016 20:00,2,0.330,ACTIVE,213.29,338.74,59.944,1463097604,"201051344001025","219011344069620",28.25,17.50,0,333.63,351.37,9.5,7.2,0.049,408090.9,408090.9,35097,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097624,500368.00
05/12/2016 20:00,2,0.344,ACTIVE,213.51,341.45,59.954,1463097604,"201051344000458","219011344069620",27.79,18.70,0,336.04,350.17,9.7,7.4,0.044,405055.1,405055.1,30504,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097625,500369.00
05/12/2016 20:00,2,0.324,ACTIVE,214.19,343.85,59.954,1463097604,"201051344000853","219011344069620",28.47,17.50,0,337.24,352.27,9.4,7.1,0.049,403567.0,403567.0,30104,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097626,500370.00
05/12/2016 20:00,2,0.314,ACTIVE,213.74,341.15,59.949,1463097604,"201051344000685","219011344069620",27.85,17.80,0,333.63,352.57,8.9,6.6,0.044,409868.5,409868.5,34938,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097627,500371.00
05/12/2016 20:00,2,0.314,ACTIVE,213.51,340.85,59.954,1463097604,"201051344000917","219011344069620",27.65,18.30,0,333.03,350.17,8.8,6.6,0.040,406736.6,406736.6,34936,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097627,500372.00
05/12/2016 20:00,2,0.305,ACTIVE,213.51,340.55,59.954,1463097604,"201051344001145","219011344069620",28.23,17.50,0,334.84,351.97,8.8,6.5,0.040,411949.9,411949.9,34792,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097628,500373.00
05/12/2016 20:00,2,0.332,ACTIVE,213.74,340.85,59.959,1463097604,"201051344000651","219011344069620",27.59,17.30,0,334.24,351.37,9.3,7.1,0.049,404133.6,404133.6,35155,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097629,500374.00
05/12/2016 20:00,2,0.234,ACTIVE,212.61,340.25,59.954,1463097604,"274151322000088","219011344069620",25.92,20.00,0,336.34,345.06,6.1,4.0,0.031,651170.4,651170.4,23707,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097630,500375.00
05/12/2016 20:00,2,0.174,ACTIVE,213.74,361.89,59.965,1463097604,"274151322000068","219011344069620",33.81,22.30,0,339.34,427.41,5.9,3.8,0.018,547183.3,547183.3,25165,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097631,500376.00
05/12/2016 20:00,2,0.346,ACTIVE,213.06,339.34,59.965,1463097604,"201051344001135","219011344069620",27.55,17.50,0,333.63,349.26,9.7,7.4,0.049,400257.2,400257.2,35101,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097632,500377.00
05/12/2016 20:00,2,0.342,ACTIVE,213.51,341.75,59.959,1463097604,"201051344000594","219011344069620",27.79,18.70,0,334.54,349.56,9.6,7.4,0.049,408628.2,408628.2,30545,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097633,500378.00
05/12/2016 20:00,2,0.330,ACTIVE,213.51,339.95,59.965,1463097604,"201051344001203","219011344069620",27.81,18.00,0,334.24,350.47,9.3,7.0,0.040,407118.9,407118.9,35116,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097634,500379.00
05/12/2016 20:00,2,0.246,ACTIVE,212.83,341.45,59.959,1463097604,"274151322000054","219011344069620",26.94,20.30,0,336.64,345.96,6.7,4.5,0.035,665262.3,665262.3,23738,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097635,500380.00
05/12/2016 20:00,2,0.330,ACTIVE,213.74,340.85,59.965,1463097604,"201051344000867","219011344069620",28.37,18.00,0,336.04,350.77,9.5,7.2,0.040,396340.5,396340.5,30546,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097636,500381.00
05/12/2016 20:00,2,0.340,ACTIVE,213.51,340.85,59.965,1463097604,"201051344001093","219011344069620",27.99,18.00,0,333.93,349.56,9.7,7.4,0.040,405769.4,405769.4,34984,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097637,500382.00
05/12/2016 20:00,2,0.287,ACTIVE,213.29,342.05,59.970,1463097604,"201051344000900","219011344069620",27.83,17.50,0,336.04,349.56,8.1,5.9,0.044,411865.8,411865.8,29934,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097638,500383.00
05/12/2016 20:00,2,0.336,ACTIVE,213.74,342.05,59.959,1463097604,"201051344000648","219011344069620",28.39,17.30,0,336.34,350.17,9.7,7.5,0.040,404081.0,404081.0,30232,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097638,500384.00
05/12/2016 20:00,2,0.332,ACTIVE,213.51,341.75,59.959,1463097604,"201051344000569","219011344069620",28.45,18.00,0,335.74,349.56,9.6,7.4,0.040,413038.8,413038.8,29869,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097639,500385.00
05/12/2016 20:00,2,0.342,ACTIVE,213.51,340.85,59.959,1463097604,"201051344000983","219011344069620",28.19,17.80,0,336.04,349.26,9.8,7.6,0.049,404681.7,404681.7,30338,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097640,500386.00
05/12/2016 20:00,2,0.320,ACTIVE,213.51,341.15,59.965,1463097604,"201051344001158","219011344069620",27.97,17.50,0,335.74,348.96,9.1,6.8,0.044,399156.9,399156.9,30599,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097641,500387.00
05/12/2016 20:00,2,0.332,ACTIVE,213.96,342.65,59.954,1463097604,"201051344000576","219011344069620",28.13,17.50,0,336.64,350.47,9.5,7.3,0.044,406048.2,406048.2,30012,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097642,500388.00
05/12/2016 20:00,2,0.248,ACTIVE,213.06,339.65,59.981,1463097604,"274151322000087","219011344069620",27.00,21.80,0,336.64,345.66,6.8,4.7,0.022,639047.9,639047.9,23819,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463097643,500389.00
05/12/2016 20:15,2,0.381,ACTIVE,213.74,342.35,59.970,1463098503,"201051344000645","219011344069620",28.47,17.80,0,325.82,348.36,11.0,8.7,0.057,405724.8,405724.8,30154,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098504,500390.00
05/12/2016 20:15,2,0.307,ACTIVE,212.61,340.55,59.965,1463098503,"274151322000085","219011344069620",27.29,19.80,0,324.62,345.36,8.5,6.2,0.040,667436.5,667436.5,23745,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098505,500391.00
05/12/2016 20:15,2,0.393,ACTIVE,213.74,343.55,59.959,1463098503,"201051344000633","219011344069620",28.67,17.50,0,325.52,349.86,11.4,9.1,0.062,396687.6,396687.6,30623,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098506,500392.00
05/12/2016 20:15,2,0.418,ACTIVE,213.29,341.75,59.965,1463098503,"201051344000469","219011344069620",27.59,16.30,0,324.62,347.76,11.8,9.4,0.066,398066.0,398066.0,30560,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098506,500393.00
05/12/2016 20:15,2,0.404,ACTIVE,212.83,340.25,59.959,1463098503,"201051344000646","219011344069620",28.07,17.50,0,324.02,346.26,11.6,9.2,0.057,401825.5,401825.5,35122,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098508,500394.00
05/12/2016 20:15,2,0.334,ACTIVE,211.93,339.65,59.991,1463098503,"274151322000052","219011344069620",27.47,20.70,0,324.32,345.36,9.3,7.1,0.053,679315.6,679315.6,23966,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098509,500395.00
05/12/2016 20:15,2,0.418,ACTIVE,213.51,341.15,59.970,1463098503,"201051344000585","219011344069620",27.97,17.50,0,323.72,347.16,11.8,9.5,0.066,408249.6,408249.6,35126,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098510,500396.00
05/12/2016 20:15,2,0.385,ACTIVE,213.29,339.95,59.970,1463098503,"201051344001230","219011344069620",27.85,17.50,0,323.11,345.06,10.9,8.6,0.057,405519.6,405519.6,34924,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098511,500397.00
05/12/2016 20:15,2,0.379,ACTIVE,213.74,340.85,59.959,1463098503,"201051344000582","219011344069620",28.71,17.30,0,324.62,346.56,11.1,8.7,0.057,399041.2,399041.2,35097,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098511,500398.00
05/12/2016 20:15,2,0.416,ACTIVE,213.06,340.25,59.944,1463098503,"201051344000955","219011344069620",28.13,17.80,0,323.41,346.26,11.9,9.5,0.062,411085.2,411085.2,35028,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098512,500399.00
05/12/2016 20:15,2,0.193,ACTIVE,212.38,386.83,59.959,1463098503,"274151322000094","219011344069620",36.30,21.50,0,338.44,416.29,7.2,5.0,0.035,547452.1,547452.1,24958,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098513,500400.00
05/12/2016 20:15,2,0.416,ACTIVE,213.29,340.85,59.938,1463098503,"201051344000579","219011344069620",29.16,18.00,0,325.22,348.06,12.4,10.0,0.062,411833.6,411833.6,10634,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098514,500401.00
05/12/2016 20:15,2,0.410,ACTIVE,213.29,339.95,59.965,1463098503,"201051344000890","219011344069620",28.49,18.30,0,324.02,346.26,11.9,9.5,0.057,408244.0,408244.0,35048,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098515,500402.00
05/12/2016 20:15,2,0.400,ACTIVE,213.51,340.25,59.970,1463098503,"201051344000438","219011344069620",28.45,17.50,0,324.02,346.56,11.5,9.2,0.057,410382.7,410382.7,35057,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098516,500403.00
05/12/2016 20:15,2,0.426,ACTIVE,213.51,340.85,59.959,1463098503,"201051344000417","219011344069620",28.27,18.00,0,324.32,346.56,12.2,9.9,0.057,403113.7,403113.7,35213,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098517,500404.00
05/12/2016 20:15,2,0.314,ACTIVE,212.38,338.74,59.975,1463098503,"274151322000083","219011344069620",27.06,20.70,0,324.32,345.36,8.6,6.4,0.040,673230.3,673230.3,24037,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098518,500405.00
05/12/2016 20:15,2,0.330,ACTIVE,213.06,341.75,59.970,1463098503,"274151322000076","219011344069620",27.83,20.00,0,325.82,346.26,9.3,7.1,0.057,716653.5,716653.5,24030,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098519,500406.00
05/12/2016 20:15,2,0.404,ACTIVE,213.29,341.45,59.975,1463098503,"201051344000868","219011344069620",27.95,17.00,0,325.52,347.76,11.5,9.1,0.062,397071.4,397071.4,30288,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098520,500407.00
05/12/2016 20:15,2,0.322,ACTIVE,212.38,340.55,59.959,1463098503,"274151322000095","219011344069620",27.31,20.00,0,324.62,345.06,8.9,6.7,0.049,709381.8,709381.8,23938,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098521,500408.00
05/12/2016 20:15,2,0.383,ACTIVE,213.29,342.65,59.991,1463098503,"201051344000988","219011344069620",27.93,17.50,0,324.92,350.17,10.9,8.6,0.062,394362.8,394362.8,30582,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098521,500409.00
05/12/2016 20:15,2,0.396,ACTIVE,213.29,339.65,59.959,1463098503,"201051344001025","219011344069620",28.27,17.30,0,323.41,346.26,11.4,9.0,0.062,408093.1,408093.1,35098,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098522,500410.00
05/12/2016 20:15,2,0.404,ACTIVE,213.29,340.85,59.970,1463098503,"201051344000458","219011344069620",28.25,18.30,0,325.22,347.76,11.6,9.3,0.066,405057.4,405057.4,30505,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098523,500411.00
05/12/2016 20:15,2,0.391,ACTIVE,213.96,342.95,59.933,1463098503,"201051344000853","219011344069620",28.19,17.30,0,326.42,349.26,11.2,8.9,0.062,403569.2,403569.2,30105,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098524,500412.00
05/12/2016 20:15,2,0.373,ACTIVE,213.51,341.75,59.996,1463098503,"201051344000685","219011344069620",28.27,17.50,0,324.62,346.86,10.7,8.4,0.071,409870.7,409870.7,34939,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098525,500413.00
05/12/2016 20:15,2,0.389,ACTIVE,213.51,341.15,59.965,1463098503,"201051344000917","219011344069620",27.39,18.30,0,324.02,346.86,10.8,8.5,0.053,406738.8,406738.8,34937,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098526,500414.00
05/12/2016 20:15,2,0.379,ACTIVE,213.74,341.15,59.965,1463098503,"201051344001145","219011344069620",28.05,17.30,0,325.22,346.86,10.8,8.5,0.057,411952.0,411952.0,34793,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098527,500415.00
05/12/2016 20:15,2,0.393,ACTIVE,213.51,341.15,59.954,1463098503,"201051344000651","219011344069620",28.05,17.00,0,324.92,346.26,11.2,8.9,0.062,404135.9,404135.9,35156,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098528,500416.00
05/12/2016 20:15,2,0.287,ACTIVE,212.16,339.34,59.970,1463098503,"274151322000088","219011344069620",27.14,19.80,0,324.62,344.45,7.9,5.7,0.044,651171.8,651171.8,23708,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098529,500417.00
05/12/2016 20:15,2,0.213,ACTIVE,213.06,388.04,59.970,1463098503,"274151322000068","219011344069620",36.50,22.00,0,339.34,412.38,7.9,5.7,0.035,547184.7,547184.7,25166,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098530,500418.00
05/12/2016 20:15,2,0.404,ACTIVE,213.06,339.95,59.970,1463098503,"201051344001135","219011344069620",28.13,17.30,0,323.72,345.36,11.6,9.2,0.057,400259.5,400259.5,35102,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098530,500419.00
05/12/2016 20:15,2,0.383,ACTIVE,213.06,340.85,59.970,1463098503,"201051344000594","219011344069620",29.44,18.30,0,324.02,347.46,11.4,9.1,0.062,408630.6,408630.6,30546,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098531,500420.00
05/12/2016 20:15,2,0.395,ACTIVE,213.74,340.55,60.002,1463098503,"201051344001203","219011344069620",27.95,17.80,0,324.32,347.46,11.2,8.9,0.057,407121.1,407121.1,35117,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098532,500421.00
05/12/2016 20:15,2,0.301,ACTIVE,212.16,340.55,59.933,1463098503,"274151322000054","219011344069620",27.71,19.80,0,324.02,345.06,8.5,6.2,0.049,665263.9,665263.9,23739,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098533,500422.00
05/12/2016 20:15,2,0.398,ACTIVE,213.74,340.55,59.996,1463098503,"201051344000867","219011344069620",28.13,18.00,0,325.22,347.46,11.4,9.1,0.057,396342.7,396342.7,30547,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098534,500423.00
05/12/2016 20:15,2,0.406,ACTIVE,213.51,341.15,59.970,1463098503,"201051344001093","219011344069620",28.39,18.00,0,324.32,346.26,11.7,9.4,0.053,405771.7,405771.7,34985,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098535,500424.00
05/12/2016 20:15,2,0.357,ACTIVE,213.29,342.05,59.970,1463098503,"201051344000900","219011344069620",27.75,17.00,0,325.52,347.46,10.1,7.8,0.062,411867.7,411867.7,29935,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098536,500425.00
05/12/2016 20:15,2,0.416,ACTIVE,213.74,342.05,59.975,1463098503,"201051344000648","219011344069620",27.23,17.00,0,325.52,347.76,11.5,9.2,0.062,404083.3,404083.3,30233,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098537,500426.00
05/12/2016 20:15,2,0.408,ACTIVE,213.51,340.55,59.996,1463098503,"201051344000569","219011344069620",28.11,17.80,0,325.22,348.06,11.7,9.3,0.062,413041.1,413041.1,29870,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098538,500427.00
05/12/2016 20:15,2,0.408,ACTIVE,213.51,341.15,59.970,1463098503,"201051344000983","219011344069620",28.25,17.50,0,324.62,347.76,11.7,9.4,0.066,404684.0,404684.0,30339,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098539,500428.00
05/12/2016 20:15,2,0.389,ACTIVE,213.29,341.15,59.981,1463098503,"201051344001158","219011344069620",27.79,17.00,0,324.62,348.06,11.0,8.7,0.066,399159.1,399159.1,30600,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098540,500429.00
05/12/2016 20:15,2,0.395,ACTIVE,213.74,342.65,59.986,1463098503,"201051344000576","219011344069620",28.43,17.30,0,326.42,348.66,11.3,9.0,0.062,406050.4,406050.4,30013,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098541,500430.00
05/12/2016 20:15,2,0.312,ACTIVE,212.38,340.25,59.970,1463098503,"274151322000087","219011344069620",27.00,21.30,0,324.02,345.06,8.6,6.3,0.049,639049.5,639049.5,23820,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463098541,500431.00
05/12/2016 20:30,2,0.287,ACTIVE,214.41,342.65,59.986,1463099403,"201051344000645","219011344069620",27.21,17.50,0,335.74,348.66,8.0,5.8,0.035,405726.6,405726.6,30155,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099404,500432.00
05/12/2016 20:30,2,0.209,ACTIVE,213.06,340.25,59.981,1463099403,"274151322000085","219011344069620",27.06,19.50,0,336.04,343.85,5.7,3.6,0.022,667437.6,667437.6,23746,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099405,500433.00
05/12/2016 20:30,2,0.295,ACTIVE,214.19,343.55,59.986,1463099403,"201051344000633","219011344069620",28.11,17.50,0,334.84,349.56,8.4,6.2,0.040,396689.5,396689.5,30624,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099406,500434.00
05/12/2016 20:30,2,0.314,ACTIVE,213.96,342.05,59.991,1463099403,"201051344000469","219011344069620",27.45,16.00,0,333.93,347.76,8.8,6.5,0.035,398067.9,398067.9,30561,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099407,500435.00
05/12/2016 20:30,2,0.305,ACTIVE,213.06,339.34,59.996,1463099403,"201051344000646","219011344069620",27.59,17.50,0,333.33,346.56,8.5,6.3,0.031,401827.4,401827.4,35123,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099408,500436.00
