ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 20:30,2,0.236,ACTIVE,212.61,339.95,59.991,1463099403,"274151322000052","219011344069620",26.82,20.30,0,335.44,344.76,6.5,4.3,0.018,679317.0,679317.0,23967,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099409,500437.00
05/12/2016 20:30,2,0.311,ACTIVE,213.51,340.55,59.991,1463099403,"201051344000585","219011344069620",27.91,17.50,0,333.93,347.16,8.8,6.6,0.031,408251.6,408251.6,35127,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099410,500438.00
05/12/2016 20:30,2,0.289,ACTIVE,213.29,339.04,59.996,1463099403,"201051344001230","219011344069620",27.69,17.50,0,333.03,346.26,8.2,5.9,0.031,405521.4,405521.4,34925,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099411,500439.00
05/12/2016 20:30,2,0.291,ACTIVE,213.96,340.55,59.996,1463099403,"201051344000582","219011344069620",27.45,17.30,0,334.24,346.86,8.1,5.9,0.035,399043.0,399043.0,35098,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099412,500440.00
05/12/2016 20:30,2,0.314,ACTIVE,213.06,339.04,59.981,1463099403,"201051344000955","219011344069620",27.93,17.50,0,333.63,345.96,8.9,6.7,0.035,411087.2,411087.2,35029,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099413,500441.00
05/12/2016 20:30,2,0.133,ACTIVE,213.06,341.45,59.986,1463099403,"274151322000094","219011344069620",30.95,20.70,0,336.94,400.06,4.2,2.1,0.027,547452.9,547452.9,24959,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099414,500442.00
05/12/2016 20:30,2,0.328,ACTIVE,213.74,340.85,59.986,1463099403,"201051344000579","219011344069620",27.43,17.80,0,334.84,347.76,9.2,6.9,0.040,411835.7,411835.7,10635,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099414,500443.00
05/12/2016 20:30,2,0.312,ACTIVE,213.29,339.04,59.996,1463099403,"201051344000890","219011344069620",27.75,18.00,0,333.33,347.16,8.8,6.6,0.035,408245.9,408245.9,35049,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099415,500444.00
05/12/2016 20:30,2,0.297,ACTIVE,213.29,339.95,59.991,1463099403,"201051344000438","219011344069620",28.31,17.30,0,334.24,346.86,8.6,6.3,0.031,410384.6,410384.6,35058,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099416,500445.00
05/12/2016 20:30,2,0.328,ACTIVE,213.51,339.95,60.002,1463099403,"201051344000417","219011344069620",27.57,17.80,0,333.33,346.56,9.2,7.0,0.035,403115.8,403115.8,35214,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099417,500446.00
05/12/2016 20:30,2,0.215,ACTIVE,212.83,339.95,59.970,1463099403,"274151322000083","219011344069620",26.50,20.00,0,336.34,344.15,5.8,3.7,0.031,673231.5,673231.5,24038,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099418,500447.00
05/12/2016 20:30,2,0.225,ACTIVE,213.51,341.75,59.996,1463099403,"274151322000076","219011344069620",27.19,19.80,0,337.24,345.06,6.2,4.1,0.027,716654.8,716654.8,24031,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099419,500448.00
05/12/2016 20:30,2,0.297,ACTIVE,213.74,341.45,59.970,1463099403,"201051344000868","219011344069620",27.61,17.00,0,334.24,347.76,8.3,6.1,0.031,397073.3,397073.3,30289,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099420,500449.00
05/12/2016 20:30,2,0.219,ACTIVE,212.83,340.55,59.996,1463099403,"274151322000095","219011344069620",26.32,19.80,0,336.34,343.55,5.8,3.7,0.022,709383.0,709383.0,23939,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099421,500450.00
05/12/2016 20:30,2,0.271,ACTIVE,213.74,342.95,59.986,1463099403,"201051344000988","219011344069620",27.83,17.30,0,333.93,350.17,7.7,5.5,0.031,394364.5,394364.5,30583,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099422,500451.00
05/12/2016 20:30,2,0.289,ACTIVE,213.29,339.04,60.007,1463099403,"201051344001025","219011344069620",27.81,17.00,0,333.93,346.86,8.2,6.0,0.031,408095.0,408095.0,35099,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099423,500452.00
05/12/2016 20:30,2,0.297,ACTIVE,213.74,341.45,59.986,1463099403,"201051344000458","219011344069620",27.73,18.00,0,334.84,348.06,8.4,6.2,0.035,405059.2,405059.2,30506,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099424,500453.00
05/12/2016 20:30,2,0.293,ACTIVE,214.19,342.65,59.991,1463099403,"201051344000853","219011344069620",27.39,17.00,0,336.64,348.66,8.2,6.0,0.035,403571.0,403571.0,30106,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099425,500454.00
05/12/2016 20:30,2,0.260,ACTIVE,213.96,340.85,59.996,1463099403,"201051344000685","219011344069620",28.73,17.30,0,334.84,348.06,7.6,5.4,0.031,409872.3,409872.3,34940,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099425,500455.00
05/12/2016 20:30,2,0.283,ACTIVE,213.51,340.25,60.002,1463099403,"201051344000917","219011344069620",27.83,18.00,0,333.93,347.16,8.0,5.8,0.035,406740.5,406740.5,34938,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099426,500456.00
05/12/2016 20:30,2,0.273,ACTIVE,213.74,340.25,60.002,1463099403,"201051344001145","219011344069620",28.19,17.00,0,335.44,347.76,7.8,5.6,0.035,411953.7,411953.7,34794,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099427,500457.00
05/12/2016 20:30,2,0.283,ACTIVE,213.74,340.55,59.981,1463099403,"201051344000651","219011344069620",28.29,16.70,0,334.54,348.06,8.2,6.0,0.027,404137.7,404137.7,35157,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099428,500458.00
05/12/2016 20:30,2,0.186,ACTIVE,212.38,340.25,60.002,1463099403,"274151322000088","219011344069620",26.52,19.50,0,335.74,343.55,5.0,2.9,0.027,651172.8,651172.8,23709,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099429,500459.00
05/12/2016 20:30,2,0.148,ACTIVE,213.51,342.05,59.996,1463099403,"274151322000068","219011344069620",31.31,21.50,0,338.14,403.37,4.7,2.6,0.018,547185.7,547185.7,25167,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099430,500460.00
05/12/2016 20:30,2,0.295,ACTIVE,213.06,339.04,59.959,1463099403,"201051344001135","219011344069620",28.07,17.00,0,333.33,346.56,8.4,6.2,0.027,400261.3,400261.3,35103,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099431,500461.00
05/12/2016 20:30,2,0.301,ACTIVE,213.51,340.85,60.002,1463099403,"201051344000594","219011344069620",27.59,18.00,0,333.03,348.36,8.5,6.2,0.031,408632.4,408632.4,30547,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099432,500462.00
05/12/2016 20:30,2,0.293,ACTIVE,213.51,339.95,60.007,1463099403,"201051344001203","219011344069620",27.25,17.50,0,335.14,348.36,8.2,5.9,0.035,407122.9,407122.9,35118,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099433,500463.00
05/12/2016 20:30,2,0.205,ACTIVE,212.83,339.95,59.996,1463099403,"274151322000054","219011344069620",26.76,19.80,0,335.44,344.45,5.6,3.4,0.022,665265.1,665265.1,23740,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099434,500464.00
05/12/2016 20:30,2,0.287,ACTIVE,214.19,340.85,60.007,1463099403,"201051344000867","219011344069620",28.23,17.80,0,334.54,348.36,8.2,6.0,0.031,396344.6,396344.6,30548,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099435,500465.00
05/12/2016 20:30,2,0.303,ACTIVE,213.51,339.95,60.002,1463099403,"201051344001093","219011344069620",28.43,17.80,0,333.93,347.46,8.8,6.5,0.027,405773.6,405773.6,34986,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099436,500466.00
05/12/2016 20:30,2,0.246,ACTIVE,213.74,341.75,60.002,1463099403,"201051344000900","219011344069620",27.27,17.00,0,334.84,347.76,6.8,4.7,0.031,411869.2,411869.2,29936,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099437,500467.00
05/12/2016 20:30,2,0.295,ACTIVE,213.96,341.45,60.039,1463099403,"201051344000648","219011344069620",28.15,17.00,0,335.44,348.06,8.4,6.2,0.031,404085.2,404085.2,30234,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099438,500468.00
05/12/2016 20:30,2,0.295,ACTIVE,213.74,341.45,60.002,1463099403,"201051344000569","219011344069620",27.89,17.50,0,335.44,347.46,8.3,6.1,0.031,413043.0,413043.0,29871,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099439,500469.00
05/12/2016 20:30,2,0.295,ACTIVE,213.74,340.85,60.002,1463099403,"201051344000983","219011344069620",28.33,17.30,0,334.24,348.06,8.5,6.3,0.035,404685.9,404685.9,30340,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099440,500470.00
05/12/2016 20:30,2,0.270,ACTIVE,213.74,341.15,59.991,1463099403,"201051344001158","219011344069620",28.49,17.00,0,334.24,348.06,7.8,5.6,0.035,399160.8,399160.8,30601,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099441,500471.00
05/12/2016 20:30,2,0.291,ACTIVE,214.19,342.35,59.996,1463099403,"201051344000576","219011344069620",27.85,17.00,0,335.74,348.36,8.2,6.0,0.035,406052.3,406052.3,30014,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099442,500472.00
05/12/2016 20:30,2,0.215,ACTIVE,213.06,339.65,60.002,1463099403,"274151322000087","219011344069620",26.02,21.00,0,336.34,344.15,5.7,3.5,0.018,639050.7,639050.7,23821,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463099443,500473.00
05/12/2016 20:45,2,0.221,ACTIVE,214.19,341.45,59.970,1463100303,"201051344000645","219011344069620",27.17,17.30,0,337.24,346.86,6.1,3.9,0.013,405727.7,405727.7,30156,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100304,500474.00
05/12/2016 20:45,2,0.145,ACTIVE,213.06,340.25,59.959,1463100303,"274151322000085","219011344069620",26.10,19.30,0,337.24,343.25,3.9,1.8,0.009,667438.3,667438.3,23747,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100305,500475.00
05/12/2016 20:45,2,0.240,ACTIVE,214.19,342.95,59.975,1463100303,"201051344000633","219011344069620",27.57,17.30,0,336.04,348.96,6.7,4.6,0.013,396690.7,396690.7,30625,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100306,500476.00
05/12/2016 20:45,2,0.254,ACTIVE,213.74,341.15,59.970,1463100303,"201051344000469","219011344069620",26.48,16.00,0,335.14,347.16,6.8,4.7,0.022,398069.2,398069.2,30562,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100307,500477.00
05/12/2016 20:45,2,0.229,ACTIVE,213.06,338.44,59.970,1463100303,"201051344000646","219011344069620",28.39,17.30,0,333.03,344.45,6.6,4.4,0.013,401828.7,401828.7,35124,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100308,500478.00
05/12/2016 20:45,2,0.174,ACTIVE,212.61,339.65,59.965,1463100303,"274151322000052","219011344069620",25.86,20.00,0,336.34,343.85,4.5,2.5,0.013,679317.8,679317.8,23968,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100309,500479.00
05/12/2016 20:45,2,0.246,ACTIVE,213.51,339.95,59.981,1463100303,"201051344000585","219011344069620",27.67,17.30,0,333.33,345.36,6.9,4.8,0.022,408252.9,408252.9,35128,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100310,500480.00
05/12/2016 20:45,2,0.238,ACTIVE,213.29,338.14,59.970,1463100303,"201051344001230","219011344069620",26.70,17.30,0,333.33,344.15,6.5,4.3,0.013,405522.6,405522.6,34926,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100311,500481.00
05/12/2016 20:45,2,0.230,ACTIVE,213.74,339.34,59.965,1463100303,"201051344000582","219011344069620",27.31,17.00,0,334.84,345.36,6.4,4.3,0.018,399044.2,399044.2,35099,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100312,500482.00
05/12/2016 20:45,2,0.256,ACTIVE,213.06,338.74,59.970,1463100303,"201051344000955","219011344069620",27.57,17.50,0,333.33,344.76,7.2,5.0,0.018,411088.6,411088.6,35030,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100312,500483.00
05/12/2016 20:45,2,0.084,ACTIVE,213.29,340.85,59.975,1463100303,"274151322000094","219011344069620",30.06,20.00,0,337.54,343.25,2.6,0.6,0.013,547453.2,547453.2,24960,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100313,500484.00
05/12/2016 20:45,2,0.256,ACTIVE,213.74,340.25,59.965,1463100303,"201051344000579","219011344069620",28.29,17.50,0,336.64,346.86,7.4,5.2,0.013,411837.2,411837.2,10636,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100314,500485.00
05/12/2016 20:45,2,0.242,ACTIVE,213.29,338.74,59.975,1463100303,"201051344000890","219011344069620",28.11,17.80,0,333.63,345.36,6.9,4.8,0.013,408247.3,408247.3,35050,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100315,500486.00
05/12/2016 20:45,2,0.238,ACTIVE,213.51,339.65,59.959,1463100303,"201051344000438","219011344069620",27.81,17.30,0,334.84,345.06,6.8,4.6,0.013,410385.9,410385.9,35059,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100316,500487.00
05/12/2016 20:45,2,0.268,ACTIVE,213.74,339.95,59.938,1463100303,"201051344000417","219011344069620",27.43,17.80,0,333.33,345.06,7.4,5.2,0.013,403117.3,403117.3,35215,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100317,500488.00
05/12/2016 20:45,2,0.145,ACTIVE,213.06,340.55,59.965,1463100303,"274151322000083","219011344069620",26.64,20.00,0,336.94,343.85,3.9,1.8,0.013,673232.1,673232.1,24039,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100318,500489.00
05/12/2016 20:45,2,0.156,ACTIVE,213.74,340.85,59.959,1463100303,"274151322000076","219011344069620",26.62,19.80,0,338.14,343.85,4.3,2.2,0.013,716655.5,716655.5,24032,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100319,500490.00
05/12/2016 20:45,2,0.229,ACTIVE,213.74,340.85,59.970,1463100303,"201051344000868","219011344069620",27.41,16.70,0,335.74,346.56,6.4,4.2,0.013,397074.5,397074.5,30290,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100320,500491.00
05/12/2016 20:45,2,0.145,ACTIVE,212.83,340.25,59.959,1463100303,"274151322000095","219011344069620",26.58,19.50,0,336.94,342.95,4.0,1.9,0.013,709383.7,709383.7,23940,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100321,500492.00
05/12/2016 20:45,2,0.205,ACTIVE,213.74,342.35,59.959,1463100303,"201051344000988","219011344069620",27.33,17.30,0,335.44,348.66,5.7,3.6,0.022,394365.5,394365.5,30584,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100321,500493.00
05/12/2016 20:45,2,0.236,ACTIVE,213.29,340.55,59.954,1463100303,"201051344001025","219011344069620",21.01,17.00,0,333.93,344.76,5.0,2.9,0.018,408096.2,408096.2,35100,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100322,500494.00
05/12/2016 20:45,2,0.234,ACTIVE,213.96,340.55,59.965,1463100303,"201051344000458","219011344069620",27.75,17.80,0,336.34,346.26,6.6,4.5,0.013,405060.5,405060.5,30507,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100323,500495.00
05/12/2016 20:45,2,0.227,ACTIVE,214.64,342.65,59.933,1463100303,"201051344000853","219011344069620",27.23,17.00,0,337.24,348.06,6.3,4.1,0.018,403572.2,403572.2,30107,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100324,500496.00
05/12/2016 20:45,2,0.213,ACTIVE,213.96,340.55,59.965,1463100303,"201051344000685","219011344069620",27.06,17.30,0,334.54,346.26,5.8,3.7,0.018,409873.4,409873.4,34941,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100325,500497.00
05/12/2016 20:45,2,0.229,ACTIVE,213.51,340.25,59.954,1463100303,"201051344000917","219011344069620",27.17,18.00,0,332.43,345.66,6.3,4.2,0.013,406741.7,406741.7,34939,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100326,500498.00
05/12/2016 20:45,2,0.223,ACTIVE,213.74,340.25,59.949,1463100303,"201051344001145","219011344069620",26.72,17.00,0,335.74,345.36,6.0,3.9,0.018,411954.9,411954.9,34795,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100327,500499.00
05/12/2016 20:45,2,0.232,ACTIVE,213.74,339.65,59.965,1463100303,"201051344000651","219011344069620",27.43,16.70,0,334.84,345.06,6.5,4.3,0.013,404138.9,404138.9,35158,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100328,500500.00
05/12/2016 20:45,2,0.131,ACTIVE,212.61,339.34,59.959,1463100303,"274151322000088","219011344069620",24.47,19.30,0,336.34,343.25,3.3,1.2,0.009,651173.3,651173.3,23710,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100329,500501.00
05/12/2016 20:45,2,0.102,ACTIVE,213.74,341.15,59.996,1463100303,"274151322000068","219011344069620",30.14,20.70,0,338.14,344.15,3.1,1.1,0.009,547186.1,547186.1,25168,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100330,500502.00
05/12/2016 20:45,2,0.230,ACTIVE,213.29,338.14,59.996,1463100303,"201051344001135","219011344069620",28.01,17.00,0,333.63,345.36,6.6,4.4,0.013,400262.6,400262.6,35104,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100330,500503.00
05/12/2016 20:45,2,0.234,ACTIVE,213.74,341.15,59.959,1463100303,"201051344000594","219011344069620",28.19,17.80,0,334.54,347.46,6.7,4.5,0.022,408633.7,408633.7,30548,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100331,500504.00
05/12/2016 20:45,2,0.229,ACTIVE,213.51,339.34,60.002,1463100303,"201051344001203","219011344069620",27.65,17.50,0,334.54,346.26,6.4,4.3,0.013,407124.1,407124.1,35119,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100332,500505.00
05/12/2016 20:45,2,0.145,ACTIVE,213.06,341.15,59.938,1463100303,"274151322000054","219011344069620",25.39,19.30,0,336.64,343.25,3.7,1.6,0.013,665265.7,665265.7,23741,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100333,500506.00
05/12/2016 20:45,2,0.221,ACTIVE,213.96,339.95,59.959,1463100303,"201051344000867","219011344069620",28.23,17.50,0,336.04,346.56,6.3,4.2,0.013,396345.8,396345.8,30549,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100334,500507.00
05/12/2016 20:45,2,0.256,ACTIVE,213.51,339.95,59.970,1463100303,"201051344001093","219011344069620",27.17,17.80,0,333.63,344.76,7.1,4.9,0.013,405775.0,405775.0,34987,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100335,500508.00
05/12/2016 20:45,2,0.180,ACTIVE,213.74,341.75,59.965,1463100303,"201051344000900","219011344069620",26.78,17.00,0,334.84,346.86,4.9,2.8,0.018,411870.1,411870.1,29937,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100336,500509.00
05/12/2016 20:45,2,0.240,ACTIVE,213.96,340.85,59.965,1463100303,"201051344000648","219011344069620",27.04,16.70,0,336.34,347.16,6.6,4.5,0.018,404086.5,404086.5,30235,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100337,500510.00
05/12/2016 20:45,2,0.227,ACTIVE,213.74,341.15,59.975,1463100303,"201051344000569","219011344069620",28.13,17.30,0,335.74,346.26,6.5,4.3,0.013,413044.2,413044.2,29872,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100338,500511.00
05/12/2016 20:45,2,0.240,ACTIVE,213.96,340.25,59.975,1463100303,"201051344000983","219011344069620",27.63,17.00,0,335.14,346.26,6.7,4.6,0.018,404687.2,404687.2,30341,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100339,500512.00
05/12/2016 20:45,2,0.215,ACTIVE,213.74,340.85,59.965,1463100303,"201051344001158","219011344069620",27.57,16.70,0,334.84,346.56,6.0,3.9,0.018,399161.9,399161.9,30602,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100340,500513.00
05/12/2016 20:45,2,0.232,ACTIVE,214.19,341.75,59.959,1463100303,"201051344000576","219011344069620",27.59,17.00,0,336.04,347.16,6.5,4.4,0.013,406053.5,406053.5,30015,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100341,500514.00
05/12/2016 20:45,2,0.152,ACTIVE,213.06,339.65,59.959,1463100303,"274151322000087","219011344069620",24.95,20.70,0,336.94,343.85,3.9,1.8,0.004,639051.3,639051.3,23822,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463100341,500515.00
05/12/2016 21:00,2,0.115,ALERT,213.51,303.28,59.922,1463101203,"201051344000645","219011344069620",21.97,17.00,0,302.37,346.26,2.6,0.6,0.000,405728.4,405728.4,30157,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101205,500516.00
05/12/2016 21:00,2,0.057,ALERT,212.61,301.17,59.933,1463101203,"274151322000085","219011344069620",20.91,18.30,0,300.27,343.25,1.2,0.0,0.000,667438.4,667438.4,23748,0,0,0,L,1151911521,0,122.46,122.46,0002,17,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101207,500517.00
05/12/2016 21:00,2,0.135,ALERT,213.74,302.37,59.965,1463101203,"201051344000633","219011344069620",21.01,16.70,0,300.57,354.37,2.9,0.9,0.000,396691.5,396691.5,30626,0,0,0,L,1122011218,0,122.23,122.68,0002,16,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101209,500518.00
05/12/2016 21:00,2,0.152,ALERT,213.06,302.98,59.986,1463101203,"201051344000469","219011344069620",21.39,15.50,0,301.17,345.66,3.3,1.3,0.000,398070.1,398070.1,30563,0,0,0,L,1122011218,0,121.33,122.68,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101211,500519.00
05/12/2016 21:00,2,0.137,ALERT,212.83,302.07,59.981,1463101203,"201051344000646","219011344069620",20.12,16.70,0,300.27,349.86,2.8,0.8,0.000,401829.4,401829.4,35125,0,0,0,L,1122011218,0,122.23,121.78,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101213,500520.00
05/12/2016 21:00,2,0.080,ALERT,212.16,302.07,60.028,1463101203,"274151322000052","219011344069620",20.42,19.00,0,299.67,343.25,1.7,0.0,0.000,679318.0,679318.0,23969,0,0,0,L,1151911521,0,121.78,122.68,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101215,500521.00
05/12/2016 21:00,2,0.146,ALERT,213.51,302.68,59.975,1463101203,"201051344000585","219011344069620",20.71,16.70,0,300.87,343.55,3.1,1.1,0.000,408253.7,408253.7,35129,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101216,500522.00
05/12/2016 21:00,2,0.135,ALERT,213.29,302.98,59.986,1463101203,"201051344001230","219011344069620",18.98,16.70,0,301.17,347.16,2.6,0.6,0.000,405523.2,405523.2,34927,0,0,0,L,1122011218,0,122.46,121.78,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101218,500523.00
05/12/2016 21:00,2,0.131,ALERT,213.74,303.28,59.986,1463101203,"201051344000582","219011344069620",21.11,16.30,0,301.77,343.55,2.8,0.8,0.000,399044.8,399044.8,35100,0,0,0,L,1122011218,0,122.46,122.46,0002,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101220,500524.00
05/12/2016 21:00,2,0.160,ALERT,212.83,302.37,59.986,1463101203,"201051344000955","219011344069620",19.64,17.00,0,300.87,343.55,3.2,1.2,0.000,411089.4,411089.4,35031,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101222,500525.00
05/12/2016 21:00,2,0.000,ALERT,212.38,300.87,59.981,1463101203,"274151322000094","219011344069620",38.72,18.70,0,298.77,391.64,0.0,0.0,0.000,547453.3,547453.3,24961,0,0,0,L,1151911521,0,121.78,122.91,0100,15,0,0,0,0,0,0,142,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1463101224,500526.00
05/12/2016 21:00,2,0.162,ALERT,213.06,303.58,59.965,1463101203,"201051344000579","219011344069620",20.71,17.00,0,302.68,350.77,3.4,1.4,0.000,411838.0,411838.0,10637,0,0,0,L,1122011218,0,121.55,122.23,0002,13,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101226,500527.00
05/12/2016 21:00,2,0.146,ALERT,213.29,302.68,59.986,1463101203,"201051344000890","219011344069620",20.95,17.30,0,301.77,348.66,3.1,1.1,0.000,408248.1,408248.1,35051,0,0,0,L,1122011218,0,122.46,121.55,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101227,500528.00
05/12/2016 21:00,2,0.146,ALERT,213.51,302.07,60.012,1463101203,"201051344000438","219011344069620",20.36,16.70,0,301.17,345.66,3.0,1.0,0.000,410386.7,410386.7,35060,0,0,0,L,1122011218,0,122.46,122.23,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101229,500529.00
05/12/2016 21:00,2,0.170,ALERT,213.29,301.17,60.002,1463101203,"201051344000417","219011344069620",20.06,17.00,0,300.57,347.76,3.5,1.4,0.000,403118.2,403118.2,35216,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101231,500530.00
05/12/2016 21:00,2,0.057,ALERT,212.38,301.77,59.975,1463101203,"274151322000083","219011344069620",19.84,18.70,0,300.27,343.55,1.1,0.0,0.000,673232.3,673232.3,24040,0,0,0,L,1151911521,0,122.01,122.68,0002,14,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101233,500531.00
05/12/2016 21:00,2,0.059,ALERT,213.06,301.47,59.981,1463101203,"274151322000076","219011344069620",21.07,18.30,0,299.97,343.25,1.2,0.0,0.000,716655.7,716655.7,24033,0,0,0,L,1151911521,0,122.23,122.91,0002,16,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101235,500532.00
05/12/2016 21:00,2,0.137,ALERT,213.06,303.58,59.986,1463101203,"201051344000868","219011344069620",20.04,16.30,0,302.68,347.76,2.8,0.8,0.000,397075.2,397075.2,30291,0,0,0,L,1122011218,0,121.55,122.68,0002,14,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101236,500533.00
05/12/2016 21:00,2,0.051,ALERT,212.38,302.07,59.959,1463101203,"274151322000095","219011344069620",20.63,18.30,0,301.17,342.65,1.1,0.0,0.000,709383.8,709383.8,23941,0,0,0,L,1151911521,0,122.46,122.23,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101238,500534.00
05/12/2016 21:00,2,0.109,ALERT,213.06,302.68,60.007,1463101203,"201051344000988","219011344069620",20.67,16.70,0,299.67,347.76,2.3,0.3,0.000,394366.1,394366.1,30585,0,0,0,L,1122011218,0,121.33,122.46,0002,14,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101240,500535.00
05/12/2016 21:00,2,0.121,ALERT,213.06,301.47,59.986,1463101203,"201051344001025","219011344069620",20.75,16.00,0,300.87,342.95,2.5,0.5,0.000,408096.8,408096.8,35101,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101242,500536.00
05/12/2016 21:00,2,0.131,ALERT,213.06,303.58,59.975,1463101203,"201051344000458","219011344069620",20.44,17.30,0,302.37,347.76,2.8,0.7,0.000,405061.2,405061.2,30508,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101244,500537.00
05/12/2016 21:00,2,0.119,ALERT,213.74,302.98,59.996,1463101203,"201051344000853","219011344069620",19.12,16.30,0,302.07,347.46,2.3,0.3,0.000,403572.9,403572.9,30108,0,0,0,L,1122011218,0,122.23,122.68,0002,16,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101246,500538.00
05/12/2016 21:00,2,0.105,ALERT,213.74,302.68,60.002,1463101203,"201051344000685","219011344069620",19.72,16.70,0,300.87,350.47,2.1,0.1,0.000,409874.0,409874.0,34942,0,0,0,L,1122011218,0,122.91,122.01,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101247,500539.00
05/12/2016 21:00,2,0.125,ALERT,213.29,301.77,59.996,1463101203,"201051344000917","219011344069620",19.12,17.30,0,299.67,347.46,2.4,0.4,0.000,406742.3,406742.3,34940,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101249,500540.00
05/12/2016 21:00,2,0.119,ALERT,213.29,302.07,59.996,1463101203,"201051344001145","219011344069620",19.76,16.30,0,301.47,344.76,2.4,0.4,0.000,411955.4,411955.4,34796,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101251,500541.00
05/12/2016 21:00,2,0.131,ALERT,213.29,301.77,59.986,1463101203,"201051344000651","219011344069620",19.94,16.00,0,300.57,345.36,2.7,0.6,0.000,404139.6,404139.6,35159,0,0,0,L,1122011218,0,122.46,121.78,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101253,500542.00
05/12/2016 21:00,2,0.041,ALERT,211.93,301.77,59.991,1463101203,"274151322000088","219011344069620",18.75,18.30,0,299.67,342.35,0.8,0.0,0.000,651173.4,651173.4,23711,0,0,0,L,1151911521,0,122.46,122.23,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101255,500543.00
05/12/2016 21:00,2,0.008,ALERT,213.29,343.25,59.986,1463101203,"274151322000068","219011344069620",38.82,19.30,0,299.37,389.84,0.0,0.0,0.000,547186.2,547186.2,25169,0,0,0,L,1151911521,0,122.23,122.91,0100,18,0,0,0,0,0,0,144,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1463101257,500544.00
05/12/2016 21:00,2,0.139,ALERT,212.83,302.07,59.991,1463101203,"201051344001135","219011344069620",20.14,16.30,0,301.17,342.65,2.9,0.8,0.000,400263.3,400263.3,35105,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101258,500545.00
05/12/2016 21:00,2,0.131,ALERT,212.83,303.58,59.991,1463101203,"201051344000594","219011344069620",20.40,17.30,0,302.07,346.26,2.7,0.7,0.000,408634.4,408634.4,30549,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101260,500546.00
05/12/2016 21:00,2,0.129,ALERT,213.29,301.77,59.981,1463101203,"201051344001203","219011344069620",19.16,16.70,0,300.87,346.86,2.5,0.5,0.000,407124.8,407124.8,35120,0,0,0,L,1122011218,0,122.68,122.01,0002,14,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101262,500547.00
05/12/2016 21:00,2,0.051,ALERT,212.38,302.37,59.986,1463101203,"274151322000054","219011344069620",19.22,18.30,0,299.97,342.65,1.0,0.0,0.000,665265.8,665265.8,23742,0,0,0,L,1151911521,0,122.23,122.46,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101264,500548.00
05/12/2016 21:00,2,0.125,ALERT,213.74,303.28,59.991,1463101203,"201051344000867","219011344069620",19.78,17.00,0,302.07,361.29,2.5,0.5,0.000,396346.4,396346.4,30550,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101266,500549.00
05/12/2016 21:00,2,0.160,ALERT,213.29,302.07,59.991,1463101203,"201051344001093","219011344069620",18.94,17.00,0,300.87,348.06,3.1,1.1,0.000,405775.8,405775.8,34988,0,0,0,L,1122011218,0,122.23,122.01,0002,16,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101267,500550.00
05/12/2016 21:00,2,0.082,ALERT,213.29,303.28,59.991,1463101203,"201051344000900","219011344069620",18.98,16.30,0,301.77,346.26,1.6,0.0,0.000,411870.5,411870.5,29938,0,0,0,L,1122011218,0,122.01,122.46,0002,13,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101269,500551.00
05/12/2016 21:00,2,0.135,ALERT,213.29,302.68,59.991,1463101203,"201051344000648","219011344069620",19.88,16.00,0,301.47,345.96,2.7,0.7,0.000,404087.2,404087.2,30236,0,0,0,L,1122011218,0,121.55,122.68,0002,13,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101271,500552.00
05/12/2016 21:00,2,0.131,ALERT,213.29,303.58,59.986,1463101203,"201051344000569","219011344069620",19.70,16.70,0,302.68,345.66,2.6,0.6,0.000,413044.9,413044.9,29873,0,0,0,L,1122011218,0,121.33,122.68,0002,14,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101273,500553.00
05/12/2016 21:00,2,0.137,ALERT,213.29,303.28,59.991,1463101203,"201051344000983","219011344069620",19.48,16.30,0,302.37,345.06,2.7,0.7,0.000,404687.9,404687.9,30342,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101275,500554.00
05/12/2016 21:00,2,0.115,ALERT,213.29,303.28,59.991,1463101203,"201051344001158","219011344069620",19.44,16.00,0,301.47,347.76,2.3,0.3,0.000,399162.5,399162.5,30603,0,0,0,L,1122011218,0,121.55,122.23,0002,15,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101277,500555.00
05/12/2016 21:00,2,0.129,ALERT,213.74,303.88,59.991,1463101203,"201051344000576","219011344069620",18.59,16.00,0,302.07,355.88,2.5,0.4,0.000,406054.2,406054.2,30016,0,0,0,L,1122011218,0,122.01,122.46,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101279,500556.00
05/12/2016 21:00,2,0.064,ALERT,212.83,301.17,59.981,1463101203,"274151322000087","219011344069620",17.43,19.30,0,298.77,342.65,1.1,0.0,0.000,639051.5,639051.5,23823,0,0,0,L,1151911521,0,122.46,122.68,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463101280,500557.00
05/12/2016 21:15,2,0.049,ALERT,213.51,302.07,59.975,1463102103,"201051344000645","219011344069620",27.08,16.00,0,301.17,304.48,1.4,0.0,0.000,405728.4,405728.4,30159,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102105,500558.00
05/12/2016 21:15,2,0.000,ALERT,212.38,300.57,59.965,1463102103,"274151322000085","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,667438.4,667438.4,23750,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102107,500559.00
05/12/2016 21:15,2,0.070,ALERT,213.51,302.07,59.986,1463102103,"201051344000633","219011344069620",26.64,15.80,0,299.07,304.18,1.9,0.0,0.000,396691.5,396691.5,30628,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102109,500560.00
05/12/2016 21:15,2,0.084,ALERT,213.06,302.37,59.975,1463102103,"201051344000469","219011344069620",26.20,15.00,0,300.57,304.48,2.3,0.3,0.000,398070.1,398070.1,30565,0,0,0,L,1122011218,0,121.10,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102110,500561.00
05/12/2016 21:15,2,0.062,ALERT,212.16,300.57,59.981,1463102103,"201051344000646","219011344069620",26.14,15.80,0,298.77,305.68,1.7,0.0,0.000,401829.4,401829.4,35127,0,0,0,L,1122011218,0,122.01,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102112,500562.00
05/12/2016 21:15,2,0.000,ALERT,211.93,300.57,59.965,1463102103,"274151322000052","219011344069620",0.00,17.80,0,298.77,304.48,0.0,0.0,0.000,679318.0,679318.0,23971,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102114,500563.00
05/12/2016 21:15,2,0.080,ALERT,212.83,300.87,59.981,1463102103,"201051344000585","219011344069620",26.78,16.00,0,298.77,305.68,2.2,0.2,0.000,408253.8,408253.8,35131,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102116,500564.00
05/12/2016 21:15,2,0.074,ALERT,212.61,301.17,59.981,1463102103,"201051344001230","219011344069620",26.10,15.80,0,299.67,305.98,2.0,0.0,0.000,405523.2,405523.2,34929,0,0,0,L,1122011218,0,122.01,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102118,500565.00
05/12/2016 21:15,2,0.070,ALERT,213.06,301.47,59.970,1463102103,"201051344000582","219011344069620",26.54,15.50,0,299.97,306.28,1.9,0.0,0.000,399044.9,399044.9,35102,0,0,0,L,1122011218,0,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102120,500566.00
05/12/2016 21:15,2,0.086,ALERT,212.38,300.87,59.965,1463102103,"201051344000955","219011344069620",26.58,16.00,0,299.37,305.38,2.4,0.4,0.000,411089.5,411089.5,35033,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102122,500567.00
05/12/2016 21:15,2,0.000,ALERT,212.16,299.97,59.959,1463102103,"274151322000094","219011344069620",0.00,17.50,0,298.77,368.80,0.0,0.0,0.000,547453.3,547453.3,24963,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1463102123,500568.00
05/12/2016 21:15,2,0.092,ALERT,212.83,302.68,59.981,1463102103,"201051344000579","219011344069620",26.94,16.00,0,301.77,305.38,2.5,0.5,0.000,411838.2,411838.2,10639,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102125,500569.00
05/12/2016 21:15,2,0.096,ALERT,212.38,300.87,59.954,1463102103,"201051344000890","219011344069620",26.80,16.30,0,299.97,305.98,2.6,0.6,0.000,408248.2,408248.2,35053,0,0,0,L,1122011218,0,122.01,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102127,500570.00
05/12/2016 21:15,2,0.084,ALERT,212.83,300.87,59.986,1463102103,"201051344000438","219011344069620",26.58,15.80,0,299.37,305.68,2.3,0.3,0.000,410386.7,410386.7,35062,0,0,0,L,1122011218,0,122.23,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102129,500571.00
05/12/2016 21:15,2,0.111,ALERT,213.06,300.27,59.991,1463102103,"201051344000417","219011344069620",26.34,16.00,0,298.77,305.08,3.0,1.0,0.000,403118.4,403118.4,35218,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102131,500572.00
05/12/2016 21:15,2,0.000,ALERT,212.38,300.87,59.970,1463102103,"274151322000083","219011344069620",0.00,17.80,0,299.37,304.78,0.0,0.0,0.000,673232.3,673232.3,24042,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102133,500573.00
05/12/2016 21:15,2,0.000,ALERT,213.06,300.87,59.981,1463102103,"274151322000076","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,716655.7,716655.7,24035,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102135,500574.00
05/12/2016 21:15,2,0.076,ALERT,213.06,303.28,59.944,1463102103,"201051344000868","219011344069620",26.28,15.50,0,301.77,305.38,2.0,0.0,0.000,397075.2,397075.2,30293,0,0,0,L,1122011218,0,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102137,500575.00
05/12/2016 21:15,2,0.000,ALERT,212.38,301.77,59.991,1463102103,"274151322000095","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,709383.8,709383.8,23943,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102138,500576.00
05/12/2016 21:15,2,0.055,ALERT,213.06,302.68,59.981,1463102103,"201051344000988","219011344069620",26.78,15.80,0,298.77,304.18,1.5,0.0,0.000,394366.1,394366.1,30587,0,0,0,L,1122011218,0,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102140,500577.00
05/12/2016 21:15,2,0.064,ALERT,212.83,300.57,59.981,1463102103,"201051344001025","219011344069620",26.82,15.50,0,298.77,305.38,1.8,0.0,0.000,408096.8,408096.8,35103,0,0,0,L,1122011218,0,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102142,500578.00
05/12/2016 21:15,2,0.080,ALERT,213.29,302.98,59.991,1463102103,"201051344000458","219011344069620",26.26,16.70,0,301.47,305.68,2.1,0.1,0.000,405061.3,405061.3,30510,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102144,500579.00
05/12/2016 21:15,2,0.061,ALERT,213.74,302.37,59.981,1463102103,"201051344000853","219011344069620",26.92,15.50,0,301.17,304.78,1.7,0.0,0.000,403572.9,403572.9,30110,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102146,500580.00
