ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 21:15,2,0.047,ALERT,213.06,300.57,59.986,1463102103,"201051344000685","219011344069620",26.28,16.00,0,299.37,305.68,1.3,0.0,0.000,409874.0,409874.0,34944,0,0,0,L,1122011218,0,122.68,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102147,500581.00
05/12/2016 21:15,2,0.064,ALERT,212.83,300.27,59.986,1463102103,"201051344000917","219011344069620",26.02,16.30,0,297.87,305.08,1.7,0.0,0.000,406742.3,406742.3,34942,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102149,500582.00
05/12/2016 21:15,2,0.062,ALERT,213.06,301.17,59.949,1463102103,"201051344001145","219011344069620",26.54,15.80,0,299.67,305.98,1.7,0.0,0.000,411955.4,411955.4,34798,0,0,0,L,1122011218,0,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102151,500583.00
05/12/2016 21:15,2,0.070,ALERT,212.83,299.97,59.991,1463102103,"201051344000651","219011344069620",23.50,15.30,0,298.77,304.78,1.6,0.0,0.000,404139.6,404139.6,35161,0,0,0,L,1122011218,0,122.23,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102153,500584.00
05/12/2016 21:15,2,0.000,ALERT,212.16,300.57,59.986,1463102103,"274151322000088","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,651173.4,651173.4,23713,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102155,500585.00
05/12/2016 21:15,2,0.000,ALERT,213.06,300.27,59.986,1463102103,"274151322000068","219011344069620",0.00,18.00,0,298.47,366.70,0.0,0.0,0.000,547186.2,547186.2,25171,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1463102157,500586.00
05/12/2016 21:15,2,0.082,ALERT,212.38,300.87,60.023,1463102103,"201051344001135","219011344069620",26.82,15.80,0,299.37,305.38,2.2,0.2,0.000,400263.4,400263.4,35107,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102158,500587.00
05/12/2016 21:15,2,0.072,ALERT,213.06,303.58,59.991,1463102103,"201051344000594","219011344069620",26.98,16.30,0,301.17,305.08,2.0,0.0,0.000,408634.5,408634.5,30551,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102160,500588.00
05/12/2016 21:15,2,0.066,ALERT,213.06,300.57,59.959,1463102103,"201051344001203","219011344069620",25.86,16.00,0,299.37,306.58,1.8,0.0,0.000,407124.8,407124.8,35122,0,0,0,L,1122011218,0,122.46,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102162,500589.00
05/12/2016 21:15,2,0.000,ALERT,212.38,300.57,60.023,1463102103,"274151322000054","219011344069620",0.00,17.50,0,299.07,304.78,0.0,0.0,0.000,665265.8,665265.8,23744,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102164,500590.00
05/12/2016 21:15,2,0.070,ALERT,213.29,302.68,59.996,1463102103,"201051344000867","219011344069620",25.78,16.30,0,300.87,305.38,1.9,0.0,0.000,396346.5,396346.5,30552,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102166,500591.00
05/12/2016 21:15,2,0.109,ALERT,212.83,300.57,60.018,1463102103,"201051344001093","219011344069620",25.64,16.30,0,299.07,305.38,2.8,0.8,0.000,405776.0,405776.0,34990,0,0,0,L,1122011218,0,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102167,500592.00
05/12/2016 21:15,2,0.025,ALERT,213.06,302.37,59.991,1463102103,"201051344000900","219011344069620",25.92,15.50,0,301.17,304.78,0.7,0.0,0.000,411870.5,411870.5,29940,0,0,0,L,1122011218,0,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102169,500593.00
05/12/2016 21:15,2,0.080,ALERT,213.06,301.77,59.991,1463102103,"201051344000648","219011344069620",26.54,15.30,0,300.57,304.78,2.1,0.2,0.000,404087.3,404087.3,30238,0,0,0,L,1122011218,0,121.33,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102171,500594.00
05/12/2016 21:15,2,0.076,ALERT,212.83,302.68,59.944,1463102103,"201051344000569","219011344069620",26.78,15.80,0,301.77,305.38,2.1,0.1,0.000,413045.0,413045.0,29875,0,0,0,L,1122011218,0,121.33,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102173,500595.00
05/12/2016 21:15,2,0.080,ALERT,213.06,302.68,60.002,1463102103,"201051344000983","219011344069620",26.26,15.80,0,301.47,305.08,2.2,0.2,0.000,404688.0,404688.0,30344,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102175,500596.00
05/12/2016 21:15,2,0.057,ALERT,213.29,302.37,59.975,1463102103,"201051344001158","219011344069620",26.32,15.30,0,300.57,304.18,1.6,0.0,0.000,399162.5,399162.5,30605,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102177,500597.00
05/12/2016 21:15,2,0.078,ALERT,213.51,302.98,60.002,1463102103,"201051344000576","219011344069620",25.33,15.50,0,301.47,305.38,2.0,0.0,0.000,406054.2,406054.2,30018,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102178,500598.00
05/12/2016 21:15,2,0.000,ALERT,212.61,299.67,59.991,1463102103,"274151322000087","219011344069620",0.00,18.30,0,298.47,304.18,0.0,0.0,0.000,639051.5,639051.5,23825,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463102180,500599.00
05/12/2016 21:30,2,0.000,ALERT,213.29,302.07,59.970,1463103003,"201051344000645","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,405728.4,405728.4,30161,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1463103005,500600.00
05/12/2016 21:30,2,0.000,ALERT,212.16,300.27,59.928,1463103003,"274151322000085","219011344069620",0.00,16.70,0,298.77,319.21,0.0,0.0,0.000,667438.4,667438.4,23752,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103006,500601.00
05/12/2016 21:30,2,0.000,ALERT,213.29,301.77,59.975,1463103003,"201051344000633","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,396691.5,396691.5,30630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1463103008,500602.00
05/12/2016 21:30,2,0.000,ALERT,212.83,301.77,59.970,1463103003,"201051344000469","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,398070.2,398070.2,30567,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1463103010,500603.00
05/12/2016 21:30,2,0.000,ALERT,212.16,299.97,60.007,1463103003,"201051344000646","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,401829.4,401829.4,35129,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1463103012,500604.00
05/12/2016 21:30,2,0.000,ALERT,211.93,300.27,59.944,1463103003,"274151322000052","219011344069620",0.00,17.00,0,298.77,319.21,0.0,0.0,0.000,679318.0,679318.0,23973,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103014,500605.00
05/12/2016 21:30,2,0.000,ALERT,212.61,299.97,59.975,1463103003,"201051344000585","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,408253.8,408253.8,35133,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1463103015,500606.00
05/12/2016 21:30,2,0.000,ALERT,212.38,300.27,60.002,1463103003,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,405523.2,405523.2,34931,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1463103017,500607.00
05/12/2016 21:30,2,0.000,ALERT,212.83,300.87,59.965,1463103003,"201051344000582","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,399044.9,399044.9,35104,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1463103019,500608.00
05/12/2016 21:30,2,0.000,ALERT,212.16,299.97,59.975,1463103003,"201051344000955","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,411089.5,411089.5,35035,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1463103021,500609.00
05/12/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1463103003,"274151322000094","219011344069620",0.00,16.70,0,298.47,319.21,0.0,0.0,0.000,547453.3,547453.3,24965,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103023,500610.00
05/12/2016 21:30,2,0.000,ALERT,213.06,302.98,60.034,1463103003,"201051344000579","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,411838.2,411838.2,10641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1463103024,500611.00
05/12/2016 21:30,2,0.000,ALERT,212.38,300.57,59.981,1463103003,"201051344000890","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,408248.3,408248.3,35055,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1463103026,500612.00
05/12/2016 21:30,2,0.000,ALERT,212.61,299.97,60.007,1463103003,"201051344000438","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,410386.8,410386.8,35064,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1463103028,500613.00
05/12/2016 21:30,2,0.000,ALERT,212.61,299.37,59.981,1463103003,"201051344000417","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,403118.4,403118.4,35220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1463103030,500614.00
05/12/2016 21:30,2,0.000,ALERT,212.16,299.97,59.970,1463103003,"274151322000083","219011344069620",0.00,17.00,0,299.07,321.01,0.0,0.0,0.000,673232.3,673232.3,24044,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103032,500615.00
05/12/2016 21:30,2,0.000,ALERT,212.83,299.97,59.981,1463103003,"274151322000076","219011344069620",0.00,16.70,0,298.77,318.30,0.0,0.0,0.000,716655.7,716655.7,24037,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103033,500616.00
05/12/2016 21:30,2,0.000,ALERT,212.61,302.37,59.981,1463103003,"201051344000868","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,397075.2,397075.2,30295,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1463103035,500617.00
05/12/2016 21:30,2,0.000,ALERT,212.16,300.87,59.991,1463103003,"274151322000095","219011344069620",0.00,16.30,0,299.97,321.31,0.0,0.0,0.000,709383.8,709383.8,23945,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103037,500618.00
05/12/2016 21:30,2,0.000,ALERT,212.83,302.07,59.975,1463103003,"201051344000988","219011344069620",0.00,15.30,0,298.47,303.88,0.0,0.0,0.000,394366.1,394366.1,30589,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1463103039,500619.00
05/12/2016 21:30,2,0.000,ALERT,212.38,299.37,59.975,1463103003,"201051344001025","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,408096.8,408096.8,35105,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1463103041,500620.00
05/12/2016 21:30,2,0.000,ALERT,212.83,302.37,60.018,1463103003,"201051344000458","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,405061.3,405061.3,30512,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1463103043,500621.00
05/12/2016 21:30,2,0.000,ALERT,213.29,301.77,59.933,1463103003,"201051344000853","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,403572.9,403572.9,30112,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1463103045,500622.00
05/12/2016 21:30,2,0.000,ALERT,212.83,300.27,59.965,1463103003,"201051344000685","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,409874.0,409874.0,34946,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1463103046,500623.00
05/12/2016 21:30,2,0.000,ALERT,212.38,299.07,59.965,1463103003,"201051344000917","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,406742.3,406742.3,34944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1463103048,500624.00
05/12/2016 21:30,2,0.000,ALERT,212.61,299.97,59.959,1463103003,"201051344001145","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,411955.4,411955.4,34800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1463103050,500625.00
05/12/2016 21:30,2,0.000,ALERT,212.38,299.07,59.970,1463103003,"201051344000651","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,404139.6,404139.6,35163,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1463103052,500626.00
05/12/2016 21:30,2,0.000,ALERT,211.70,299.97,59.954,1463103003,"274151322000088","219011344069620",0.00,16.70,0,298.77,318.91,0.0,0.0,0.000,651173.4,651173.4,23715,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103054,500627.00
05/12/2016 21:30,2,0.000,ALERT,212.83,299.07,59.965,1463103003,"274151322000068","219011344069620",0.00,17.00,0,298.47,318.00,0.0,0.0,0.000,547186.2,547186.2,25173,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103056,500628.00
05/12/2016 21:30,2,0.000,ALERT,212.16,299.97,59.996,1463103003,"201051344001135","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,400263.4,400263.4,35109,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1463103058,500629.00
05/12/2016 21:30,2,0.000,ALERT,212.61,302.68,59.944,1463103003,"201051344000594","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,408634.5,408634.5,30553,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1463103060,500630.00
05/12/2016 21:30,2,0.000,ALERT,212.61,299.97,59.986,1463103003,"201051344001203","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,407124.8,407124.8,35124,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1463103062,500631.00
05/12/2016 21:30,2,0.000,ALERT,211.93,300.57,59.970,1463103003,"274151322000054","219011344069620",0.00,16.70,0,298.77,319.81,0.0,0.0,0.000,665265.8,665265.8,23746,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103063,500632.00
05/12/2016 21:30,2,0.000,ALERT,213.06,302.07,59.944,1463103003,"201051344000867","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,396346.5,396346.5,30554,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1463103065,500633.00
05/12/2016 21:30,2,0.000,ALERT,212.61,299.97,59.928,1463103003,"201051344001093","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,405776.0,405776.0,34992,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1463103067,500634.00
05/12/2016 21:30,2,0.000,ALERT,212.61,301.77,59.959,1463103003,"201051344000900","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,411870.5,411870.5,29942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1463103069,500635.00
05/12/2016 21:30,2,0.000,ALERT,213.06,301.17,59.949,1463103003,"201051344000648","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,404087.3,404087.3,30240,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1463103071,500636.00
05/12/2016 21:30,2,0.000,ALERT,212.83,302.37,59.965,1463103003,"201051344000569","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,413045.0,413045.0,29877,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1463103072,500637.00
05/12/2016 21:30,2,0.000,ALERT,212.61,302.07,60.002,1463103003,"201051344000983","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,404688.0,404688.0,30346,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1463103074,500638.00
05/12/2016 21:30,2,0.000,ALERT,212.61,301.17,59.954,1463103003,"201051344001158","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,399162.5,399162.5,30607,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1463103076,500639.00
05/12/2016 21:30,2,0.000,ALERT,213.29,302.37,59.965,1463103003,"201051344000576","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,406054.2,406054.2,30020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1463103078,500640.00
05/12/2016 21:30,2,0.000,ALERT,212.38,299.07,59.965,1463103003,"274151322000087","219011344069620",0.00,17.50,0,298.17,319.81,0.0,0.0,0.000,639051.5,639051.5,23827,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103080,500641.00
05/12/2016 21:45,2,0.000,ALERT,213.06,301.47,60.007,1463103903,"201051344000645","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,405728.4,405728.4,30163,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103905,500642.00
05/12/2016 21:45,2,0.000,ALERT,212.16,300.27,60.002,1463103903,"274151322000085","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,667438.4,667438.4,23754,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103907,500643.00
05/12/2016 21:45,2,0.000,ALERT,213.06,300.87,60.007,1463103903,"201051344000633","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,396691.5,396691.5,30632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103908,500644.00
05/12/2016 21:45,2,0.000,ALERT,212.61,301.47,59.970,1463103903,"201051344000469","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,398070.2,398070.2,30569,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103910,500645.00
05/12/2016 21:45,2,0.000,ALERT,211.93,299.37,60.002,1463103903,"201051344000646","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,401829.4,401829.4,35131,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103912,500646.00
05/12/2016 21:45,2,0.000,ALERT,211.93,300.57,59.996,1463103903,"274151322000052","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,679318.0,679318.0,23975,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103914,500647.00
05/12/2016 21:45,2,0.000,ALERT,212.38,299.67,60.002,1463103903,"201051344000585","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,408253.8,408253.8,35135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103916,500648.00
05/12/2016 21:45,2,0.000,ALERT,212.38,299.97,60.007,1463103903,"201051344001230","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,405523.2,405523.2,34933,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103917,500649.00
05/12/2016 21:45,2,0.000,ALERT,212.83,300.27,60.002,1463103903,"201051344000582","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,399044.9,399044.9,35106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103919,500650.00
05/12/2016 21:45,2,0.000,ALERT,211.93,299.37,59.954,1463103903,"201051344000955","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,411089.5,411089.5,35037,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103921,500651.00
05/12/2016 21:45,2,0.000,ALERT,212.16,299.37,59.986,1463103903,"274151322000094","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,547453.3,547453.3,24967,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103923,500652.00
05/12/2016 21:45,2,0.000,ALERT,212.61,302.07,59.959,1463103903,"201051344000579","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,411838.2,411838.2,10643,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103924,500653.00
05/12/2016 21:45,2,0.000,ALERT,212.16,299.67,60.023,1463103903,"201051344000890","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,408248.3,408248.3,35057,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103926,500654.00
05/12/2016 21:45,2,0.000,ALERT,212.38,299.67,59.970,1463103903,"201051344000438","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,410386.8,410386.8,35066,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103928,500655.00
05/12/2016 21:45,2,0.000,ALERT,212.38,298.77,59.996,1463103903,"201051344000417","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,403118.4,403118.4,35222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103930,500656.00
05/12/2016 21:45,2,0.000,ALERT,212.16,300.57,60.002,1463103903,"274151322000083","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,673232.3,673232.3,24046,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103932,500657.00
05/12/2016 21:45,2,0.000,ALERT,212.61,299.97,59.996,1463103903,"274151322000076","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,716655.7,716655.7,24039,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103934,500658.00
05/12/2016 21:45,2,0.000,ALERT,212.61,302.07,60.007,1463103903,"201051344000868","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,397075.2,397075.2,30297,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103935,500659.00
05/12/2016 21:45,2,0.000,ALERT,212.16,300.87,60.002,1463103903,"274151322000095","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,709383.8,709383.8,23947,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103937,500660.00
05/12/2016 21:45,2,0.000,ALERT,212.38,301.47,60.002,1463103903,"201051344000988","219011344069620",0.00,14.70,0,297.26,303.58,0.0,0.0,0.000,394366.1,394366.1,30591,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103939,500661.00
05/12/2016 21:45,2,0.000,ALERT,212.16,298.77,60.002,1463103903,"201051344001025","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,408096.8,408096.8,35107,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103941,500662.00
05/12/2016 21:45,2,0.000,ALERT,212.38,301.47,60.002,1463103903,"201051344000458","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,405061.3,405061.3,30514,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103943,500663.00
05/12/2016 21:45,2,0.000,ALERT,213.06,301.17,60.002,1463103903,"201051344000853","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,403572.9,403572.9,30114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103944,500664.00
05/12/2016 21:45,2,0.000,ALERT,212.61,299.67,60.002,1463103903,"201051344000685","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,409874.0,409874.0,34948,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103946,500665.00
05/12/2016 21:45,2,0.000,ALERT,212.38,299.07,60.039,1463103903,"201051344000917","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,406742.3,406742.3,34946,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103948,500666.00
05/12/2016 21:45,2,0.000,ACTIVE_NO_POWER,212.61,299.67,60.007,1463103903,"201051344001145","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,411955.4,411955.4,34802,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463103950,500667.00
05/12/2016 21:45,2,0.000,ALERT,212.38,298.77,60.012,1463103903,"201051344000651","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,404139.6,404139.6,35165,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103952,500668.00
05/12/2016 21:45,2,0.000,ALERT,211.70,299.37,60.007,1463103903,"274151322000088","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,651173.4,651173.4,23717,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103954,500669.00
05/12/2016 21:45,2,0.000,ALERT,212.83,298.77,60.012,1463103903,"274151322000068","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,547186.2,547186.2,25175,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103955,500670.00
05/12/2016 21:45,2,0.000,ALERT,212.16,299.67,59.996,1463103903,"201051344001135","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,400263.4,400263.4,35111,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103957,500671.00
05/12/2016 21:45,2,0.000,ALERT,212.16,302.37,60.034,1463103903,"201051344000594","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,408634.5,408634.5,30555,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103959,500672.00
05/12/2016 21:45,2,0.000,ALERT,212.61,299.37,60.002,1463103903,"201051344001203","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,407124.8,407124.8,35126,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103961,500673.00
05/12/2016 21:45,2,0.000,ALERT,212.16,300.27,59.996,1463103903,"274151322000054","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,665265.8,665265.8,23748,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103963,500674.00
05/12/2016 21:45,2,0.000,ALERT,212.83,301.47,60.012,1463103903,"201051344000867","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,396346.5,396346.5,30556,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103964,500675.00
05/12/2016 21:45,2,0.000,ALERT,212.38,299.67,60.012,1463103903,"201051344001093","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,405776.0,405776.0,34994,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103966,500676.00
05/12/2016 21:45,2,0.000,ALERT,212.38,301.47,60.012,1463103903,"201051344000900","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,411870.5,411870.5,29944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103968,500677.00
05/12/2016 21:45,2,0.000,ALERT,212.61,300.87,60.028,1463103903,"201051344000648","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,404087.3,404087.3,30242,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103970,500678.00
05/12/2016 21:45,2,0.000,ALERT,212.38,301.77,60.007,1463103903,"201051344000569","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,413045.0,413045.0,29879,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103972,500679.00
05/12/2016 21:45,2,0.000,ALERT,212.38,301.47,60.044,1463103903,"201051344000983","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,404688.0,404688.0,30348,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103974,500680.00
05/12/2016 21:45,2,0.000,ALERT,212.38,300.87,60.007,1463103903,"201051344001158","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,399162.5,399162.5,30609,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103975,500681.00
05/12/2016 21:45,2,0.000,ALERT,212.83,301.47,60.039,1463103903,"201051344000576","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,406054.2,406054.2,30022,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463103977,500682.00
05/12/2016 21:45,2,0.000,ALERT,212.16,298.47,60.002,1463103903,"274151322000087","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,639051.5,639051.5,23829,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463103979,500683.00
05/12/2016 22:00,2,0.000,ALERT,213.29,302.07,60.007,1463104803,"201051344000645","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,405728.4,405728.4,30165,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104805,500684.00
05/12/2016 22:00,2,0.000,ALERT,212.38,301.17,60.007,1463104803,"274151322000085","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,667438.4,667438.4,23756,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104807,500685.00
05/12/2016 22:00,2,0.000,ALERT,213.29,301.77,60.012,1463104803,"201051344000633","219011344069620",0.00,13.70,0,297.57,303.28,0.0,0.0,0.000,396691.5,396691.5,30634,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104808,500686.00
05/12/2016 22:00,2,0.000,ALERT,213.06,302.37,60.007,1463104803,"201051344000469","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,398070.2,398070.2,30571,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463104810,500687.00
05/12/2016 22:00,2,0.000,ALERT,212.38,300.87,60.018,1463104803,"201051344000646","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,401829.4,401829.4,35133,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104812,500688.00
05/12/2016 22:00,2,0.000,ALERT,211.93,301.47,60.028,1463104803,"274151322000052","219011344069620",0.00,15.50,0,297.87,303.28,0.0,0.0,0.000,679318.0,679318.0,23977,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104814,500689.00
05/12/2016 22:00,2,0.000,ALERT,212.83,301.17,60.034,1463104803,"201051344000585","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,408253.8,408253.8,35137,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104816,500690.00
05/12/2016 22:00,2,0.000,ALERT,212.61,301.47,60.012,1463104803,"201051344001230","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,405523.2,405523.2,34935,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463104817,500691.00
05/12/2016 22:00,2,0.000,ALERT,213.29,302.07,60.012,1463104803,"201051344000582","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,399044.9,399044.9,35108,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104819,500692.00
05/12/2016 22:00,2,0.000,ALERT,212.38,300.87,60.028,1463104803,"201051344000955","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,411089.5,411089.5,35039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104821,500693.00
05/12/2016 22:00,2,0.000,ALERT,212.38,300.57,60.028,1463104803,"274151322000094","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,547453.3,547453.3,24969,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104823,500694.00
05/12/2016 22:00,2,0.000,ALERT,212.83,302.68,60.023,1463104803,"201051344000579","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,411838.2,411838.2,10645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104825,500695.00
05/12/2016 22:00,2,0.000,ALERT,212.38,300.87,60.028,1463104803,"201051344000890","219011344069620",0.00,14.30,0,297.87,303.28,0.0,0.0,0.000,408248.3,408248.3,35059,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104826,500696.00
05/12/2016 22:00,2,0.000,ALERT,212.83,300.57,60.018,1463104803,"201051344000438","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,410386.8,410386.8,35068,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104828,500697.00
05/12/2016 22:00,2,0.000,ALERT,212.83,299.97,60.028,1463104803,"201051344000417","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,403118.4,403118.4,35224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104830,500698.00
05/12/2016 22:00,2,0.000,ALERT,212.38,301.17,60.018,1463104803,"274151322000083","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,673232.3,673232.3,24048,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104832,500699.00
05/12/2016 22:00,2,0.000,ALERT,212.83,301.17,59.981,1463104803,"274151322000076","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,716655.7,716655.7,24041,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104834,500700.00
05/12/2016 22:00,2,0.000,ALERT,213.06,302.98,60.023,1463104803,"201051344000868","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,397075.2,397075.2,30299,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463104835,500701.00
05/12/2016 22:00,2,0.000,ALERT,212.38,301.77,60.018,1463104803,"274151322000095","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,709383.8,709383.8,23949,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104837,500702.00
05/12/2016 22:00,2,0.000,ALERT,212.83,302.37,60.018,1463104803,"201051344000988","219011344069620",0.00,14.00,0,296.96,303.58,0.0,0.0,0.000,394366.1,394366.1,30593,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463104839,500703.00
05/12/2016 22:00,2,0.000,ALERT,212.61,299.97,60.039,1463104803,"201051344001025","219011344069620",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,408096.8,408096.8,35109,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104841,500704.00
05/12/2016 22:00,2,0.000,ALERT,212.83,302.68,60.028,1463104803,"201051344000458","219011344069620",0.00,14.70,0,299.07,304.48,0.0,0.0,0.000,405061.3,405061.3,30516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104843,500705.00
05/12/2016 22:00,2,0.000,ALERT,213.51,302.37,59.996,1463104803,"201051344000853","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,403572.9,403572.9,30116,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104845,500706.00
05/12/2016 22:00,2,0.000,ALERT,213.06,300.87,60.039,1463104803,"201051344000685","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,409874.0,409874.0,34950,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463104847,500707.00
05/12/2016 22:00,2,0.000,ALERT,212.83,300.57,60.023,1463104803,"201051344000917","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,406742.3,406742.3,34948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104848,500708.00
05/12/2016 22:00,2,0.000,ALERT,212.83,301.17,60.039,1463104803,"201051344001145","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,411955.4,411955.4,34803,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463104850,500709.00
05/12/2016 22:00,2,0.000,ALERT,212.83,299.97,60.023,1463104803,"201051344000651","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,404139.6,404139.6,35167,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463104852,500710.00
05/12/2016 22:00,2,0.000,ALERT,211.93,300.57,60.023,1463104803,"274151322000088","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,651173.4,651173.4,23719,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104854,500711.00
05/12/2016 22:00,2,0.000,ALERT,213.06,300.57,60.023,1463104803,"274151322000068","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,547186.2,547186.2,25177,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104856,500712.00
05/12/2016 22:00,2,0.000,ALERT,212.16,300.87,60.018,1463104803,"201051344001135","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,400263.4,400263.4,35113,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104857,500713.00
05/12/2016 22:00,2,0.000,ALERT,212.61,303.28,60.023,1463104803,"201051344000594","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,408634.5,408634.5,30557,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104859,500714.00
05/12/2016 22:00,2,0.000,ALERT,212.83,300.57,60.023,1463104803,"201051344001203","219011344069620",0.00,14.00,0,297.87,303.88,0.0,0.0,0.000,407124.8,407124.8,35128,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463104861,500715.00
05/12/2016 22:00,2,0.000,ALERT,212.16,301.47,60.012,1463104803,"274151322000054","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,665265.8,665265.8,23750,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104863,500716.00
05/12/2016 22:00,2,0.000,ALERT,213.29,302.37,60.039,1463104803,"201051344000867","219011344069620",0.00,14.30,0,298.77,304.18,0.0,0.0,0.000,396346.5,396346.5,30558,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104865,500717.00
05/12/2016 22:00,2,0.000,ALERT,212.83,301.17,60.018,1463104803,"201051344001093","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,405776.0,405776.0,34996,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104866,500718.00
05/12/2016 22:00,2,0.000,ALERT,212.83,302.37,60.039,1463104803,"201051344000900","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,411870.5,411870.5,29946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104868,500719.00
05/12/2016 22:00,2,0.000,ALERT,213.29,301.77,60.023,1463104803,"201051344000648","219011344069620",0.00,13.30,0,298.47,303.88,0.0,0.0,0.000,404087.3,404087.3,30244,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104870,500720.00
05/12/2016 22:00,2,0.000,ALERT,213.06,303.28,60.023,1463104803,"201051344000569","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,413045.0,413045.0,29881,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104872,500721.00
05/12/2016 22:00,2,0.000,ALERT,213.06,302.68,60.012,1463104803,"201051344000983","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,404688.0,404688.0,30350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104874,500722.00
05/12/2016 22:00,2,0.000,ALERT,213.06,302.37,60.023,1463104803,"201051344001158","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,399162.5,399162.5,30611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104875,500723.00
05/12/2016 22:00,2,0.000,ALERT,213.51,302.98,60.018,1463104803,"201051344000576","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,406054.2,406054.2,30024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104877,500724.00
05/12/2016 22:00,2,0.000,ALERT,212.61,300.27,60.012,1463104803,"274151322000087","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,639051.5,639051.5,23831,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463104879,500725.00
