ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 22:15,2,0.000,ALERT,213.51,302.37,59.938,1463105703,"201051344000645","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,405728.4,405728.4,30167,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463105705,500726.00
05/12/2016 22:15,2,0.000,ALERT,212.61,301.47,59.986,1463105703,"274151322000085","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,667438.4,667438.4,23758,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105707,500727.00
05/12/2016 22:15,2,0.000,ALERT,213.74,302.37,59.986,1463105703,"201051344000633","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,396691.5,396691.5,30636,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463105709,500728.00
05/12/2016 22:15,2,0.000,ALERT,213.06,302.07,59.981,1463105703,"201051344000469","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,398070.2,398070.2,30573,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105711,500729.00
05/12/2016 22:15,2,0.000,ALERT,212.61,300.57,59.996,1463105703,"201051344000646","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,401829.4,401829.4,35135,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105713,500730.00
05/12/2016 22:15,2,0.000,ALERT,212.16,302.37,59.981,1463105703,"274151322000052","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,679318.0,679318.0,23979,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105715,500731.00
05/12/2016 22:15,2,0.000,ALERT,212.83,300.87,59.986,1463105703,"201051344000585","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,408253.8,408253.8,35139,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105716,500732.00
05/12/2016 22:15,2,0.000,ALERT,212.83,301.17,59.965,1463105703,"201051344001230","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,405523.2,405523.2,34937,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105718,500733.00
05/12/2016 22:15,2,0.000,ALERT,213.29,301.77,59.981,1463105703,"201051344000582","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,399044.9,399044.9,35110,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463105720,500734.00
05/12/2016 22:15,2,0.000,ALERT,212.38,300.87,59.986,1463105703,"201051344000955","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,411089.5,411089.5,35041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463105722,500735.00
05/12/2016 22:15,2,0.000,ALERT,212.83,300.87,59.986,1463105703,"274151322000094","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,547453.3,547453.3,24971,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105723,500736.00
05/12/2016 22:15,2,0.000,ALERT,213.06,303.28,60.023,1463105703,"201051344000579","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,411838.2,411838.2,10647,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105725,500737.00
05/12/2016 22:15,2,0.000,ALERT,212.83,301.47,59.954,1463105703,"201051344000890","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,408248.3,408248.3,35061,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105727,500738.00
05/12/2016 22:15,2,0.000,ALERT,213.06,301.17,60.012,1463105703,"201051344000438","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,410386.8,410386.8,35070,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463105729,500739.00
05/12/2016 22:15,2,0.000,ALERT,213.06,300.27,59.981,1463105703,"201051344000417","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,403118.4,403118.4,35226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105731,500740.00
05/12/2016 22:15,2,0.000,ALERT,212.61,302.37,59.954,1463105703,"274151322000083","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,673232.3,673232.3,24050,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105732,500741.00
05/12/2016 22:15,2,0.000,ALERT,213.29,301.17,59.981,1463105703,"274151322000076","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,716655.7,716655.7,24043,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105734,500742.00
05/12/2016 22:15,2,0.000,ALERT,213.29,303.28,59.981,1463105703,"201051344000868","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,397075.2,397075.2,30301,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105736,500743.00
05/12/2016 22:15,2,0.000,ALERT,212.83,302.68,59.965,1463105703,"274151322000095","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,709383.8,709383.8,23951,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105738,500744.00
05/12/2016 22:15,2,0.000,ALERT,213.29,302.68,59.986,1463105703,"201051344000988","219011344069620",0.00,13.70,0,298.17,304.18,0.0,0.0,0.000,394366.1,394366.1,30595,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105740,500745.00
05/12/2016 22:15,2,0.000,ALERT,212.38,299.97,59.981,1463105703,"201051344001025","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,408096.8,408096.8,35111,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463105742,500746.00
05/12/2016 22:15,2,0.000,ALERT,212.83,302.37,59.986,1463105703,"201051344000458","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,405061.3,405061.3,30518,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463105743,500747.00
05/12/2016 22:15,2,0.000,ALERT,213.51,302.37,59.944,1463105703,"201051344000853","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,403572.9,403572.9,30118,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105745,500748.00
05/12/2016 22:15,2,0.000,ALERT,213.06,301.17,59.986,1463105703,"201051344000685","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,409874.0,409874.0,34952,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463105747,500749.00
05/12/2016 22:15,2,0.000,ALERT,212.83,300.57,59.975,1463105703,"201051344000917","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,406742.3,406742.3,34950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463105749,500750.00
05/12/2016 22:15,2,0.000,ALERT,213.06,301.17,60.007,1463105703,"201051344001145","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,411955.4,411955.4,34805,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105750,500751.00
05/12/2016 22:15,2,0.000,ALERT,213.06,300.27,59.981,1463105703,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,404139.6,404139.6,35169,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105752,500752.00
05/12/2016 22:15,2,0.000,ALERT,211.93,301.17,59.981,1463105703,"274151322000088","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,651173.4,651173.4,23721,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105754,500753.00
05/12/2016 22:15,2,0.000,ALERT,213.06,300.57,59.986,1463105703,"274151322000068","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,547186.2,547186.2,25179,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105756,500754.00
05/12/2016 22:15,2,0.000,ALERT,212.38,300.57,59.954,1463105703,"201051344001135","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,400263.4,400263.4,35115,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105758,500755.00
05/12/2016 22:15,2,0.000,ALERT,212.83,302.98,59.986,1463105703,"201051344000594","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,408634.5,408634.5,30559,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105759,500756.00
05/12/2016 22:15,2,0.000,ALERT,212.83,300.87,59.975,1463105703,"201051344001203","219011344069620",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,407124.8,407124.8,35130,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105761,500757.00
05/12/2016 22:15,2,0.000,ALERT,212.38,301.17,59.981,1463105703,"274151322000054","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,665265.8,665265.8,23752,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105763,500758.00
05/12/2016 22:15,2,0.000,ALERT,213.29,302.37,59.991,1463105703,"201051344000867","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,396346.5,396346.5,30560,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105765,500759.00
05/12/2016 22:15,2,0.000,ALERT,212.83,301.17,60.012,1463105703,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,405776.0,405776.0,34998,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463105767,500760.00
05/12/2016 22:15,2,0.000,ALERT,212.83,302.37,59.975,1463105703,"201051344000900","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,411870.5,411870.5,29948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105769,500761.00
05/12/2016 22:15,2,0.000,ALERT,213.29,301.77,59.975,1463105703,"201051344000648","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,404087.3,404087.3,30246,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463105770,500762.00
05/12/2016 22:15,2,0.000,ALERT,213.06,302.98,59.944,1463105703,"201051344000569","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,413045.0,413045.0,29883,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105772,500763.00
05/12/2016 22:15,2,0.000,ALERT,213.06,302.68,59.970,1463105703,"201051344000983","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,404688.0,404688.0,30352,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105774,500764.00
05/12/2016 22:15,2,0.000,ALERT,213.06,302.37,59.975,1463105703,"201051344001158","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,399162.5,399162.5,30613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105776,500765.00
05/12/2016 22:15,2,0.000,ALERT,213.51,302.98,59.970,1463105703,"201051344000576","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,406054.2,406054.2,30026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105777,500766.00
05/12/2016 22:15,2,0.000,ALERT,212.61,301.17,59.975,1463105703,"274151322000087","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,639051.5,639051.5,23833,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463105779,500767.00
05/12/2016 22:30,2,0.000,ALERT,213.96,302.68,60.007,1463106604,"201051344000645","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,405728.4,405728.4,30169,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106606,500768.00
05/12/2016 22:30,2,0.000,ALERT,212.83,301.47,59.949,1463106604,"274151322000085","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,667438.4,667438.4,23760,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106607,500769.00
05/12/2016 22:30,2,0.000,ALERT,213.96,302.98,60.023,1463106604,"201051344000633","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,396691.5,396691.5,30638,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106609,500770.00
05/12/2016 22:30,2,0.000,ALERT,213.74,302.98,60.007,1463106604,"201051344000469","219011344069620",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,398070.2,398070.2,30575,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463106611,500771.00
05/12/2016 22:30,2,0.000,ALERT,213.06,301.17,59.981,1463106604,"201051344000646","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,401829.4,401829.4,35137,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106613,500772.00
05/12/2016 22:30,2,0.000,ALERT,212.83,301.47,60.002,1463106604,"274151322000052","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,679318.0,679318.0,23981,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106615,500773.00
05/12/2016 22:30,2,0.000,ALERT,213.51,301.17,60.023,1463106604,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,408253.8,408253.8,35141,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106616,500774.00
05/12/2016 22:30,2,0.000,ALERT,213.06,301.17,60.012,1463106604,"201051344001230","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,405523.2,405523.2,34939,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106618,500775.00
05/12/2016 22:30,2,0.000,ALERT,213.74,302.07,60.002,1463106604,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,399044.9,399044.9,35112,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106620,500776.00
05/12/2016 22:30,2,0.000,ALERT,213.06,301.47,59.991,1463106604,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,411089.5,411089.5,35043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106622,500777.00
05/12/2016 22:30,2,0.000,ALERT,213.06,301.17,60.007,1463106604,"274151322000094","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,547453.3,547453.3,24973,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106624,500778.00
05/12/2016 22:30,2,0.000,ALERT,213.74,304.18,60.007,1463106604,"201051344000579","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,411838.2,411838.2,10649,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106626,500779.00
05/12/2016 22:30,2,0.000,ALERT,213.29,301.77,60.007,1463106604,"201051344000890","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,408248.3,408248.3,35063,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106627,500780.00
05/12/2016 22:30,2,0.000,ALERT,213.29,301.17,59.970,1463106604,"201051344000438","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,410386.8,410386.8,35072,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463106629,500781.00
05/12/2016 22:30,2,0.000,ALERT,213.51,300.57,60.018,1463106604,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,403118.4,403118.4,35228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106631,500782.00
05/12/2016 22:30,2,0.000,ALERT,213.06,302.07,60.034,1463106604,"274151322000083","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,673232.3,673232.3,24052,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106633,500783.00
05/12/2016 22:30,2,0.000,ALERT,213.74,301.77,59.975,1463106604,"274151322000076","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,716655.7,716655.7,24045,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106634,500784.00
05/12/2016 22:30,2,0.000,ALERT,213.74,304.18,60.007,1463106604,"201051344000868","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,397075.2,397075.2,30303,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463106636,500785.00
05/12/2016 22:30,2,0.000,ALERT,212.83,302.98,59.991,1463106604,"274151322000095","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,709383.8,709383.8,23953,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106638,500786.00
05/12/2016 22:30,2,0.000,ALERT,213.51,303.28,60.002,1463106604,"201051344000988","219011344069620",0.00,13.00,0,297.87,304.48,0.0,0.0,0.000,394366.1,394366.1,30597,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463106640,500787.00
05/12/2016 22:30,2,0.000,ALERT,213.06,300.57,60.012,1463106604,"201051344001025","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,408096.8,408096.8,35113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106642,500788.00
05/12/2016 22:30,2,0.000,ALERT,213.51,303.88,60.002,1463106604,"201051344000458","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,405061.3,405061.3,30520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463106644,500789.00
05/12/2016 22:30,2,0.000,ALERT,214.19,303.28,60.007,1463106604,"201051344000853","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,403572.9,403572.9,30120,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106645,500790.00
05/12/2016 22:30,2,0.000,ALERT,213.51,301.17,60.007,1463106604,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,409874.0,409874.0,34954,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106647,500791.00
05/12/2016 22:30,2,0.000,ALERT,213.51,300.87,60.012,1463106604,"201051344000917","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,406742.3,406742.3,34952,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106649,500792.00
05/12/2016 22:30,2,0.000,ALERT,213.51,301.47,60.007,1463106604,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,411955.4,411955.4,34807,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106651,500793.00
05/12/2016 22:30,2,0.000,ALERT,213.51,300.57,60.012,1463106604,"201051344000651","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,404139.6,404139.6,35171,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463106653,500794.00
05/12/2016 22:30,2,0.000,ALERT,212.61,301.77,60.002,1463106604,"274151322000088","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,651173.4,651173.4,23723,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106654,500795.00
05/12/2016 22:30,2,0.000,ALERT,213.74,300.87,60.034,1463106604,"274151322000068","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,547186.2,547186.2,25181,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463106656,500796.00
05/12/2016 22:30,2,0.000,ALERT,213.06,301.77,60.039,1463106604,"201051344001135","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,400263.4,400263.4,35117,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106658,500797.00
05/12/2016 22:30,2,0.000,ALERT,213.29,303.58,60.007,1463106604,"201051344000594","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,408634.5,408634.5,30561,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463106660,500798.00
05/12/2016 22:30,2,0.000,ALERT,213.51,301.47,60.034,1463106604,"201051344001203","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,407124.8,407124.8,35132,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463106662,500799.00
05/12/2016 22:30,2,0.000,ALERT,212.83,302.07,60.002,1463106604,"274151322000054","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,665265.8,665265.8,23754,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106663,500800.00
05/12/2016 22:30,2,0.000,ALERT,213.74,302.98,60.002,1463106604,"201051344000867","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,396346.5,396346.5,30562,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106665,500801.00
05/12/2016 22:30,2,0.000,ALERT,213.29,301.47,60.002,1463106604,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,405776.0,405776.0,35000,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106667,500802.00
05/12/2016 22:30,2,0.000,ALERT,213.29,303.28,60.034,1463106604,"201051344000900","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,411870.5,411870.5,29950,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106669,500803.00
05/12/2016 22:30,2,0.000,ALERT,213.96,302.98,60.002,1463106604,"201051344000648","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,404087.3,404087.3,30248,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463106671,500804.00
05/12/2016 22:30,2,0.000,ALERT,213.51,303.88,60.012,1463106604,"201051344000569","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,413045.0,413045.0,29885,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106673,500805.00
05/12/2016 22:30,2,0.000,ALERT,213.51,303.28,59.996,1463106604,"201051344000983","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,404688.0,404688.0,30354,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463106674,500806.00
05/12/2016 22:30,2,0.000,ALERT,213.74,302.98,59.996,1463106604,"201051344001158","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,399162.5,399162.5,30615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463106676,500807.00
05/12/2016 22:30,2,0.000,ALERT,214.19,303.88,60.039,1463106604,"201051344000576","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,406054.2,406054.2,30028,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106678,500808.00
05/12/2016 22:30,2,0.000,ALERT,213.06,301.77,59.996,1463106604,"274151322000087","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,639051.5,639051.5,23835,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463106680,500809.00
05/12/2016 22:45,2,0.000,ALERT,213.51,302.98,60.039,1463107504,"201051344000645","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,405728.4,405728.4,30171,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463107506,500810.00
05/12/2016 22:45,2,0.000,ALERT,212.83,301.47,60.002,1463107504,"274151322000085","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,667438.4,667438.4,23762,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107508,500811.00
05/12/2016 22:45,2,0.000,ALERT,213.74,302.98,59.991,1463107504,"201051344000633","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,396691.5,396691.5,30640,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107510,500812.00
05/12/2016 22:45,2,0.000,ALERT,213.29,302.68,59.991,1463107504,"201051344000469","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,398070.2,398070.2,30577,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107511,500813.00
05/12/2016 22:45,2,0.000,ALERT,212.83,301.47,59.991,1463107504,"201051344000646","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,401829.4,401829.4,35139,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107513,500814.00
05/12/2016 22:45,2,0.000,ALERT,212.38,302.07,59.981,1463107504,"274151322000052","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,679318.0,679318.0,23983,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107515,500815.00
05/12/2016 22:45,2,0.000,ALERT,213.06,301.77,59.986,1463107504,"201051344000585","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,408253.8,408253.8,35143,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107517,500816.00
05/12/2016 22:45,2,0.000,ALERT,213.06,301.77,60.007,1463107504,"201051344001230","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,405523.2,405523.2,34941,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107519,500817.00
05/12/2016 22:45,2,0.000,ALERT,213.51,302.07,59.996,1463107504,"201051344000582","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,399044.9,399044.9,35114,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107520,500818.00
05/12/2016 22:45,2,0.000,ALERT,212.61,301.77,59.949,1463107504,"201051344000955","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,411089.5,411089.5,35045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107522,500819.00
05/12/2016 22:45,2,0.000,ALERT,212.61,300.87,59.986,1463107504,"274151322000094","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,547453.3,547453.3,24975,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107524,500820.00
05/12/2016 22:45,2,0.000,ALERT,213.06,303.88,59.986,1463107504,"201051344000579","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,411838.2,411838.2,10651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463107526,500821.00
05/12/2016 22:45,2,0.000,ALERT,212.83,301.77,59.965,1463107504,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,408248.3,408248.3,35065,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107528,500822.00
05/12/2016 22:45,2,0.000,ALERT,213.06,301.77,59.991,1463107504,"201051344000438","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,410386.8,410386.8,35074,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107529,500823.00
05/12/2016 22:45,2,0.000,ALERT,213.29,300.87,59.981,1463107504,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,403118.4,403118.4,35230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107531,500824.00
05/12/2016 22:45,2,0.000,ALERT,212.61,302.07,59.981,1463107504,"274151322000083","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,673232.3,673232.3,24054,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463107533,500825.00
05/12/2016 22:45,2,0.000,ALERT,213.29,301.47,59.975,1463107504,"274151322000076","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,716655.7,716655.7,24047,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107535,500826.00
05/12/2016 22:45,2,0.000,ALERT,213.06,303.88,59.981,1463107504,"201051344000868","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,397075.2,397075.2,30305,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107537,500827.00
05/12/2016 22:45,2,0.000,ALERT,212.61,302.37,59.981,1463107504,"274151322000095","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,709383.8,709383.8,23955,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107539,500828.00
05/12/2016 22:45,2,0.000,ALERT,212.83,302.98,59.991,1463107504,"201051344000988","219011344069620",0.00,12.70,0,298.77,304.78,0.0,0.0,0.000,394366.1,394366.1,30599,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107540,500829.00
05/12/2016 22:45,2,0.000,ALERT,212.83,300.87,60.034,1463107504,"201051344001025","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,408096.8,408096.8,35115,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107542,500830.00
05/12/2016 22:45,2,0.000,ALERT,213.06,303.28,59.986,1463107504,"201051344000458","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,405061.3,405061.3,30522,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107544,500831.00
05/12/2016 22:45,2,0.000,ALERT,213.74,302.98,59.991,1463107504,"201051344000853","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,403572.9,403572.9,30122,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463107546,500832.00
05/12/2016 22:45,2,0.000,ALERT,213.29,301.47,59.986,1463107504,"201051344000685","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,409874.0,409874.0,34956,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463107548,500833.00
05/12/2016 22:45,2,0.000,ALERT,213.06,300.87,59.981,1463107504,"201051344000917","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,406742.3,406742.3,34954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463107550,500834.00
05/12/2016 22:45,2,0.000,ALERT,213.29,301.77,59.986,1463107504,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,411955.4,411955.4,34809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463107552,500835.00
05/12/2016 22:45,2,0.000,ALERT,213.06,300.87,59.986,1463107504,"201051344000651","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,404139.6,404139.6,35173,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107554,500836.00
05/12/2016 22:45,2,0.000,ALERT,212.38,301.17,59.975,1463107504,"274151322000088","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,651173.4,651173.4,23725,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107555,500837.00
05/12/2016 22:45,2,0.000,ALERT,213.29,300.57,59.970,1463107504,"274151322000068","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,547186.2,547186.2,25183,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107557,500838.00
05/12/2016 22:45,2,0.000,ALERT,212.61,301.47,59.981,1463107504,"201051344001135","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,400263.4,400263.4,35119,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107559,500839.00
05/12/2016 22:45,2,0.000,ALERT,212.83,303.88,59.981,1463107504,"201051344000594","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,408634.5,408634.5,30563,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463107561,500840.00
05/12/2016 22:45,2,0.000,ALERT,213.06,301.17,59.986,1463107504,"201051344001203","219011344069620",0.00,12.70,0,299.67,305.08,0.0,0.0,0.000,407124.8,407124.8,35134,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107563,500841.00
05/12/2016 22:45,2,0.000,ALERT,212.38,301.77,59.970,1463107504,"274151322000054","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,665265.8,665265.8,23756,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107564,500842.00
05/12/2016 22:45,2,0.000,ALERT,213.51,302.98,59.975,1463107504,"201051344000867","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,396346.5,396346.5,30564,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107566,500843.00
05/12/2016 22:45,2,0.000,ALERT,213.06,301.47,59.959,1463107504,"201051344001093","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,405776.0,405776.0,35002,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107568,500844.00
05/12/2016 22:45,2,0.000,ALERT,213.06,303.58,60.028,1463107504,"201051344000900","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,411870.5,411870.5,29952,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463107570,500845.00
05/12/2016 22:45,2,0.000,ALERT,213.29,302.68,59.944,1463107504,"201051344000648","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,404087.3,404087.3,30250,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463107572,500846.00
05/12/2016 22:45,2,0.000,ALERT,213.29,303.88,59.986,1463107504,"201051344000569","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,413045.0,413045.0,29887,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107573,500847.00
05/12/2016 22:45,2,0.000,ALERT,213.06,303.58,59.996,1463107504,"201051344000983","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,404688.0,404688.0,30356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107575,500848.00
05/12/2016 22:45,2,0.000,ALERT,213.29,302.98,59.954,1463107504,"201051344001158","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,399162.5,399162.5,30617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107577,500849.00
05/12/2016 22:45,2,0.000,ALERT,213.74,303.88,59.981,1463107504,"201051344000576","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,406054.2,406054.2,30030,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107579,500850.00
05/12/2016 22:45,2,0.000,ALERT,212.83,301.17,59.954,1463107504,"274151322000087","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,639051.5,639051.5,23837,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463107581,500851.00
05/12/2016 23:00,2,0.000,ALERT,213.74,303.58,60.002,1463108403,"201051344000645","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,405728.4,405728.4,30173,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108405,500852.00
05/12/2016 23:00,2,0.000,ALERT,212.61,302.07,59.991,1463108403,"274151322000085","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,667438.4,667438.4,23764,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108408,500853.00
05/12/2016 23:00,2,0.000,ALERT,213.74,303.28,60.002,1463108403,"201051344000633","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,396691.5,396691.5,30642,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108410,500854.00
05/12/2016 23:00,2,0.000,ALERT,213.06,303.58,60.002,1463108403,"201051344000469","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,398070.2,398070.2,30579,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108411,500855.00
05/12/2016 23:00,2,0.000,ALERT,212.38,301.17,60.012,1463108403,"201051344000646","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,401829.4,401829.4,35141,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108413,500856.00
05/12/2016 23:00,2,0.000,ALERT,212.16,302.68,59.996,1463108403,"274151322000052","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,679318.0,679318.0,23985,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463108415,500857.00
05/12/2016 23:00,2,0.000,ALERT,212.83,301.47,60.007,1463108403,"201051344000585","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,408253.8,408253.8,35145,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108417,500858.00
05/12/2016 23:00,2,0.000,ALERT,212.83,301.77,60.002,1463108403,"201051344001230","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,405523.2,405523.2,34943,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463108419,500859.00
05/12/2016 23:00,2,0.000,ALERT,213.29,302.37,60.007,1463108403,"201051344000582","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,399044.9,399044.9,35116,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108420,500860.00
05/12/2016 23:00,2,0.000,ALERT,212.38,301.17,59.959,1463108403,"201051344000955","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,411089.5,411089.5,35047,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108422,500861.00
05/12/2016 23:00,2,0.000,ALERT,212.61,301.47,59.991,1463108403,"274151322000094","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,547453.3,547453.3,24977,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108424,500862.00
05/12/2016 23:00,2,0.000,ALERT,213.29,304.48,59.991,1463108403,"201051344000579","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,411838.2,411838.2,10653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108426,500863.00
05/12/2016 23:00,2,0.000,ALERT,212.61,301.77,59.996,1463108403,"201051344000890","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,408248.3,408248.3,35067,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108428,500864.00
05/12/2016 23:00,2,0.000,ALERT,212.83,301.47,60.012,1463108403,"201051344000438","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,410386.8,410386.8,35076,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108429,500865.00
05/12/2016 23:00,2,0.000,ALERT,212.83,300.87,59.996,1463108403,"201051344000417","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,403118.4,403118.4,35232,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463108431,500866.00
05/12/2016 23:00,2,0.000,ALERT,212.61,302.68,59.996,1463108403,"274151322000083","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,673232.3,673232.3,24056,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108433,500867.00
05/12/2016 23:00,2,0.000,ALERT,213.06,302.07,60.002,1463108403,"274151322000076","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,716655.7,716655.7,24049,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108435,500868.00
05/12/2016 23:00,2,0.000,ALERT,213.29,304.78,60.044,1463108403,"201051344000868","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,397075.2,397075.2,30307,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108437,500869.00
05/12/2016 23:00,2,0.000,ALERT,212.38,303.28,60.012,1463108403,"274151322000095","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,709383.8,709383.8,23957,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108438,500870.00
