ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/12/2016 23:00,2,0.000,ALERT,213.06,303.88,60.002,1463108403,"201051344000988","219011344069620",0.00,12.70,0,298.77,305.08,0.0,0.0,0.000,394366.1,394366.1,30601,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108440,500871.00
05/12/2016 23:00,2,0.000,ALERT,212.83,301.17,59.996,1463108403,"201051344001025","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,408096.8,408096.8,35117,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108442,500872.00
05/12/2016 23:00,2,0.000,ALERT,213.06,304.18,59.996,1463108403,"201051344000458","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,405061.3,405061.3,30524,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463108444,500873.00
05/12/2016 23:00,2,0.000,ALERT,213.74,303.58,59.991,1463108403,"201051344000853","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,403572.9,403572.9,30124,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108446,500874.00
05/12/2016 23:00,2,0.000,ALERT,213.29,301.47,59.986,1463108403,"201051344000685","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,409874.0,409874.0,34958,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108447,500875.00
05/12/2016 23:00,2,0.000,ALERT,213.06,301.17,60.023,1463108403,"201051344000917","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,406742.3,406742.3,34956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108449,500876.00
05/12/2016 23:00,2,0.000,ALERT,213.06,301.77,59.991,1463108403,"201051344001145","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,411955.4,411955.4,34811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108451,500877.00
05/12/2016 23:00,2,0.000,ALERT,213.06,300.87,60.034,1463108403,"201051344000651","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,404139.6,404139.6,35175,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108453,500878.00
05/12/2016 23:00,2,0.000,ALERT,212.38,302.37,60.018,1463108403,"274151322000088","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,651173.4,651173.4,23727,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463108455,500879.00
05/12/2016 23:00,2,0.000,ALERT,213.29,301.77,59.959,1463108403,"274151322000068","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,547186.2,547186.2,25185,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108457,500880.00
05/12/2016 23:00,2,0.000,ALERT,212.61,301.47,59.996,1463108403,"201051344001135","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,400263.4,400263.4,35121,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108458,500881.00
05/12/2016 23:00,2,0.000,ALERT,213.06,304.48,60.002,1463108403,"201051344000594","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,408634.5,408634.5,30565,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463108460,500882.00
05/12/2016 23:00,2,0.000,ALERT,212.83,301.17,60.002,1463108403,"201051344001203","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,407124.8,407124.8,35136,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108462,500883.00
05/12/2016 23:00,2,0.000,ALERT,212.38,302.68,60.007,1463108403,"274151322000054","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,665265.8,665265.8,23758,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108464,500884.00
05/12/2016 23:00,2,0.000,ALERT,213.51,303.58,60.002,1463108403,"201051344000867","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,396346.5,396346.5,30566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108466,500885.00
05/12/2016 23:00,2,0.000,ALERT,212.83,301.47,60.012,1463108403,"201051344001093","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,405776.0,405776.0,35004,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108468,500886.00
05/12/2016 23:00,2,0.000,ALERT,213.06,303.88,59.996,1463108403,"201051344000900","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,411870.5,411870.5,29954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108470,500887.00
05/12/2016 23:00,2,0.000,ALERT,213.51,303.28,60.007,1463108403,"201051344000648","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,404087.3,404087.3,30252,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108472,500888.00
05/12/2016 23:00,2,0.000,ALERT,213.29,304.48,59.996,1463108403,"201051344000569","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,413045.0,413045.0,29889,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108473,500889.00
05/12/2016 23:00,2,0.000,ALERT,213.06,303.88,59.959,1463108403,"201051344000983","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,404688.0,404688.0,30358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463108475,500890.00
05/12/2016 23:00,2,0.000,ALERT,213.29,303.58,60.002,1463108403,"201051344001158","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,399162.5,399162.5,30619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108477,500891.00
05/12/2016 23:00,2,0.000,ALERT,213.51,304.18,59.996,1463108403,"201051344000576","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,406054.2,406054.2,30032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108479,500892.00
05/12/2016 23:00,2,0.000,ALERT,212.83,301.47,59.986,1463108403,"274151322000087","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,639051.5,639051.5,23839,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463108481,500893.00
05/12/2016 23:15,2,0.000,ALERT,213.51,303.28,59.954,1463109303,"201051344000645","219011344069620",0.00,12.70,0,301.77,305.08,0.0,0.0,0.000,405728.4,405728.4,30175,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109305,500894.00
05/12/2016 23:15,2,0.000,ALERT,213.06,302.37,59.986,1463109303,"274151322000085","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,667438.4,667438.4,23766,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109307,500895.00
05/12/2016 23:15,2,0.000,ALERT,213.74,302.98,59.986,1463109303,"201051344000633","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,396691.5,396691.5,30644,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109308,500896.00
05/12/2016 23:15,2,0.000,ALERT,213.06,303.28,59.986,1463109303,"201051344000469","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,398070.2,398070.2,30581,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109310,500897.00
05/12/2016 23:15,2,0.000,ALERT,212.38,302.07,60.028,1463109303,"201051344000646","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,401829.4,401829.4,35143,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109312,500898.00
05/12/2016 23:15,2,0.000,ALERT,212.61,302.68,60.023,1463109303,"274151322000052","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,679318.0,679318.0,23987,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109314,500899.00
05/12/2016 23:15,2,0.000,ALERT,212.83,302.68,59.986,1463109303,"201051344000585","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,408253.8,408253.8,35147,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109316,500900.00
05/12/2016 23:15,2,0.000,ALERT,212.61,302.68,59.938,1463109303,"201051344001230","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,405523.2,405523.2,34945,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109317,500901.00
05/12/2016 23:15,2,0.000,ALERT,213.06,302.68,59.996,1463109303,"201051344000582","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,399044.9,399044.9,35118,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463109319,500902.00
05/12/2016 23:15,2,0.000,ALERT,212.38,302.07,59.991,1463109303,"201051344000955","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,411089.5,411089.5,35049,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109321,500903.00
05/12/2016 23:15,2,0.000,ALERT,213.06,302.07,60.028,1463109303,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,547453.3,547453.3,24979,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109323,500904.00
05/12/2016 23:15,2,0.000,ALERT,213.29,304.18,59.991,1463109303,"201051344000579","219011344069620",0.00,12.30,0,302.68,305.98,0.0,0.0,0.000,411838.2,411838.2,10655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463109325,500905.00
05/12/2016 23:15,2,0.000,ALERT,212.61,302.68,60.002,1463109303,"201051344000890","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,408248.3,408248.3,35069,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463109326,500906.00
05/12/2016 23:15,2,0.000,ALERT,212.83,301.77,59.991,1463109303,"201051344000438","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,410386.8,410386.8,35078,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109328,500907.00
05/12/2016 23:15,2,0.000,ALERT,212.83,301.17,59.996,1463109303,"201051344000417","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,403118.4,403118.4,35234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109330,500908.00
05/12/2016 23:15,2,0.000,ALERT,213.06,302.68,59.986,1463109303,"274151322000083","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,673232.3,673232.3,24058,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109332,500909.00
05/12/2016 23:15,2,0.000,ALERT,213.29,302.37,59.986,1463109303,"274151322000076","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,716655.7,716655.7,24051,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463109333,500910.00
05/12/2016 23:15,2,0.000,ALERT,213.06,304.18,60.034,1463109303,"201051344000868","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,397075.2,397075.2,30309,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463109335,500911.00
05/12/2016 23:15,2,0.000,ALERT,212.83,303.58,59.975,1463109303,"274151322000095","219011344069620",0.00,12.70,0,301.77,305.08,0.0,0.0,0.000,709383.8,709383.8,23959,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109337,500912.00
05/12/2016 23:15,2,0.000,ALERT,213.06,303.28,59.954,1463109303,"201051344000988","219011344069620",0.00,12.30,0,299.37,305.08,0.0,0.0,0.000,394366.1,394366.1,30603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109339,500913.00
05/12/2016 23:15,2,0.000,ALERT,212.38,301.47,59.986,1463109303,"201051344001025","219011344069620",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,408096.8,408096.8,35119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109341,500914.00
05/12/2016 23:15,2,0.000,ALERT,213.06,303.28,60.034,1463109303,"201051344000458","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,405061.3,405061.3,30526,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109343,500915.00
05/12/2016 23:15,2,0.000,ALERT,213.74,303.28,60.039,1463109303,"201051344000853","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,403572.9,403572.9,30126,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109344,500916.00
05/12/2016 23:15,2,0.000,ALERT,213.06,302.07,59.981,1463109303,"201051344000685","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,409874.0,409874.0,34960,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463109346,500917.00
05/12/2016 23:15,2,0.000,ALERT,212.83,301.47,60.018,1463109303,"201051344000917","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,406742.3,406742.3,34958,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109348,500918.00
05/12/2016 23:15,2,0.000,ALERT,213.06,302.07,59.996,1463109303,"201051344001145","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,411955.4,411955.4,34813,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109350,500919.00
05/12/2016 23:15,2,0.000,ALERT,212.83,301.47,59.965,1463109303,"201051344000651","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,404139.6,404139.6,35177,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109352,500920.00
05/12/2016 23:15,2,0.000,ALERT,212.38,302.37,59.986,1463109303,"274151322000088","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,651173.4,651173.4,23729,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463109353,500921.00
05/12/2016 23:15,2,0.000,ALERT,213.74,302.07,59.996,1463109303,"274151322000068","219011344069620",0.00,13.70,0,300.27,303.28,0.0,0.0,0.000,547186.2,547186.2,25187,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109355,500922.00
05/12/2016 23:15,2,0.000,ALERT,212.61,302.07,60.002,1463109303,"201051344001135","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,400263.4,400263.4,35123,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109357,500923.00
05/12/2016 23:15,2,0.000,ALERT,212.83,303.88,60.002,1463109303,"201051344000594","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,408634.5,408634.5,30567,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109359,500924.00
05/12/2016 23:15,2,0.000,ALERT,212.61,301.47,60.002,1463109303,"201051344001203","219011344069620",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,407124.8,407124.8,35138,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109361,500925.00
05/12/2016 23:15,2,0.000,ALERT,212.83,302.98,59.996,1463109303,"274151322000054","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,665265.8,665265.8,23760,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109363,500926.00
05/12/2016 23:15,2,0.000,ALERT,213.51,303.28,59.965,1463109303,"201051344000867","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,396346.5,396346.5,30568,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109364,500927.00
05/12/2016 23:15,2,0.000,ALERT,212.83,302.07,60.028,1463109303,"201051344001093","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,405776.0,405776.0,35006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463109366,500928.00
05/12/2016 23:15,2,0.000,ALERT,213.06,303.58,60.039,1463109303,"201051344000900","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,411870.5,411870.5,29956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109368,500929.00
05/12/2016 23:15,2,0.000,ALERT,213.51,302.98,60.039,1463109303,"201051344000648","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,404087.3,404087.3,30254,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109370,500930.00
05/12/2016 23:15,2,0.000,ALERT,213.06,303.58,60.007,1463109303,"201051344000569","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,413045.0,413045.0,29891,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109372,500931.00
05/12/2016 23:15,2,0.000,ALERT,213.06,303.58,60.007,1463109303,"201051344000983","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,404688.0,404688.0,30360,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109374,500932.00
05/12/2016 23:15,2,0.000,ALERT,213.29,303.28,60.007,1463109303,"201051344001158","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,399162.5,399162.5,30621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109375,500933.00
05/12/2016 23:15,2,0.000,ALERT,213.51,303.58,60.007,1463109303,"201051344000576","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,406054.2,406054.2,30034,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109377,500934.00
05/12/2016 23:15,2,0.000,ALERT,212.83,301.77,59.996,1463109303,"274151322000087","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,639051.5,639051.5,23841,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463109379,500935.00
05/12/2016 23:30,2,0.000,ALERT,213.74,303.58,59.996,1463110203,"201051344000645","219011344069620",0.00,12.30,0,301.47,308.09,0.0,0.0,0.000,405728.4,405728.4,30177,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110205,500936.00
05/12/2016 23:30,2,0.000,ALERT,213.06,302.68,60.028,1463110203,"274151322000085","219011344069620",0.00,13.00,0,300.87,306.88,0.0,0.0,0.000,667438.4,667438.4,23768,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110207,500937.00
05/12/2016 23:30,2,0.000,ALERT,213.96,302.98,59.959,1463110203,"201051344000633","219011344069620",0.00,11.70,0,299.67,307.18,0.0,0.0,0.000,396691.5,396691.5,30646,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110208,500938.00
05/12/2016 23:30,2,0.000,ALERT,213.51,303.28,60.007,1463110203,"201051344000469","219011344069620",0.00,11.30,0,300.57,307.18,0.0,0.0,0.000,398070.2,398070.2,30583,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110210,500939.00
05/12/2016 23:30,2,0.000,ALERT,212.61,301.77,60.007,1463110203,"201051344000646","219011344069620",0.00,12.00,0,299.37,311.69,0.0,0.0,0.000,401829.4,401829.4,35145,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110212,500940.00
05/12/2016 23:30,2,0.000,ALERT,212.83,302.68,60.007,1463110203,"274151322000052","219011344069620",0.00,13.00,0,300.27,307.78,0.0,0.0,0.000,679318.0,679318.0,23989,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110214,500941.00
05/12/2016 23:30,2,0.000,ALERT,213.06,302.37,60.012,1463110203,"201051344000585","219011344069620",0.00,12.30,0,299.97,311.69,0.0,0.0,0.000,408253.8,408253.8,35149,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110216,500942.00
05/12/2016 23:30,2,0.000,ALERT,213.06,302.68,60.023,1463110203,"201051344001230","219011344069620",0.00,12.00,0,300.57,312.59,0.0,0.0,0.000,405523.2,405523.2,34947,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110218,500943.00
05/12/2016 23:30,2,0.000,ALERT,213.51,303.28,60.012,1463110203,"201051344000582","219011344069620",0.00,11.70,0,300.87,312.89,0.0,0.0,0.000,399044.9,399044.9,35120,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110220,500944.00
05/12/2016 23:30,2,0.000,ALERT,212.38,302.07,60.039,1463110203,"201051344000955","219011344069620",0.00,12.00,0,299.67,311.99,0.0,0.0,0.000,411089.5,411089.5,35051,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110222,500945.00
05/12/2016 23:30,2,0.000,ALERT,213.06,302.37,60.012,1463110203,"274151322000094","219011344069620",0.00,12.70,0,300.27,306.58,0.0,0.0,0.000,547453.3,547453.3,24981,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463110224,500946.00
05/12/2016 23:30,2,0.000,ALERT,213.51,304.48,60.002,1463110203,"201051344000579","219011344069620",0.00,12.30,0,302.07,308.69,0.0,0.0,0.000,411838.2,411838.2,10657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110226,500947.00
05/12/2016 23:30,2,0.000,ALERT,212.61,302.68,60.002,1463110203,"201051344000890","219011344069620",0.00,12.30,0,300.27,313.20,0.0,0.0,0.000,408248.3,408248.3,35071,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110227,500948.00
05/12/2016 23:30,2,0.000,ALERT,212.83,301.77,60.028,1463110203,"201051344000438","219011344069620",0.00,11.70,0,299.97,312.29,0.0,0.0,0.000,410386.8,410386.8,35080,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110229,500949.00
05/12/2016 23:30,2,0.000,ALERT,213.06,301.77,60.034,1463110203,"201051344000417","219011344069620",0.00,12.00,0,299.37,311.69,0.0,0.0,0.000,403118.4,403118.4,35236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110231,500950.00
05/12/2016 23:30,2,0.000,ALERT,213.06,303.58,60.018,1463110203,"274151322000083","219011344069620",0.00,13.00,0,300.87,307.78,0.0,0.0,0.000,673232.3,673232.3,24060,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110233,500951.00
05/12/2016 23:30,2,0.000,ALERT,213.51,302.68,60.002,1463110203,"274151322000076","219011344069620",0.00,12.70,0,300.87,306.88,0.0,0.0,0.000,716655.7,716655.7,24053,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110234,500952.00
05/12/2016 23:30,2,0.000,ALERT,213.29,304.18,60.002,1463110203,"201051344000868","219011344069620",0.00,12.00,0,302.07,308.99,0.0,0.0,0.000,397075.2,397075.2,30311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110236,500953.00
05/12/2016 23:30,2,0.000,ALERT,213.06,303.28,60.002,1463110203,"274151322000095","219011344069620",0.00,12.30,0,301.77,308.09,0.0,0.0,0.000,709383.8,709383.8,23961,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110238,500954.00
05/12/2016 23:30,2,0.000,ALERT,213.29,303.58,60.012,1463110203,"201051344000988","219011344069620",0.00,12.30,0,299.07,307.18,0.0,0.0,0.000,394366.1,394366.1,30605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463110240,500955.00
05/12/2016 23:30,2,0.000,ALERT,212.61,300.87,60.007,1463110203,"201051344001025","219011344069620",0.00,11.70,0,299.67,312.29,0.0,0.0,0.000,408096.8,408096.8,35121,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463110242,500956.00
05/12/2016 23:30,2,0.000,ALERT,213.06,303.88,59.996,1463110203,"201051344000458","219011344069620",0.00,12.70,0,301.17,308.39,0.0,0.0,0.000,405061.3,405061.3,30528,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110243,500957.00
05/12/2016 23:30,2,0.000,ALERT,213.74,303.58,60.018,1463110203,"201051344000853","219011344069620",0.00,12.00,0,301.47,307.78,0.0,0.0,0.000,403572.9,403572.9,30128,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110245,500958.00
05/12/2016 23:30,2,0.000,ALERT,213.29,302.07,60.007,1463110203,"201051344000685","219011344069620",0.00,12.00,0,299.97,312.29,0.0,0.0,0.000,409874.0,409874.0,34962,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110247,500959.00
05/12/2016 23:30,2,0.000,ALERT,213.06,301.47,59.970,1463110203,"201051344000917","219011344069620",0.00,12.70,0,298.77,311.09,0.0,0.0,0.000,406742.3,406742.3,34960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110249,500960.00
05/12/2016 23:30,2,0.000,ALERT,213.29,302.37,60.002,1463110203,"201051344001145","219011344069620",0.00,12.00,0,300.57,313.20,0.0,0.0,0.000,411955.4,411955.4,34815,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463110251,500961.00
05/12/2016 23:30,2,0.000,ALERT,213.06,301.47,60.002,1463110203,"201051344000651","219011344069620",0.00,11.30,0,299.67,311.39,0.0,0.0,0.000,404139.6,404139.6,35179,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110252,500962.00
05/12/2016 23:30,2,0.000,ALERT,212.61,302.98,60.007,1463110203,"274151322000088","219011344069620",0.00,13.30,0,300.57,307.18,0.0,0.0,0.000,651173.4,651173.4,23731,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110254,500963.00
05/12/2016 23:30,2,0.000,ALERT,213.74,302.98,60.012,1463110203,"274151322000068","219011344069620",0.00,13.30,0,299.97,306.28,0.0,0.0,0.000,547186.2,547186.2,25189,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463110256,500964.00
05/12/2016 23:30,2,0.000,ALERT,212.61,301.77,60.007,1463110203,"201051344001135","219011344069620",0.00,12.00,0,299.97,312.29,0.0,0.0,0.000,400263.4,400263.4,35125,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110258,500965.00
05/12/2016 23:30,2,0.000,ALERT,213.06,304.48,60.002,1463110203,"201051344000594","219011344069620",0.00,12.30,0,300.87,308.39,0.0,0.0,0.000,408634.5,408634.5,30569,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110260,500966.00
05/12/2016 23:30,2,0.000,ALERT,213.06,302.07,60.007,1463110203,"201051344001203","219011344069620",0.00,12.00,0,299.67,313.20,0.0,0.0,0.000,407124.8,407124.8,35140,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110262,500967.00
05/12/2016 23:30,2,0.000,ALERT,212.83,303.58,60.002,1463110203,"274151322000054","219011344069620",0.00,13.30,0,300.87,307.48,0.0,0.0,0.000,665265.8,665265.8,23762,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110263,500968.00
05/12/2016 23:30,2,0.000,ALERT,213.74,303.58,60.007,1463110203,"201051344000867","219011344069620",0.00,12.30,0,300.87,308.69,0.0,0.0,0.000,396346.5,396346.5,30570,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110265,500969.00
05/12/2016 23:30,2,0.000,ALERT,212.83,302.07,60.007,1463110203,"201051344001093","219011344069620",0.00,12.70,0,299.67,311.39,0.0,0.0,0.000,405776.0,405776.0,35008,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463110267,500970.00
05/12/2016 23:30,2,0.000,ALERT,213.29,303.88,60.002,1463110203,"201051344000900","219011344069620",0.00,12.00,0,301.17,307.48,0.0,0.0,0.000,411870.5,411870.5,29958,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110269,500971.00
05/12/2016 23:30,2,0.000,ALERT,213.74,303.28,60.018,1463110203,"201051344000648","219011344069620",0.00,11.30,0,300.57,307.78,0.0,0.0,0.000,404087.3,404087.3,30256,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463110271,500972.00
05/12/2016 23:30,2,0.000,ALERT,213.51,304.18,60.007,1463110203,"201051344000569","219011344069620",0.00,12.00,0,302.07,308.99,0.0,0.0,0.000,413045.0,413045.0,29893,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463110273,500973.00
05/12/2016 23:30,2,0.000,ALERT,213.29,303.88,59.975,1463110203,"201051344000983","219011344069620",0.00,12.30,0,301.77,308.39,0.0,0.0,0.000,404688.0,404688.0,30362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110275,500974.00
05/12/2016 23:30,2,0.000,ALERT,213.51,303.28,60.007,1463110203,"201051344001158","219011344069620",0.00,11.70,0,300.87,307.18,0.0,0.0,0.000,399162.5,399162.5,30623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110276,500975.00
05/12/2016 23:30,2,0.000,ALERT,213.74,303.88,60.002,1463110203,"201051344000576","219011344069620",0.00,11.70,0,301.17,307.78,0.0,0.0,0.000,406054.2,406054.2,30036,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110278,500976.00
05/12/2016 23:30,2,0.000,ALERT,213.06,302.68,59.996,1463110203,"274151322000087","219011344069620",0.00,13.70,0,299.67,306.88,0.0,0.0,0.000,639051.5,639051.5,23843,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463110280,500977.00
05/12/2016 23:45,2,0.000,ALERT,213.96,303.88,59.986,1463111104,"201051344000645","219011344069620",0.00,12.30,0,301.77,306.58,0.0,0.0,0.000,405728.4,405728.4,30179,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111106,500978.00
05/12/2016 23:45,2,0.000,ALERT,213.29,302.98,59.981,1463111104,"274151322000085","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,667438.4,667438.4,23770,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111108,500979.00
05/12/2016 23:45,2,0.000,ALERT,214.19,303.88,59.981,1463111104,"201051344000633","219011344069620",0.00,11.70,0,300.27,305.68,0.0,0.0,0.000,396691.5,396691.5,30648,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111110,500980.00
05/12/2016 23:45,2,0.000,ALERT,213.74,304.18,59.933,1463111104,"201051344000469","219011344069620",0.00,11.30,0,300.57,305.68,0.0,0.0,0.000,398070.2,398070.2,30585,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111111,500981.00
05/12/2016 23:45,2,0.000,ALERT,213.29,302.68,59.986,1463111104,"201051344000646","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,401829.4,401829.4,35147,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111113,500982.00
05/12/2016 23:45,2,0.000,ALERT,213.06,302.98,59.986,1463111104,"274151322000052","219011344069620",0.00,13.00,0,300.87,306.58,0.0,0.0,0.000,679318.0,679318.0,23991,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111115,500983.00
05/12/2016 23:45,2,0.000,ALERT,213.74,302.98,59.975,1463111104,"201051344000585","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,408253.8,408253.8,35151,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111117,500984.00
05/12/2016 23:45,2,0.000,ALERT,213.51,302.98,59.944,1463111104,"201051344001230","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,405523.2,405523.2,34949,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111118,500985.00
05/12/2016 23:45,2,0.000,ALERT,213.96,303.58,59.981,1463111104,"201051344000582","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,399044.9,399044.9,35122,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463111120,500986.00
05/12/2016 23:45,2,0.000,ALERT,213.29,302.68,59.981,1463111104,"201051344000955","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,411089.5,411089.5,35053,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463111122,500987.00
05/12/2016 23:45,2,0.000,ALERT,213.29,302.37,60.034,1463111104,"274151322000094","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,547453.3,547453.3,24983,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111124,500988.00
05/12/2016 23:45,2,0.000,ALERT,213.74,304.48,59.986,1463111104,"201051344000579","219011344069620",0.00,12.30,0,302.68,307.18,0.0,0.0,0.000,411838.2,411838.2,10659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111126,500989.00
05/12/2016 23:45,2,0.000,ALERT,213.51,302.98,59.959,1463111104,"201051344000890","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,408248.3,408248.3,35073,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111127,500990.00
05/12/2016 23:45,2,0.000,ALERT,213.74,302.98,59.954,1463111104,"201051344000438","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,410386.8,410386.8,35082,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111129,500991.00
05/12/2016 23:45,2,0.000,ALERT,213.96,302.37,59.991,1463111104,"201051344000417","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,403118.4,403118.4,35238,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111131,500992.00
05/12/2016 23:45,2,0.000,ALERT,213.29,303.28,60.002,1463111104,"274151322000083","219011344069620",0.00,12.70,0,301.47,306.58,0.0,0.0,0.000,673232.3,673232.3,24062,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111133,500993.00
05/12/2016 23:45,2,0.000,ALERT,213.96,303.58,59.986,1463111104,"274151322000076","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,716655.7,716655.7,24055,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111135,500994.00
05/12/2016 23:45,2,0.000,ALERT,213.74,304.78,59.954,1463111104,"201051344000868","219011344069620",0.00,11.70,0,302.68,307.18,0.0,0.0,0.000,397075.2,397075.2,30313,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111137,500995.00
05/12/2016 23:45,2,0.000,ALERT,213.29,303.88,59.986,1463111104,"274151322000095","219011344069620",0.00,12.00,0,302.07,306.88,0.0,0.0,0.000,709383.8,709383.8,23963,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111139,500996.00
05/12/2016 23:45,2,0.000,ALERT,213.51,303.88,60.002,1463111104,"201051344000988","219011344069620",0.00,12.00,0,299.37,305.98,0.0,0.0,0.000,394366.1,394366.1,30607,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463111141,500997.00
05/12/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1463111104,"201051344001025","219011344069620",0.00,11.30,0,298.77,304.78,0.0,0.0,0.000,408096.8,408096.8,35123,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111143,500998.00
05/12/2016 23:45,2,0.000,ALERT,213.51,304.18,59.954,1463111104,"201051344000458","219011344069620",0.00,12.70,0,301.77,307.48,0.0,0.0,0.000,405061.3,405061.3,30530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111144,500999.00
05/12/2016 23:45,2,0.000,ALERT,214.19,303.88,59.981,1463111104,"201051344000853","219011344069620",0.00,11.70,0,301.77,306.58,0.0,0.0,0.000,403572.9,403572.9,30130,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463111146,501000.00
05/12/2016 23:45,2,0.000,ALERT,213.74,302.68,59.996,1463111104,"201051344000685","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,409874.0,409874.0,34964,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111148,501001.00
05/12/2016 23:45,2,0.000,ALERT,213.74,302.37,59.986,1463111104,"201051344000917","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,406742.3,406742.3,34962,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111150,501002.00
05/12/2016 23:45,2,0.000,ALERT,213.96,303.28,59.986,1463111104,"201051344001145","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,411955.4,411955.4,34817,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463111152,501003.00
05/12/2016 23:45,2,0.000,ALERT,213.74,302.37,59.991,1463111104,"201051344000651","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,404139.6,404139.6,35181,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463111153,501004.00
05/12/2016 23:45,2,0.000,ALERT,212.83,302.98,59.986,1463111104,"274151322000088","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,651173.4,651173.4,23733,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111155,501005.00
05/12/2016 23:45,2,0.000,ALERT,213.96,302.37,59.991,1463111104,"274151322000068","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,547186.2,547186.2,25191,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463111157,501006.00
05/12/2016 23:45,2,0.000,ALERT,213.51,302.98,59.996,1463111104,"201051344001135","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,400263.4,400263.4,35127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463111159,501007.00
05/12/2016 23:45,2,0.000,ALERT,213.51,305.08,59.996,1463111104,"201051344000594","219011344069620",0.00,12.00,0,301.77,306.88,0.0,0.0,0.000,408634.5,408634.5,30571,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111160,501008.00
05/12/2016 23:45,2,0.000,ALERT,213.74,302.68,59.965,1463111104,"201051344001203","219011344069620",0.00,12.00,0,300.27,305.98,0.0,0.0,0.000,407124.8,407124.8,35142,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463111162,501009.00
05/12/2016 23:45,2,0.000,ALERT,213.29,303.58,59.981,1463111104,"274151322000054","219011344069620",0.00,13.00,0,301.17,306.28,0.0,0.0,0.000,665265.8,665265.8,23764,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463111164,501010.00
05/12/2016 23:45,2,0.000,ALERT,213.96,304.18,59.981,1463111104,"201051344000867","219011344069620",0.00,12.30,0,301.47,307.18,0.0,0.0,0.000,396346.5,396346.5,30572,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111166,501011.00
05/12/2016 23:45,2,0.000,ALERT,213.74,302.98,59.986,1463111104,"201051344001093","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,405776.0,405776.0,35010,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111168,501012.00
05/12/2016 23:45,2,0.000,ALERT,213.51,304.18,59.949,1463111104,"201051344000900","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,411870.5,411870.5,29960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111170,501013.00
05/12/2016 23:45,2,0.000,ALERT,213.74,303.58,59.975,1463111104,"201051344000648","219011344069620",0.00,11.30,0,301.47,306.58,0.0,0.0,0.000,404087.3,404087.3,30258,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111172,501014.00
05/12/2016 23:45,2,0.000,ALERT,213.74,305.08,59.986,1463111104,"201051344000569","219011344069620",0.00,12.00,0,302.37,307.48,0.0,0.0,0.000,413045.0,413045.0,29895,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111173,501015.00
05/12/2016 23:45,2,0.000,ALERT,213.74,304.48,59.970,1463111104,"201051344000983","219011344069620",0.00,12.00,0,302.07,306.88,0.0,0.0,0.000,404688.0,404688.0,30364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111175,501016.00
05/12/2016 23:45,2,0.000,ALERT,213.74,304.18,59.981,1463111104,"201051344001158","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,399162.5,399162.5,30625,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111177,501017.00
05/12/2016 23:45,2,0.000,ALERT,214.19,304.78,59.975,1463111104,"201051344000576","219011344069620",0.00,11.70,0,301.47,306.58,0.0,0.0,0.000,406054.2,406054.2,30038,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111179,501018.00
05/12/2016 23:45,2,0.000,ALERT,213.51,302.98,59.959,1463111104,"274151322000087","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,639051.5,639051.5,23845,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463111181,501019.00
